Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.85,3.0,12.0,11.58,0.0
2016,1,1,8,0,0.0,24.0,4.9,3.0,24.0,23.14,12.94
2016,1,1,8,15,0.0,43.0,4.95,3.0,43.0,41.03,29.83
2016,1,1,8,30,0.0,62.0,5.0,3.0,62.0,59.23,46.39
2016,1,1,8,45,5.0,81.0,5.05,3.5,82.0,78.54,63.46
2016,1,1,9,0,10.0,100.0,5.1,4.0,102.0,98.52,80.9
2016,1,1,9,15,16.0,117.0,5.05,4.0,122.0,117.48,97.39
2016,1,1,9,30,22.0,134.0,5.0,4.0,142.0,137.09,114.32
2016,1,1,9,45,20.0,146.5,5.0,4.0,154.5,149.83,125.28
2016,1,1,10,0,18.0,159.0,5.0,4.0,167.0,162.37,135.92
2016,1,1,10,15,84.0,188.5,4.95,4.0,228.5,226.05,190.35
2016,1,1,10,30,150.0,218.0,4.9,4.0,290.0,296.78,250.41
2016,1,1,10,45,168.5,231.5,4.85,4.5,317.0,327.52,275.76
2016,1,1,11,0,187.0,245.0,4.8,5.0,344.0,359.26,301.75
2016,1,1,11,15,229.0,250.5,4.7,5.0,377.0,397.97,334.2
2016,1,1,11,30,271.0,256.0,4.6,5.0,410.0,443.52,371.91
2016,1,1,11,45,148.0,243.5,4.6,5.0,328.0,350.92,293.9
2016,1,1,12,0,25.0,231.0,4.6,5.0,246.0,245.87,204.0
2016,1,1,12,15,41.5,248.0,4.6,5.0,273.0,282.18,234.75
2016,1,1,12,30,58.0,265.0,4.6,5.0,300.0,313.85,261.25
2016,1,1,12,45,29.0,216.0,4.6,5.5,233.5,241.43,200.16
2016,1,1,13,0,0.0,167.0,4.6,6.0,167.0,164.22,134.52
2016,1,1,13,15,0.0,130.5,4.55,6.0,130.5,127.43,103.64
2016,1,1,13,30,0.0,94.0,4.5,6.0,94.0,91.03,72.78
2016,1,1,13,45,0.0,117.0,4.45,6.0,117.0,114.05,92.53
2016,1,1,14,0,0.0,140.0,4.4,6.0,140.0,137.58,112.63
2016,1,1,14,15,0.0,76.0,4.3,6.0,76.0,73.5,58.02
2016,1,1,14,30,0.0,12.0,4.2,6.0,12.0,11.58,4.46
2016,1,1,14,45,11.5,92.5,4.1,6.0,97.5,97.72,79.61
2016,1,1,15,0,23.0,173.0,4.0,6.0,183.0,190.58,159.21
2016,1,1,15,15,20.0,158.5,3.8,5.5,167.0,173.66,145.15
2016,1,1,15,30,17.0,144.0,3.6,5.0,151.0,156.89,131.28
2016,1,1,15,45,12.5,127.5,3.4,5.0,132.5,137.19,114.45
2016,1,1,16,0,8.0,111.0,3.2,5.0,114.0,117.76,97.68
2016,1,1,16,15,4.0,93.5,3.0,4.5,95.0,97.74,80.35
2016,1,1,16,30,0.0,76.0,2.8,4.0,76.0,77.97,62.95
2016,1,1,16,45,0.0,57.0,2.6,4.0,57.0,58.29,45.28
2016,1,1,17,0,0.0,38.0,2.4,4.0,38.0,38.23,27.16
2016,1,1,17,15,0.0,22.5,2.35,4.0,22.5,21.91,11.11
2016,1,1,17,30,0.0,7.0,2.3,4.0,7.0,6.88,0.0
2016,1,1,17,45,0.0,3.5,2.3,4.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,12.29,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,24.02,13.58
2016,1,2,8,15,0.5,44.5,1.55,4.0,44.5,42.41,30.92
2016,1,2,8,30,1.0,64.0,1.6,4.0,64.0,61.19,47.9
2016,1,2,8,45,10.0,83.0,1.7,4.0,85.5,81.32,65.53
2016,1,2,9,0,19.0,102.0,1.8,4.0,107.0,102.53,83.96
2016,1,2,9,15,25.0,119.5,1.8,4.0,127.5,123.0,101.69
2016,1,2,9,30,31.0,137.0,1.8,4.0,148.0,143.89,119.62
2016,1,2,9,45,15.5,82.0,1.85,4.0,87.5,85.98,69.78
2016,1,2,10,0,0.0,27.0,1.9,4.0,27.0,26.06,17.4
2016,1,2,10,15,0.0,60.5,1.85,4.0,60.5,58.47,45.8
2016,1,2,10,30,0.0,94.0,1.8,4.0,94.0,91.01,73.88
2016,1,2,10,45,12.5,151.0,1.8,4.0,158.0,154.0,127.72
2016,1,2,11,0,25.0,208.0,1.8,4.0,222.0,218.8,181.93
2016,1,2,11,15,64.5,235.5,1.75,4.0,272.5,276.43,229.85
2016,1,2,11,30,104.0,263.0,1.7,4.0,323.0,333.22,276.38
2016,1,2,11,45,52.0,170.0,1.7,4.5,200.0,204.82,169.75
2016,1,2,12,0,0.0,77.0,1.7,5.0,77.0,74.49,58.63
2016,1,2,12,15,0.0,61.0,1.75,5.0,61.0,58.99,45.47
2016,1,2,12,30,0.0,45.0,1.8,5.0,45.0,43.5,32.12
2016,1,2,12,45,3.5,119.5,1.85,5.0,121.5,118.84,96.74
2016,1,2,13,0,7.0,194.0,1.9,5.0,198.0,197.02,162.26
2016,1,2,13,15,33.5,225.0,1.85,5.0,245.0,256.32,211.86
2016,1,2,13,30,60.0,256.0,1.8,5.0,292.0,311.24,257.19
2016,1,2,13,45,30.0,202.5,1.75,5.5,220.5,230.93,190.43
2016,1,2,14,0,0.0,149.0,1.7,6.0,149.0,146.79,119.74
2016,1,2,14,15,0.0,119.0,1.6,6.0,119.0,116.35,94.43
2016,1,2,14,30,0.0,89.0,1.5,6.0,89.0,86.19,68.96
2016,1,2,14,45,75.5,145.0,1.45,6.0,179.0,201.31,168.91
2016,1,2,15,0,151.0,201.0,1.4,6.0,269.0,323.17,270.43
2016,1,2,15,15,144.5,184.5,1.3,5.5,245.0,298.17,249.85
2016,1,2,15,30,138.0,168.0,1.2,5.0,221.0,273.06,229.74
2016,1,2,15,45,133.0,148.5,1.2,5.0,194.5,245.14,206.74
2016,1,2,16,0,128.0,129.0,1.2,5.0,168.0,217.11,183.17
2016,1,2,16,15,116.0,109.0,1.05,4.5,140.0,184.82,155.51
2016,1,2,16,30,104.0,89.0,0.9,4.0,112.0,153.06,127.67
2016,1,2,16,45,86.5,68.5,0.8,4.0,84.5,118.83,96.96
2016,1,2,17,0,69.0,48.0,0.7,4.0,57.0,85.49,66.62
2016,1,2,17,15,34.5,30.0,0.65,4.0,34.5,50.66,33.09
2016,1,2,17,30,0.0,12.0,0.6,4.0,12.0,11.8,0.0
2016,1,2,17,45,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,14.25,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,31.55,14.54
2016,1,3,8,15,439.0,39.0,2.45,5.5,103.5,69.08,36.63
2016,1,3,8,30,542.0,49.0,2.5,6.0,148.0,117.66,71.79
2016,1,3,8,45,605.0,55.5,2.55,6.5,195.5,166.13,112.56
2016,1,3,9,0,668.0,62.0,2.6,7.0,243.0,220.57,160.71
2016,1,3,9,15,411.0,105.0,2.6,7.5,222.5,223.02,174.75
2016,1,3,9,30,154.0,148.0,2.6,8.0,202.0,197.32,160.72
2016,1,3,9,45,480.5,113.0,2.65,9.0,310.5,300.41,243.27
2016,1,3,10,0,807.0,78.0,2.7,10.0,419.0,430.4,348.12
2016,1,3,10,15,446.5,146.0,2.65,10.5,337.0,362.69,296.1
2016,1,3,10,30,86.0,214.0,2.6,11.0,255.0,256.68,209.04
2016,1,3,10,45,204.5,221.0,2.55,11.5,327.5,336.39,274.5
2016,1,3,11,0,323.0,228.0,2.5,12.0,400.0,425.19,345.43
2016,1,3,11,15,344.5,233.5,2.5,12.0,424.0,455.94,369.59
2016,1,3,11,30,366.0,239.0,2.5,12.0,448.0,486.92,394.0
2016,1,3,11,45,281.5,260.0,2.5,12.5,422.5,463.18,373.28
2016,1,3,12,0,197.0,281.0,2.5,13.0,397.0,428.99,344.49
2016,1,3,12,15,217.5,282.0,2.5,13.0,411.5,449.64,361.17
2016,1,3,12,30,238.0,283.0,2.5,13.0,426.0,470.22,377.48
2016,1,3,12,45,213.0,284.0,2.55,13.5,412.0,457.04,366.23
2016,1,3,13,0,188.0,285.0,2.6,14.0,398.0,442.7,354.25
2016,1,3,13,15,546.0,187.5,2.65,14.0,507.0,621.13,499.5
2016,1,3,13,30,904.0,90.0,2.7,14.0,616.0,779.65,620.23
2016,1,3,13,45,899.5,88.0,2.75,14.0,598.0,771.24,613.66
2016,1,3,14,0,895.0,86.0,2.8,14.0,580.0,759.52,606.21
2016,1,3,14,15,885.0,84.5,2.8,14.0,554.0,745.5,596.88
2016,1,3,14,30,875.0,83.0,2.8,14.0,528.0,724.19,582.24
2016,1,3,14,45,860.5,80.5,2.8,14.0,495.0,695.8,562.32
2016,1,3,15,0,846.0,78.0,2.8,14.0,462.0,664.95,540.16
2016,1,3,15,15,824.0,75.5,2.6,13.5,422.5,627.03,511.46
2016,1,3,15,30,802.0,73.0,2.4,13.0,383.0,587.53,480.92
2016,1,3,15,45,776.0,68.0,2.25,13.0,339.0,541.59,443.99
2016,1,3,16,0,750.0,63.0,2.1,13.0,295.0,494.95,405.54
2016,1,3,16,15,702.0,57.5,1.85,12.0,247.5,436.2,357.29
2016,1,3,16,30,654.0,52.0,1.6,11.0,200.0,379.16,308.66
2016,1,3,16,45,584.0,44.5,1.4,10.0,152.5,316.23,253.64
2016,1,3,17,0,514.0,37.0,1.2,9.0,105.0,255.17,198.29
2016,1,3,17,15,372.5,26.0,1.2,8.5,64.5,172.17,119.17
2016,1,3,17,30,231.0,15.0,1.2,8.0,24.0,80.96,0.0
2016,1,3,17,45,115.5,7.5,1.25,7.5,12.0,7.37,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.0,12.29,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,66.0,31.4,12.86
2016,1,4,8,15,574.0,32.5,3.4,2.5,114.0,73.59,35.86
2016,1,4,8,30,674.0,40.0,3.3,3.0,162.0,126.51,74.33
2016,1,4,8,45,731.0,44.5,3.25,3.5,212.5,178.79,119.39
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,236.24,171.66
2016,1,4,9,15,824.0,52.5,3.2,5.0,310.5,291.36,223.07
2016,1,4,9,30,860.0,56.0,3.2,6.0,358.0,348.94,275.87
2016,1,4,9,45,884.0,58.5,3.25,7.0,401.5,402.18,324.06
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,455.69,370.95
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,505.08,413.46
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,553.48,453.74
2016,1,4,10,45,952.0,66.5,3.05,9.5,550.5,597.03,489.09
2016,1,4,11,0,963.0,68.0,3.0,10.0,581.0,638.63,521.86
2016,1,4,11,15,970.0,69.0,2.95,10.0,604.0,675.03,550.76
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,708.79,577.04
2016,1,4,11,45,977.5,72.5,2.85,10.5,641.0,736.97,596.57
2016,1,4,12,0,978.0,75.0,2.8,11.0,655.0,761.88,613.05
2016,1,4,12,15,979.5,75.0,2.75,11.0,661.5,781.39,626.63
2016,1,4,12,30,981.0,75.0,2.7,11.0,668.0,797.45,637.77
2016,1,4,12,45,979.0,75.5,2.65,11.5,665.0,807.96,643.8
2016,1,4,13,0,977.0,76.0,2.6,12.0,662.0,814.84,647.33
2016,1,4,13,15,973.0,75.5,2.6,12.0,651.0,815.46,648.04
2016,1,4,13,30,969.0,75.0,2.6,12.0,640.0,812.45,646.32
2016,1,4,13,45,961.5,74.5,2.6,12.0,620.5,803.23,640.29
2016,1,4,14,0,954.0,74.0,2.6,12.0,601.0,790.54,631.9
2016,1,4,14,15,943.5,72.5,2.6,12.0,574.0,771.16,618.73
2016,1,4,14,30,933.0,71.0,2.6,12.0,547.0,748.62,603.31
2016,1,4,14,45,916.5,70.0,2.6,12.0,512.5,719.56,583.0
2016,1,4,15,0,900.0,69.0,2.6,12.0,478.0,687.99,560.7
2016,1,4,15,15,878.5,66.5,2.45,11.5,437.5,649.18,532.07
2016,1,4,15,30,857.0,64.0,2.3,11.0,397.0,612.58,503.78
2016,1,4,15,45,826.0,60.5,2.15,11.0,351.5,563.73,464.4
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,514.4,423.66
2016,1,4,16,15,749.0,52.5,1.8,9.5,257.5,456.15,376.46
2016,1,4,16,30,703.0,48.0,1.6,8.0,209.0,399.38,328.37
2016,1,4,16,45,627.0,41.5,1.45,7.0,159.5,329.47,267.27
2016,1,4,17,0,551.0,35.0,1.3,6.0,110.0,264.63,208.3
2016,1,4,17,15,410.0,25.0,1.3,5.5,68.0,180.49,127.98
2016,1,4,17,30,269.0,15.0,1.3,5.0,26.0,92.46,0.0
2016,1,4,17,45,134.5,7.5,1.35,4.5,13.0,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.5,2.75,1.0,28.5,15.24,0.0
2016,1,5,8,0,303.0,31.0,2.8,1.0,57.0,32.13,16.05
2016,1,5,8,15,406.0,42.0,2.8,1.0,101.0,68.59,38.32
2016,1,5,8,30,509.0,53.0,2.8,1.0,145.0,116.2,73.38
2016,1,5,8,45,575.5,59.5,2.8,1.5,192.5,163.52,113.56
2016,1,5,9,0,642.0,66.0,2.8,2.0,240.0,217.26,161.64
2016,1,5,9,15,683.5,71.5,2.75,2.5,286.0,268.82,209.49
2016,1,5,9,30,725.0,77.0,2.7,3.0,332.0,323.4,259.55
2016,1,5,9,45,755.0,80.0,2.7,3.5,374.0,374.07,305.7
2016,1,5,10,0,785.0,83.0,2.7,4.0,416.0,425.36,351.2
2016,1,5,10,15,805.0,86.0,2.65,4.5,452.0,472.72,392.21
2016,1,5,10,30,825.0,89.0,2.6,5.0,488.0,519.71,431.66
2016,1,5,10,45,840.0,90.5,2.6,5.5,518.0,561.71,466.2
2016,1,5,11,0,855.0,92.0,2.6,6.0,548.0,602.38,498.78
2016,1,5,11,15,864.0,93.0,2.6,6.5,570.5,637.21,526.02
2016,1,5,11,30,873.0,94.0,2.6,7.0,593.0,669.84,550.97
2016,1,5,11,45,891.0,90.0,2.6,7.5,610.0,698.2,572.49
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,726.56,592.34
2016,1,5,12,15,911.0,86.5,2.6,8.5,633.0,745.9,605.22
2016,1,5,12,30,913.0,87.0,2.6,9.0,639.0,762.05,615.83
2016,1,5,12,45,763.0,134.0,2.6,10.0,594.5,719.23,581.6
2016,1,5,13,0,613.0,181.0,2.6,11.0,550.0,664.47,536.11
2016,1,5,13,15,318.5,204.5,2.6,11.0,396.5,462.1,376.83
2016,1,5,13,30,24.0,228.0,2.6,11.0,243.0,246.01,198.45
2016,1,5,13,45,12.0,159.5,2.6,11.0,167.0,166.14,133.91
2016,1,5,14,0,0.0,91.0,2.6,11.0,91.0,88.08,68.96
2016,1,5,14,15,174.0,151.5,2.55,11.0,241.0,295.74,245.75
2016,1,5,14,30,348.0,212.0,2.5,11.0,391.0,486.76,399.86
2016,1,5,14,45,280.5,206.5,2.45,11.0,345.0,429.02,352.42
2016,1,5,15,0,213.0,201.0,2.4,11.0,299.0,365.15,300.99
2016,1,5,15,15,147.0,183.5,2.25,10.5,248.5,298.91,247.25
2016,1,5,15,30,81.0,166.0,2.1,10.0,198.0,228.4,189.0
2016,1,5,15,45,69.5,148.5,1.95,10.0,173.5,201.14,166.52
2016,1,5,16,0,58.0,131.0,1.8,10.0,149.0,174.49,144.11
2016,1,5,16,15,49.5,110.5,1.65,9.5,124.5,146.3,120.37
2016,1,5,16,30,41.0,90.0,1.5,9.0,100.0,118.52,96.49
2016,1,5,16,45,27.0,69.5,1.4,8.5,75.5,88.74,70.5
2016,1,5,17,0,13.0,49.0,1.3,8.0,51.0,59.67,44.9
2016,1,5,17,15,6.5,30.0,1.4,8.0,31.0,33.27,20.71
2016,1,5,17,30,0.0,11.0,1.5,8.0,11.0,10.61,0.0
2016,1,5,17,45,0.0,5.5,1.6,8.0,5.5,5.41,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.0,17.5,1.9,5.0,25.5,17.2,0.0
2016,1,6,8,0,184.0,35.0,2.1,5.0,51.0,32.4,17.62
2016,1,6,8,15,282.5,49.5,2.1,5.0,92.5,65.36,39.69
2016,1,6,8,30,381.0,64.0,2.1,5.0,134.0,108.94,71.76
2016,1,6,8,45,441.0,75.5,2.15,5.5,178.5,153.07,108.53
2016,1,6,9,0,501.0,87.0,2.2,6.0,223.0,203.1,152.05
2016,1,6,9,15,546.5,94.5,2.2,6.5,266.5,251.82,195.58
2016,1,6,9,30,592.0,102.0,2.2,7.0,310.0,303.16,241.09
2016,1,6,9,45,623.0,108.0,2.25,7.5,350.5,350.78,283.18
2016,1,6,10,0,654.0,114.0,2.3,8.0,391.0,399.99,325.65
2016,1,6,10,15,327.0,82.0,2.3,8.0,220.5,240.58,199.18
2016,1,6,10,30,0.0,50.0,2.3,8.0,50.0,48.31,36.07
2016,1,6,10,45,0.0,91.5,2.3,8.5,91.5,88.56,70.42
2016,1,6,11,0,0.0,133.0,2.3,9.0,133.0,129.34,104.43
2016,1,6,11,15,0.0,101.5,2.3,9.0,101.5,98.35,78.19
2016,1,6,11,30,0.0,70.0,2.3,9.0,70.0,67.7,52.23
2016,1,6,11,45,0.0,76.5,2.35,9.5,76.5,74.0,57.42
2016,1,6,12,0,0.0,83.0,2.4,10.0,83.0,80.3,62.56
2016,1,6,12,15,0.0,97.5,2.35,10.0,97.5,94.44,74.38
2016,1,6,12,30,0.0,112.0,2.3,10.0,112.0,108.77,86.32
2016,1,6,12,45,0.0,119.5,2.3,10.0,119.5,116.25,92.53
2016,1,6,13,0,0.0,127.0,2.3,10.0,127.0,123.79,98.81
2016,1,6,13,15,0.0,112.0,2.25,10.0,112.0,108.87,86.42
2016,1,6,13,30,0.0,97.0,2.2,10.0,97.0,93.99,74.06
2016,1,6,13,45,0.0,96.0,2.2,10.5,96.0,93.02,73.2
2016,1,6,14,0,0.0,95.0,2.2,11.0,95.0,92.06,72.35
2016,1,6,14,15,0.0,58.0,2.15,11.0,58.0,56.07,42.14
2016,1,6,14,30,0.0,21.0,2.1,11.0,21.0,20.28,11.74
2016,1,6,14,45,89.5,113.0,2.05,11.0,154.5,182.92,151.63
2016,1,6,15,0,179.0,205.0,2.0,11.0,288.0,347.2,286.39
2016,1,6,15,15,217.0,184.0,1.75,10.5,275.5,345.01,285.17
2016,1,6,15,30,255.0,163.0,1.5,10.0,263.0,347.64,288.19
2016,1,6,15,45,226.5,150.5,1.3,10.0,232.0,310.23,257.14
2016,1,6,16,0,198.0,138.0,1.1,10.0,201.0,267.3,221.47
2016,1,6,16,15,283.0,113.5,0.95,10.0,188.0,283.47,234.45
2016,1,6,16,30,368.0,89.0,0.8,10.0,175.0,291.6,238.74
2016,1,6,16,45,309.5,72.5,0.65,10.0,133.5,232.66,187.33
2016,1,6,17,0,251.0,56.0,0.5,10.0,92.0,178.29,139.28
2016,1,6,17,15,125.5,38.0,0.5,9.5,56.0,98.73,70.25
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,21.05,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,9.83,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,13.76,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,29.52,13.13
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,67.61,34.34
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,117.02,69.45
2016,1,7,8,45,638.0,52.0,2.15,7.5,199.5,166.62,110.9
2016,1,7,9,0,700.0,58.0,2.2,8.0,248.0,222.91,160.51
2016,1,7,9,15,739.5,62.0,2.2,8.5,294.0,275.24,208.32
2016,1,7,9,30,779.0,66.0,2.2,9.0,340.0,330.31,257.99
2016,1,7,9,45,809.5,68.0,2.2,10.0,383.0,382.23,303.73
2016,1,7,10,0,840.0,70.0,2.2,11.0,426.0,435.23,348.92
2016,1,7,10,15,858.5,72.0,2.1,11.5,463.0,483.28,389.2
2016,1,7,10,30,877.0,74.0,2.0,12.0,500.0,529.9,426.96
2016,1,7,10,45,894.5,74.0,1.95,13.0,531.0,573.43,460.49
2016,1,7,11,0,912.0,74.0,1.9,14.0,562.0,615.63,491.83
2016,1,7,11,15,920.5,75.0,1.9,15.0,585.5,651.73,517.86
2016,1,7,11,30,929.0,76.0,1.9,16.0,609.0,685.42,541.39
2016,1,7,11,45,935.5,76.5,1.95,17.0,624.5,714.64,560.77
2016,1,7,12,0,942.0,77.0,2.0,18.0,640.0,740.99,577.19
2016,1,7,12,15,945.0,77.0,1.95,18.5,647.0,761.27,589.57
2016,1,7,12,30,948.0,77.0,1.9,19.0,654.0,778.27,599.66
2016,1,7,12,45,951.0,75.5,1.85,19.5,653.0,790.24,606.27
2016,1,7,13,0,954.0,74.0,1.8,20.0,652.0,798.74,610.58
2016,1,7,13,15,951.0,73.5,1.8,20.0,642.0,800.33,611.88
2016,1,7,13,30,948.0,73.0,1.8,20.0,632.0,798.35,610.94
2016,1,7,13,45,944.0,71.5,1.8,20.0,614.0,790.94,606.41
2016,1,7,14,0,940.0,70.0,1.8,20.0,596.0,780.06,599.63
2016,1,7,14,15,930.0,69.0,1.85,20.0,570.0,761.97,588.36
2016,1,7,14,30,920.0,68.0,1.9,20.0,544.0,740.75,574.93
2016,1,7,14,45,906.0,66.0,1.95,20.0,510.5,712.62,556.51
2016,1,7,15,0,892.0,64.0,2.0,20.0,477.0,681.87,536.06
2016,1,7,15,15,872.0,62.0,1.8,19.5,437.5,644.85,509.92
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,606.06,480.85
2016,1,7,15,45,823.0,57.0,1.45,18.5,353.5,563.12,448.11
2016,1,7,16,0,794.0,54.0,1.3,18.0,309.0,515.57,410.99
2016,1,7,16,15,750.5,50.0,1.3,16.5,261.0,459.09,367.87
2016,1,7,16,30,707.0,46.0,1.3,15.0,213.0,403.9,323.53
2016,1,7,16,45,634.5,40.5,1.35,14.0,164.5,336.09,266.6
2016,1,7,17,0,562.0,35.0,1.4,13.0,116.0,273.03,211.15
2016,1,7,17,15,428.5,26.0,1.5,12.5,73.5,190.9,136.58
2016,1,7,17,30,295.0,17.0,1.6,12.0,31.0,113.51,0.0
2016,1,7,17,45,147.5,8.5,1.7,11.5,15.5,45.13,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,14.25,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,29.74,13.7
2016,1,8,8,15,447.5,38.5,3.25,8.5,104.0,66.96,34.53
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,115.72,68.85
2016,1,8,8,45,616.5,54.5,3.35,10.0,197.0,164.73,109.34
2016,1,8,9,0,679.0,61.0,3.4,11.0,245.0,219.71,157.19
2016,1,8,9,15,719.5,65.5,3.5,11.5,291.5,272.69,205.21
2016,1,8,9,30,760.0,70.0,3.6,12.0,338.0,327.69,254.66
2016,1,8,9,45,791.5,72.0,3.7,12.5,381.0,379.2,300.64
2016,1,8,10,0,823.0,74.0,3.8,13.0,424.0,431.93,346.54
2016,1,8,10,15,842.0,76.5,3.8,13.5,461.0,480.13,387.58
2016,1,8,10,30,861.0,79.0,3.8,14.0,498.0,527.8,427.0
2016,1,8,10,45,532.0,163.5,3.85,15.0,428.0,465.37,376.16
2016,1,8,11,0,203.0,248.0,3.9,16.0,358.0,371.27,297.88
2016,1,8,11,15,337.5,233.0,3.85,16.0,424.0,451.18,362.92
2016,1,8,11,30,472.0,218.0,3.8,16.0,490.0,539.01,432.58
2016,1,8,11,45,683.5,157.0,3.8,16.5,561.0,634.74,508.25
2016,1,8,12,0,895.0,96.0,3.8,17.0,632.0,732.43,583.08
2016,1,8,12,15,616.5,183.5,3.7,17.0,555.0,645.67,513.48
2016,1,8,12,30,338.0,271.0,3.6,17.0,478.0,537.46,426.35
2016,1,8,12,45,171.0,227.5,3.55,17.5,332.5,365.37,291.47
2016,1,8,13,0,4.0,184.0,3.5,18.0,187.0,184.37,144.3
2016,1,8,13,15,212.5,212.0,3.35,18.0,338.5,391.56,313.89
2016,1,8,13,30,421.0,240.0,3.2,18.0,490.0,580.91,461.1
2016,1,8,13,45,312.0,251.5,3.1,18.5,434.0,512.11,405.22
2016,1,8,14,0,203.0,263.0,3.0,19.0,378.0,435.5,344.33
2016,1,8,14,15,151.0,249.5,2.8,19.0,333.0,381.83,302.47
2016,1,8,14,30,99.0,236.0,2.6,19.0,288.0,320.88,254.44
2016,1,8,14,45,162.0,220.5,2.45,19.0,299.0,355.37,283.36
2016,1,8,15,0,225.0,205.0,2.3,19.0,310.0,378.76,303.0
2016,1,8,15,15,502.5,142.5,2.0,18.5,350.5,500.45,401.66
2016,1,8,15,30,780.0,80.0,1.7,18.0,391.0,590.1,471.56
2016,1,8,15,45,759.0,73.5,1.45,17.5,348.5,546.12,436.51
2016,1,8,16,0,738.0,67.0,1.2,17.0,306.0,501.11,400.81
2016,1,8,16,15,691.0,62.0,1.15,16.0,258.5,446.39,358.02
2016,1,8,16,30,644.0,57.0,1.1,15.0,211.0,390.79,312.81
2016,1,8,16,45,579.0,48.5,1.05,14.5,163.5,325.45,257.55
2016,1,8,17,0,514.0,40.0,1.0,14.0,116.0,264.55,203.97
2016,1,8,17,15,257.0,35.5,1.0,13.5,73.5,146.69,105.56
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,37.47,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,15.24,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,13.5,5.45,4.5,31.0,13.27,0.0
2016,1,9,8,0,408.0,27.0,5.8,5.0,62.0,28.52,12.36
2016,1,9,8,15,513.0,35.5,6.1,5.0,109.0,69.69,34.99
2016,1,9,8,30,618.0,44.0,6.4,5.0,156.0,120.69,71.44
2016,1,9,8,45,678.0,49.5,6.75,5.5,206.0,171.56,114.8
2016,1,9,9,0,738.0,55.0,7.1,6.0,256.0,228.09,166.03
2016,1,9,9,15,777.0,59.0,7.1,6.0,304.0,282.33,217.53
2016,1,9,9,30,816.0,63.0,7.1,6.0,352.0,339.2,271.3
2016,1,9,9,45,844.5,65.5,7.1,6.5,396.0,392.77,321.28
2016,1,9,10,0,873.0,68.0,7.1,7.0,440.0,447.18,370.82
2016,1,9,10,15,891.0,70.0,7.05,7.0,478.0,496.13,415.4
2016,1,9,10,30,909.0,72.0,7.0,7.0,516.0,544.51,458.44
2016,1,9,10,45,922.5,73.5,6.95,7.5,547.5,588.84,496.29
2016,1,9,11,0,936.0,75.0,6.9,8.0,579.0,631.49,531.81
2016,1,9,11,15,944.0,76.0,6.85,8.0,602.5,668.28,562.81
2016,1,9,11,30,952.0,77.0,6.8,8.0,626.0,702.58,591.26
2016,1,9,11,45,956.0,78.0,6.75,8.5,641.0,731.48,613.03
2016,1,9,12,0,960.0,79.0,6.7,9.0,656.0,757.34,631.58
2016,1,9,12,15,962.0,79.5,6.65,9.0,663.0,778.03,647.23
2016,1,9,12,30,964.0,80.0,6.6,9.0,670.0,795.36,660.35
2016,1,9,12,45,963.5,80.0,6.55,9.5,668.5,806.83,667.77
2016,1,9,13,0,963.0,80.0,6.5,10.0,667.0,814.74,672.55
2016,1,9,13,15,959.5,79.5,6.45,10.0,657.0,816.23,673.79
2016,1,9,13,30,956.0,79.0,6.4,10.0,647.0,814.12,672.42
2016,1,9,13,45,949.5,78.0,6.4,10.0,628.0,805.61,666.48
2016,1,9,14,0,943.0,77.0,6.4,10.0,609.0,793.62,658.0
2016,1,9,14,15,933.0,76.0,6.35,9.5,582.5,775.69,646.02
2016,1,9,14,30,923.0,75.0,6.3,9.0,556.0,754.61,631.62
2016,1,9,14,45,906.5,73.5,6.25,9.0,522.0,725.41,609.62
2016,1,9,15,0,890.0,72.0,6.2,9.0,488.0,693.68,585.56
2016,1,9,15,15,869.5,69.5,6.05,8.5,448.0,660.02,559.99
2016,1,9,15,30,849.0,67.0,5.9,8.0,408.0,620.3,528.1
2016,1,9,15,45,815.0,64.5,5.8,8.0,362.5,571.0,486.74
2016,1,9,16,0,781.0,62.0,5.7,8.0,317.0,521.37,444.14
2016,1,9,16,15,735.0,57.5,5.35,7.5,268.5,463.25,393.67
2016,1,9,16,30,689.0,53.0,5.0,7.0,220.0,406.55,342.88
2016,1,9,16,45,612.0,47.0,4.7,6.5,170.5,336.39,279.48
2016,1,9,17,0,535.0,41.0,4.4,6.0,121.0,275.27,222.18
2016,1,9,17,15,403.5,30.5,4.2,5.5,77.5,192.98,145.45
2016,1,9,17,30,272.0,20.0,4.0,5.0,34.0,114.69,20.37
2016,1,9,17,45,136.0,10.0,3.85,4.5,17.0,44.34,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.0,14.25,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,62.0,29.9,14.19
2016,1,10,8,15,494.5,38.5,3.2,0.5,109.5,69.64,36.36
2016,1,10,8,30,600.0,48.0,3.3,1.0,157.0,120.81,73.34
2016,1,10,8,45,663.5,54.0,3.45,1.5,207.5,173.1,118.0
2016,1,10,9,0,727.0,60.0,3.6,2.0,258.0,230.22,169.68
2016,1,10,9,15,766.5,64.5,3.5,2.0,306.0,284.63,221.13
2016,1,10,9,30,806.0,69.0,3.4,2.0,354.0,341.76,274.67
2016,1,10,9,45,833.5,72.0,3.35,2.5,398.5,395.11,323.86
2016,1,10,10,0,861.0,75.0,3.3,3.0,443.0,449.26,372.35
2016,1,10,10,15,879.5,77.5,3.15,3.5,481.0,499.08,415.71
2016,1,10,10,30,898.0,80.0,3.0,4.0,519.0,548.24,457.05
2016,1,10,10,45,911.0,82.0,2.85,4.5,550.5,591.74,492.54
2016,1,10,11,0,924.0,84.0,2.7,5.0,582.0,634.4,526.14
2016,1,10,11,15,932.5,85.0,2.55,5.5,606.0,671.29,554.23
2016,1,10,11,30,941.0,86.0,2.4,6.0,630.0,705.76,579.57
2016,1,10,11,45,942.0,88.5,2.25,6.5,644.5,734.13,599.11
2016,1,10,12,0,943.0,91.0,2.1,7.0,659.0,759.38,615.01
2016,1,10,12,15,945.0,91.5,2.0,7.0,666.0,779.95,628.79
2016,1,10,12,30,947.0,92.0,1.9,7.0,673.0,797.21,640.13
2016,1,10,12,45,946.0,92.0,1.8,7.5,671.5,808.3,645.86
2016,1,10,13,0,945.0,92.0,1.7,8.0,670.0,815.87,649.14
2016,1,10,13,15,941.0,91.0,1.65,8.0,659.5,816.54,649.28
2016,1,10,13,30,937.0,90.0,1.6,8.0,649.0,813.65,647.1
2016,1,10,13,45,928.5,90.0,1.55,8.0,630.0,804.98,640.95
2016,1,10,14,0,920.0,90.0,1.5,8.0,611.0,792.94,632.58
2016,1,10,14,15,909.0,88.0,1.5,8.0,584.5,777.93,622.76
2016,1,10,14,30,898.0,86.0,1.5,8.0,558.0,755.45,607.6
2016,1,10,14,45,885.0,83.0,1.55,8.0,524.5,727.48,588.93
2016,1,10,15,0,872.0,80.0,1.6,8.0,491.0,696.85,568.11
2016,1,10,15,15,444.0,115.5,1.55,7.5,324.5,433.16,361.03
2016,1,10,15,30,16.0,151.0,1.5,7.0,158.0,163.25,134.22
2016,1,10,15,45,12.5,135.5,1.45,7.0,140.5,145.22,119.97
2016,1,10,16,0,9.0,120.0,1.4,7.0,123.0,127.42,104.97
2016,1,10,16,15,4.5,102.5,1.25,6.5,104.0,107.07,87.7
2016,1,10,16,30,0.0,85.0,1.1,6.0,85.0,87.03,70.41
2016,1,10,16,45,0.0,66.0,1.0,5.5,66.0,67.49,53.27
2016,1,10,17,0,0.0,47.0,0.9,5.0,47.0,47.69,35.63
2016,1,10,17,15,0.0,30.0,0.95,4.5,30.0,29.89,19.33
2016,1,10,17,30,0.0,13.0,1.0,4.0,13.0,12.54,0.0
2016,1,10,17,45,0.0,6.5,1.1,3.5,6.5,6.39,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,177.0,14.5,1.4,0.0,30.0,14.25,0.0
2016,1,11,8,0,354.0,29.0,1.6,0.0,60.0,29.1,14.12
2016,1,11,8,15,460.0,38.5,1.55,0.5,106.0,66.9,35.37
2016,1,11,8,30,566.0,48.0,1.5,1.0,152.0,116.23,70.81
2016,1,11,8,45,387.5,79.0,1.45,2.0,159.5,145.33,105.29
2016,1,11,9,0,209.0,110.0,1.4,3.0,167.0,155.05,122.63
2016,1,11,9,15,226.5,126.5,1.4,3.5,198.5,188.23,152.07
2016,1,11,9,30,244.0,143.0,1.4,4.0,230.0,222.94,182.42
2016,1,11,9,45,263.0,160.0,1.4,5.0,264.0,260.11,213.93
2016,1,11,10,0,282.0,177.0,1.4,6.0,298.0,298.68,245.87
2016,1,11,10,15,302.5,190.5,1.3,6.5,330.5,335.68,276.07
2016,1,11,10,30,323.0,204.0,1.2,7.0,363.0,373.79,306.44
2016,1,11,10,45,286.0,224.0,1.15,7.5,371.5,387.64,316.59
2016,1,11,11,0,249.0,244.0,1.1,8.0,380.0,398.18,323.74
2016,1,11,11,15,303.0,245.5,1.1,8.0,417.0,443.07,359.58
2016,1,11,11,30,357.0,247.0,1.1,8.0,454.0,490.31,396.57
2016,1,11,11,45,317.5,262.5,1.1,8.5,450.0,490.85,395.15
2016,1,11,12,0,278.0,278.0,1.1,9.0,446.0,488.58,391.86
2016,1,11,12,15,280.5,281.0,1.2,9.0,452.5,500.74,401.8
2016,1,11,12,30,283.0,284.0,1.3,9.0,459.0,512.0,410.93
2016,1,11,12,45,215.0,289.5,1.45,9.5,422.0,465.51,374.11
2016,1,11,13,0,147.0,295.0,1.6,10.0,385.0,423.65,340.52
2016,1,11,13,15,291.5,267.0,1.55,10.0,442.5,512.34,412.77
2016,1,11,13,30,436.0,239.0,1.5,10.0,500.0,600.49,481.82
2016,1,11,13,45,424.0,234.0,1.5,10.5,482.0,586.26,469.78
2016,1,11,14,0,412.0,229.0,1.5,11.0,464.0,562.7,451.89
2016,1,11,14,15,335.0,232.5,1.4,11.0,418.0,507.07,408.35
