Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,201.0,18.0,1.4,11.0,41.0,13.56,1.91
2016,2,1,8,0,402.0,36.0,1.5,12.0,82.0,37.76,19.58
2016,2,1,8,15,499.5,45.0,1.65,12.5,132.0,78.74,41.69
2016,2,1,8,30,597.0,54.0,1.8,13.0,182.0,130.73,78.79
2016,2,1,8,45,349.0,90.0,2.0,13.5,169.5,151.69,108.55
2016,2,1,9,0,101.0,126.0,2.2,14.0,157.0,144.95,113.54
2016,2,1,9,15,91.5,146.5,2.45,14.5,178.0,167.94,133.37
2016,2,1,9,30,82.0,167.0,2.7,15.0,199.0,189.97,151.81
2016,2,1,9,45,62.0,180.0,2.95,16.0,206.0,199.56,159.42
2016,2,1,10,0,42.0,193.0,3.2,17.0,213.0,207.05,164.88
2016,2,1,10,15,33.0,200.5,3.45,17.0,217.0,212.68,169.21
2016,2,1,10,30,24.0,208.0,3.7,17.0,221.0,215.33,171.02
2016,2,1,10,45,24.5,220.0,3.95,17.5,234.0,228.77,181.21
2016,2,1,11,0,25.0,232.0,4.2,18.0,247.0,242.24,191.34
2016,2,1,11,15,137.5,266.0,4.4,18.5,353.0,359.29,285.08
2016,2,1,11,30,250.0,300.0,4.6,19.0,459.0,477.22,377.16
2016,2,1,11,45,586.5,199.5,4.85,19.5,584.5,633.15,502.12
2016,2,1,12,0,923.0,99.0,5.1,20.0,710.0,791.38,622.67
2016,2,1,12,15,925.5,99.5,5.3,20.0,719.0,813.99,638.94
2016,2,1,12,30,928.0,100.0,5.5,20.0,728.0,833.32,653.66
2016,2,1,12,45,927.0,100.5,5.75,20.0,728.0,846.5,664.3
2016,2,1,13,0,926.0,101.0,6.0,20.0,728.0,856.14,672.52
2016,2,1,13,15,922.5,100.5,6.15,20.0,719.5,859.12,675.57
2016,2,1,13,30,919.0,100.0,6.3,20.0,711.0,858.5,676.16
2016,2,1,13,45,912.0,99.5,6.5,20.5,693.0,851.49,671.12
2016,2,1,14,0,905.0,99.0,6.7,21.0,675.0,841.01,663.64
2016,2,1,14,15,895.5,97.5,6.7,21.0,649.5,828.77,655.52
2016,2,1,14,30,886.0,96.0,6.7,21.0,624.0,808.64,641.65
2016,2,1,14,45,870.0,95.0,6.7,21.0,590.5,781.02,622.27
2016,2,1,15,0,854.0,94.0,6.7,21.0,557.0,750.75,600.89
2016,2,1,15,15,834.5,91.0,6.45,21.0,517.0,713.29,573.24
2016,2,1,15,30,815.0,88.0,6.2,21.0,477.0,673.87,543.99
2016,2,1,15,45,783.0,85.5,5.95,21.0,431.0,625.07,506.05
2016,2,1,16,0,751.0,83.0,5.7,21.0,385.0,578.44,468.87
2016,2,1,16,15,712.5,78.0,5.2,20.5,335.5,522.54,424.13
2016,2,1,16,30,674.0,73.0,4.7,20.0,286.0,467.49,378.99
2016,2,1,16,45,611.0,67.0,4.25,19.5,234.5,400.21,323.01
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,336.79,268.9
2016,2,1,17,15,455.5,51.0,3.8,18.5,134.0,261.28,204.24
2016,2,1,17,30,363.0,41.0,3.8,18.0,85.0,193.74,144.73
2016,2,1,17,45,214.0,25.5,3.8,17.5,48.5,109.03,62.11
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,26.69,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,45.0,12.13,1.73
2016,2,2,8,0,486.0,33.0,2.9,9.0,90.0,39.08,19.39
2016,2,2,8,15,581.5,40.5,3.2,9.5,142.5,83.18,42.68
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,138.16,82.62
2016,2,2,8,45,733.0,53.0,3.8,11.0,249.0,193.38,129.44
2016,2,2,9,0,789.0,58.0,4.1,12.0,303.0,254.04,183.24
2016,2,2,9,15,824.5,62.0,4.45,12.5,355.0,312.51,236.86
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,373.38,291.98
2016,2,2,9,45,884.0,69.0,5.2,14.0,454.5,430.98,343.04
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,488.39,392.58
2016,2,2,10,15,925.0,74.0,5.55,15.0,543.5,541.41,438.09
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,593.57,481.71
2016,2,2,10,45,953.5,77.5,5.45,15.5,619.5,640.85,519.46
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,686.25,554.7
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,727.56,586.81
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,766.31,614.72
2016,2,2,11,45,985.0,84.0,5.1,16.5,726.0,798.88,636.4
2016,2,2,12,0,988.0,86.0,5.0,17.0,744.0,828.21,655.5
2016,2,2,12,15,990.5,86.0,4.9,17.0,753.5,851.64,671.44
2016,2,2,12,30,993.0,86.0,4.8,17.0,763.0,871.53,684.84
2016,2,2,12,45,993.5,86.0,4.75,17.5,763.5,886.2,693.52
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,897.12,699.61
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,901.24,702.0
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,901.51,701.82
2016,2,2,13,45,984.5,84.0,4.45,18.0,728.5,895.76,697.92
2016,2,2,14,0,980.0,83.0,4.4,18.0,711.0,886.23,691.53
2016,2,2,14,15,971.5,82.0,4.3,18.0,685.0,869.81,680.11
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,849.88,666.51
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,823.35,648.24
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,793.77,627.81
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,756.97,602.13
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,717.81,574.52
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.0,675.78,543.51
2016,2,2,16,0,858.0,68.0,2.7,17.0,415.0,628.11,506.14
2016,2,2,16,15,823.5,64.0,2.35,16.0,363.5,571.51,462.68
2016,2,2,16,30,789.0,60.0,2.0,15.0,312.0,515.12,417.92
2016,2,2,16,45,733.5,55.5,1.7,14.0,258.0,448.13,363.31
2016,2,2,17,0,678.0,51.0,1.4,13.0,204.0,383.99,308.91
2016,2,2,17,15,586.5,43.5,1.4,12.0,151.0,305.08,241.66
2016,2,2,17,30,495.0,36.0,1.4,11.0,98.0,237.7,181.28
2016,2,2,17,45,312.5,24.0,1.45,10.5,56.5,139.8,86.16
2016,2,2,18,0,130.0,12.0,1.5,10.0,15.0,45.83,0.0
2016,2,2,18,15,65.0,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,239.0,17.0,4.95,2.5,45.5,12.49,2.61
2016,2,3,8,0,478.0,34.0,5.3,3.0,91.0,38.48,19.18
2016,2,3,8,15,571.5,42.5,5.45,3.5,143.5,83.46,44.23
2016,2,3,8,30,665.0,51.0,5.6,4.0,196.0,140.41,87.18
2016,2,3,8,45,461.0,86.0,5.75,4.5,198.5,170.84,124.84
2016,2,3,9,0,257.0,121.0,5.9,5.0,201.0,179.81,142.86
2016,2,3,9,15,284.0,139.0,5.8,5.5,241.5,220.7,179.1
2016,2,3,9,30,311.0,157.0,5.7,6.0,282.0,264.14,217.25
2016,2,3,9,45,291.0,180.5,5.65,6.5,308.0,296.07,245.61
2016,2,3,10,0,271.0,204.0,5.6,7.0,334.0,325.68,271.04
2016,2,3,10,15,343.5,208.5,5.55,7.5,386.5,380.87,317.26
2016,2,3,10,30,416.0,213.0,5.5,8.0,439.0,444.32,369.74
2016,2,3,10,45,698.5,144.0,5.45,8.5,550.5,562.34,468.43
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,694.36,576.4
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,735.11,607.39
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,773.17,634.34
2016,2,3,11,45,997.5,79.0,5.25,10.5,732.5,805.1,656.34
2016,2,3,12,0,999.0,81.0,5.2,11.0,750.0,833.66,675.66
2016,2,3,12,15,1001.0,81.5,5.15,11.0,759.5,857.51,692.66
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,877.77,707.05
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,891.05,715.0
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,900.46,720.24
2016,2,3,13,15,993.5,84.5,4.95,12.0,759.0,904.62,723.14
2016,2,3,13,30,991.0,84.0,4.9,12.0,750.0,904.91,723.39
2016,2,3,13,45,983.5,84.0,4.9,12.0,732.0,897.84,718.78
2016,2,3,14,0,976.0,84.0,4.9,12.0,714.0,887.02,711.62
2016,2,3,14,15,968.0,83.0,4.85,12.0,688.0,871.03,700.46
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,851.53,686.86
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,824.44,667.68
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,794.38,646.32
2016,2,3,15,15,917.0,77.5,4.6,11.5,553.0,758.04,621.04
2016,2,3,15,30,901.0,75.0,4.5,11.0,512.0,719.33,593.72
2016,2,3,15,45,878.5,72.0,4.4,11.0,465.5,677.8,562.76
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,630.51,525.04
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.5,574.44,480.04
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,518.52,434.06
2016,2,3,16,45,739.0,56.0,2.85,8.5,262.5,453.56,378.47
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,391.0,323.0
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,313.81,254.94
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,243.41,190.33
2016,2,3,17,45,351.0,24.0,2.1,5.5,60.0,153.56,100.46
2016,2,3,18,0,184.0,12.0,2.0,5.0,17.0,60.4,0.0
2016,2,3,18,15,92.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,12.43,3.07
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,40.66,19.64
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,87.51,45.21
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,144.21,87.75
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,201.2,137.36
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,263.04,193.22
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,322.3,248.03
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,384.33,304.18
2016,2,4,9,45,910.5,65.5,2.3,8.0,468.5,441.82,354.81
2016,2,4,10,0,933.0,68.0,2.4,9.0,516.0,499.55,403.88
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.0,553.15,449.47
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,605.72,492.96
2016,2,4,10,45,975.0,73.5,2.55,9.5,634.5,653.77,530.9
2016,2,4,11,0,986.0,75.0,2.6,10.0,669.0,699.86,566.3
2016,2,4,11,15,993.5,76.5,2.6,10.0,696.0,741.4,597.82
2016,2,4,11,30,1001.0,78.0,2.6,10.0,723.0,780.24,625.33
2016,2,4,11,45,994.5,84.0,2.65,10.5,739.0,810.85,645.82
2016,2,4,12,0,988.0,90.0,2.7,11.0,755.0,837.7,663.58
2016,2,4,12,15,990.5,90.5,2.6,11.0,764.5,861.82,679.48
2016,2,4,12,30,993.0,91.0,2.5,11.0,774.0,882.41,692.83
2016,2,4,12,45,995.5,90.0,2.45,11.5,775.0,897.73,701.64
2016,2,4,13,0,998.0,89.0,2.4,12.0,776.0,909.31,707.93
2016,2,4,13,15,995.5,88.5,2.3,12.0,767.5,913.54,710.04
2016,2,4,13,30,993.0,88.0,2.2,12.0,759.0,913.89,709.64
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.5,908.29,705.28
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,898.85,698.44
2016,2,4,14,15,979.0,83.0,1.95,12.0,698.0,882.75,687.68
2016,2,4,14,30,971.0,82.0,1.9,12.0,672.0,863.08,674.6
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.5,833.61,654.71
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,801.35,632.89
2016,2,4,15,15,917.5,81.0,1.65,12.0,560.0,765.16,607.2
2016,2,4,15,30,901.0,79.0,1.5,12.0,519.0,730.98,582.88
2016,2,4,15,45,877.5,75.5,1.4,12.0,472.0,683.77,549.22
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,635.19,512.39
2016,2,4,16,15,820.0,68.0,1.15,11.0,373.0,578.76,469.95
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,522.49,426.11
2016,2,4,16,45,735.0,58.5,0.9,9.5,267.0,456.36,372.41
2016,2,4,17,0,684.0,53.0,0.8,9.0,213.0,392.72,318.57
2016,2,4,17,15,597.5,45.5,0.9,8.0,159.5,318.34,255.31
2016,2,4,17,30,511.0,38.0,1.0,7.0,106.0,248.34,192.91
2016,2,4,17,45,347.0,25.5,1.15,6.0,62.0,155.61,104.37
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,61.54,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,66.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,133.0,10.0,1.6,1.0,13.0,9.83,0.0
2016,2,5,7,45,301.5,23.0,1.85,2.0,53.5,17.85,7.4
2016,2,5,8,0,470.0,36.0,2.1,3.0,94.0,41.41,21.19
2016,2,5,8,15,559.5,44.5,2.1,3.5,146.5,85.95,46.6
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,140.59,87.88
2016,2,5,8,45,697.5,60.0,2.15,5.0,252.0,196.69,136.69
2016,2,5,9,0,746.0,67.0,2.2,6.0,305.0,255.95,190.04
2016,2,5,9,15,781.5,71.0,2.65,7.0,356.0,312.55,242.03
2016,2,5,9,30,817.0,75.0,3.1,8.0,407.0,371.65,295.38
2016,2,5,9,45,838.5,79.5,3.6,9.0,453.5,427.59,345.19
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,483.91,393.94
2016,2,5,10,15,878.0,86.5,4.1,10.5,541.0,536.47,438.2
2016,2,5,10,30,896.0,89.0,4.1,11.0,582.0,588.42,480.6
2016,2,5,10,45,907.5,91.5,4.15,11.5,616.0,634.63,517.55
2016,2,5,11,0,919.0,94.0,4.2,12.0,650.0,679.71,552.67
2016,2,5,11,15,927.5,95.5,4.15,12.0,676.5,719.8,583.75
2016,2,5,11,30,936.0,97.0,4.1,12.0,703.0,757.45,611.29
2016,2,5,11,45,939.5,98.5,4.05,12.5,721.0,788.86,632.42
2016,2,5,12,0,943.0,100.0,4.0,13.0,739.0,817.18,651.15
2016,2,5,12,15,782.0,159.0,3.95,13.0,693.5,781.27,623.88
2016,2,5,12,30,621.0,218.0,3.9,13.0,648.0,730.72,583.39
2016,2,5,12,45,784.0,160.0,3.85,13.0,703.0,811.86,646.22
2016,2,5,13,0,947.0,102.0,3.8,13.0,758.0,884.82,698.47
2016,2,5,13,15,944.5,101.5,3.75,13.0,749.5,888.85,700.75
2016,2,5,13,30,942.0,101.0,3.7,13.0,741.0,889.19,701.07
2016,2,5,13,45,936.0,100.5,3.65,13.5,723.5,882.98,695.59
2016,2,5,14,0,930.0,100.0,3.6,14.0,706.0,873.18,687.76
2016,2,5,14,15,921.5,98.5,3.5,13.5,680.5,856.74,677.58
2016,2,5,14,30,913.0,97.0,3.4,13.0,655.0,836.96,665.1
2016,2,5,14,45,889.5,99.0,3.35,13.0,619.5,811.05,647.26
2016,2,5,15,0,866.0,101.0,3.3,13.0,584.0,777.87,624.11
2016,2,5,15,15,847.5,98.0,3.15,13.0,543.5,740.58,597.35
2016,2,5,15,30,829.0,95.0,3.0,13.0,503.0,701.2,568.87
2016,2,5,15,45,799.0,92.5,2.9,13.0,456.0,652.82,532.59
2016,2,5,16,0,769.0,90.0,2.8,13.0,409.0,606.7,496.69
2016,2,5,16,15,731.0,84.5,2.4,12.0,358.5,549.26,451.84
2016,2,5,16,30,693.0,79.0,2.0,11.0,308.0,492.57,406.23
2016,2,5,16,45,629.5,73.0,1.6,10.0,254.5,423.3,349.01
2016,2,5,17,0,566.0,67.0,1.2,9.0,201.0,357.84,293.08
2016,2,5,17,15,477.0,56.5,1.2,8.5,150.0,281.16,227.08
2016,2,5,17,30,388.0,46.0,1.2,8.0,99.0,212.0,165.56
2016,2,5,17,45,194.0,31.5,1.25,7.5,58.0,114.87,78.57
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,16.71,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.0,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,170.0,11.0,5.1,3.0,15.0,10.81,0.0
2016,2,6,7,45,344.0,23.0,5.25,4.0,57.5,17.73,7.65
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,44.43,22.26
2016,2,6,8,15,606.0,42.5,5.8,5.5,153.5,90.53,48.19
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,146.69,90.83
2016,2,6,8,45,746.5,55.0,6.6,7.0,262.0,202.82,140.04
2016,2,6,9,0,799.0,60.0,7.0,8.0,317.0,264.03,195.95
2016,2,6,9,15,833.0,63.5,7.15,8.5,369.5,322.66,251.05
2016,2,6,9,30,867.0,67.0,7.3,9.0,422.0,383.52,307.45
2016,2,6,9,45,895.0,68.5,7.5,9.5,471.0,442.2,361.06
2016,2,6,10,0,923.0,70.0,7.7,10.0,520.0,501.0,413.49
2016,2,6,10,15,939.0,72.0,7.7,10.5,561.5,554.64,460.17
2016,2,6,10,30,955.0,74.0,7.7,11.0,603.0,607.3,504.74
2016,2,6,10,45,968.0,75.0,7.7,11.5,638.5,655.88,544.87
2016,2,6,11,0,981.0,76.0,7.7,12.0,674.0,702.65,582.57
2016,2,6,11,15,989.0,77.0,7.65,12.0,701.0,744.01,615.52
2016,2,6,11,30,997.0,78.0,7.6,12.0,728.0,782.71,644.66
2016,2,6,11,45,1000.5,79.5,7.55,12.0,746.0,815.79,669.33
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,845.59,691.43
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,869.57,708.91
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,889.94,723.69
2016,2,6,12,45,1009.5,81.0,7.2,12.5,784.0,904.98,733.13
2016,2,6,13,0,1010.0,81.0,7.1,13.0,785.0,916.19,739.77
2016,2,6,13,15,1008.0,80.5,6.95,13.0,776.5,920.89,742.84
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,921.65,743.13
2016,2,6,13,45,1002.0,79.0,6.65,13.0,750.5,916.29,739.0
2016,2,6,14,0,998.0,78.0,6.5,13.0,733.0,907.04,732.16
2016,2,6,14,15,990.5,77.0,6.35,13.0,707.0,891.15,720.51
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,871.64,706.31
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.5,843.94,686.04
2016,2,6,15,0,950.0,78.0,5.9,13.0,612.0,813.31,663.63
2016,2,6,15,15,935.0,76.0,5.65,12.5,571.0,777.65,638.15
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,739.51,610.61
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,693.92,576.11
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,650.83,541.96
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.0,594.76,496.59
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,538.61,450.18
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,473.85,394.97
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,411.16,339.6
2016,2,6,17,15,642.0,43.0,2.45,8.0,169.0,334.56,272.14
2016,2,6,17,30,562.0,36.0,2.2,7.0,115.0,264.27,207.77
2016,2,6,17,45,409.5,25.0,2.0,6.0,69.0,173.92,121.91
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,83.41,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,12.78,0.0
2016,2,7,7,45,280.0,27.0,2.35,1.5,57.0,21.49,11.15
2016,2,7,8,0,448.0,41.0,2.4,2.0,99.0,46.97,25.78
2016,2,7,8,15,538.5,50.5,2.45,2.5,152.0,91.58,52.28
2016,2,7,8,30,629.0,60.0,2.5,3.0,205.0,146.51,94.39
2016,2,7,8,45,693.5,64.5,2.65,4.0,260.0,201.3,141.76
2016,2,7,9,0,758.0,69.0,2.8,5.0,315.0,263.81,197.72
2016,2,7,9,15,793.0,73.5,3.0,6.0,367.0,321.68,250.92
2016,2,7,9,30,828.0,78.0,3.2,7.0,419.0,382.0,305.21
2016,2,7,9,45,857.0,80.0,3.45,8.0,467.5,439.39,355.89
2016,2,7,10,0,886.0,82.0,3.7,9.0,516.0,497.82,405.9
2016,2,7,10,15,902.5,84.5,3.85,9.5,557.5,551.02,450.88
2016,2,7,10,30,919.0,87.0,4.0,10.0,599.0,602.85,493.52
2016,2,7,10,45,932.5,88.0,4.2,11.0,634.0,650.46,531.14
2016,2,7,11,0,946.0,89.0,4.4,12.0,669.0,696.39,566.57
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.5,737.22,597.97
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,775.5,625.38
2016,2,7,11,45,962.0,95.0,4.85,13.5,739.5,806.75,647.42
2016,2,7,12,0,962.0,98.0,5.0,14.0,757.0,834.67,666.99
2016,2,7,12,15,964.5,98.5,5.0,14.0,766.5,858.46,683.96
2016,2,7,12,30,967.0,99.0,5.0,14.0,776.0,878.79,698.47
2016,2,7,12,45,969.5,98.0,5.05,14.5,776.5,893.96,708.3
2016,2,7,13,0,972.0,97.0,5.1,15.0,777.0,905.46,715.6
2016,2,7,13,15,969.0,96.5,5.05,15.0,768.5,909.24,718.17
2016,2,7,13,30,966.0,96.0,5.0,15.0,760.0,909.21,718.19
2016,2,7,13,45,963.5,94.0,4.95,15.5,743.0,904.16,713.39
2016,2,7,14,0,961.0,92.0,4.9,16.0,726.0,895.35,706.08
2016,2,7,14,15,953.0,90.5,4.75,16.0,700.0,878.92,694.12
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,859.01,679.82
2016,2,7,14,45,932.0,87.5,4.5,16.0,640.0,831.85,660.68
2016,2,7,15,0,919.0,86.0,4.4,16.0,606.0,801.73,639.44
2016,2,7,15,15,902.5,83.5,4.1,16.0,565.0,765.14,612.52
2016,2,7,15,30,886.0,81.0,3.8,16.0,524.0,730.63,587.44
2016,2,7,15,45,865.0,77.5,3.55,16.0,477.5,685.29,554.22
2016,2,7,16,0,844.0,74.0,3.3,16.0,431.0,638.45,518.1
2016,2,7,16,15,810.5,70.0,2.9,15.0,379.5,582.29,474.93
2016,2,7,16,30,777.0,66.0,2.5,14.0,328.0,526.28,430.5
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,461.29,377.51
2016,2,7,17,0,680.0,55.0,1.8,12.0,220.0,398.58,324.34
2016,2,7,17,15,598.0,47.0,1.8,11.0,166.5,324.84,261.09
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,255.13,198.92
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,165.91,117.08
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,72.55,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,17.69,0.0
2016,2,8,7,45,278.5,26.0,4.85,4.5,62.5,20.31,10.43
2016,2,8,8,0,557.0,34.0,4.9,5.0,107.0,46.12,22.06
2016,2,8,8,15,639.5,40.5,5.2,5.5,161.0,93.54,49.11
2016,2,8,8,30,722.0,47.0,5.5,6.0,215.0,150.32,92.79
2016,2,8,8,45,770.5,51.5,5.85,7.0,270.0,207.09,142.99
2016,2,8,9,0,819.0,56.0,6.2,8.0,325.0,268.43,199.3
2016,2,8,9,15,850.5,59.5,6.2,8.5,377.0,328.58,255.68
2016,2,8,9,30,882.0,63.0,6.2,9.0,429.0,389.5,311.89
2016,2,8,9,45,734.5,102.0,6.25,9.5,430.0,411.04,335.71
2016,2,8,10,0,587.0,141.0,6.3,10.0,431.0,417.97,344.58
2016,2,8,10,15,534.0,173.0,6.15,10.5,453.0,449.83,371.46
2016,2,8,10,30,481.0,205.0,6.0,11.0,475.0,477.28,393.32
2016,2,8,10,45,546.5,194.5,5.9,11.5,518.5,528.11,434.79
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,584.1,479.6
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.0,680.21,558.31
2016,2,8,11,30,993.0,76.0,5.6,12.0,730.0,783.2,638.03
2016,2,8,11,45,990.0,80.5,5.6,12.5,747.0,814.7,659.47
2016,2,8,12,0,987.0,85.0,5.6,13.0,764.0,842.62,678.45
2016,2,8,12,15,989.5,85.5,5.6,13.0,774.0,866.9,696.01
2016,2,8,12,30,992.0,86.0,5.6,13.0,784.0,887.64,711.0
2016,2,8,12,45,994.5,84.5,5.65,13.5,785.0,902.55,720.73
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,913.69,727.82
2016,2,8,13,15,995.0,82.5,5.7,14.0,777.5,918.37,731.42
2016,2,8,13,30,993.0,82.0,5.7,14.0,769.0,919.14,732.37
2016,2,8,13,45,992.0,80.0,5.75,14.5,752.5,915.18,728.94
2016,2,8,14,0,991.0,78.0,5.8,15.0,736.0,907.33,722.83
2016,2,8,14,15,984.5,77.0,5.75,14.5,710.5,892.27,713.8
2016,2,8,14,30,978.0,76.0,5.7,14.0,685.0,873.58,702.18
2016,2,8,14,45,970.0,73.0,5.7,14.0,651.5,847.91,684.36
2016,2,8,15,0,962.0,70.0,5.7,14.0,618.0,818.91,664.06
2016,2,8,15,15,948.0,68.5,5.5,14.0,577.5,784.08,638.39
2016,2,8,15,30,934.0,67.0,5.3,14.0,537.0,746.66,610.71
2016,2,8,15,45,916.5,63.5,5.15,14.0,490.5,702.16,577.63
2016,2,8,16,0,899.0,60.0,5.0,14.0,444.0,655.82,542.41
2016,2,8,16,15,869.5,57.0,4.5,13.0,392.0,601.28,499.02
2016,2,8,16,30,840.0,54.0,4.0,12.0,340.0,546.54,454.29
2016,2,8,16,45,797.5,49.5,3.5,11.0,285.5,486.74,404.26
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,425.02,350.74
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,350.55,285.24
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,281.89,222.22
2016,2,8,17,45,461.0,24.5,2.4,7.5,75.0,192.47,138.22
2016,2,8,18,0,316.0,15.0,2.2,7.0,28.0,110.0,0.0
2016,2,8,18,15,158.0,7.5,2.1,6.5,14.0,7.37,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,12.78,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,18.85,9.58
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,46.27,21.47
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,93.75,48.59
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,150.33,91.81
2016,2,9,8,45,773.5,49.0,3.15,9.0,271.5,206.78,141.17
2016,2,9,9,0,821.0,53.0,3.0,10.0,326.0,268.88,197.03
2016,2,9,9,15,852.0,56.5,3.2,11.0,378.0,327.96,250.93
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,388.87,305.24
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,445.84,355.0
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,502.89,403.14
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.0,555.57,446.93
2016,2,9,10,30,953.0,68.0,4.0,15.0,606.0,607.14,488.53
2016,2,9,10,45,962.0,70.0,4.1,15.5,640.0,654.51,525.74
2016,2,9,11,0,971.0,72.0,4.2,16.0,674.0,699.79,560.39
2016,2,9,11,15,977.5,73.5,4.2,16.5,700.5,740.53,589.33
2016,2,9,11,30,984.0,75.0,4.2,17.0,727.0,778.54,615.12
2016,2,9,11,45,977.5,81.0,4.25,17.5,743.0,808.82,635.26
2016,2,9,12,0,971.0,87.0,4.3,18.0,759.0,835.39,652.64
2016,2,9,12,15,973.0,87.5,4.3,18.0,768.5,859.0,669.03
2016,2,9,12,30,975.0,88.0,4.3,18.0,778.0,879.1,682.94
2016,2,9,12,45,975.0,88.0,4.3,18.0,778.0,893.41,692.87
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,903.98,700.31
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,908.15,703.16
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,908.5,703.51
2016,2,9,13,45,965.5,86.0,4.2,18.5,744.0,902.81,698.72
2016,2,9,14,0,961.0,85.0,4.2,19.0,727.0,893.38,691.5
2016,2,9,14,15,953.5,83.5,4.1,19.0,701.0,877.25,680.54
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,857.61,667.25
2016,2,9,14,45,931.5,81.5,3.95,19.0,641.0,830.24,648.76
2016,2,9,15,0,917.0,81.0,3.9,19.0,607.0,799.95,628.21
2016,2,9,15,15,901.0,79.0,3.55,18.5,566.5,764.17,603.46
2016,2,9,15,30,885.0,77.0,3.2,18.0,526.0,726.05,576.82
2016,2,9,15,45,865.5,73.5,2.9,18.0,480.0,685.99,547.66
2016,2,9,16,0,846.0,70.0,2.6,18.0,434.0,639.92,512.79
2016,2,9,16,15,814.0,66.0,2.25,17.0,383.0,584.35,470.78
2016,2,9,16,30,782.0,62.0,1.9,16.0,332.0,528.83,427.45
2016,2,9,16,45,738.0,57.0,1.6,15.0,278.5,466.29,377.25
2016,2,9,17,0,694.0,52.0,1.3,14.0,225.0,405.67,326.59
2016,2,9,17,15,616.5,45.0,1.3,13.0,171.5,330.71,263.53
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,261.88,203.0
2016,2,9,17,45,398.0,27.0,1.35,11.5,72.5,178.73,127.7
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,97.65,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,201.0,14.0,1.6,4.0,20.0,13.76,0.0
2016,2,10,7,45,358.0,25.0,1.8,5.0,63.5,19.04,10.03
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,48.56,24.1
2016,2,10,8,15,598.0,43.5,1.9,6.5,160.5,94.92,51.5
2016,2,10,8,30,681.0,51.0,1.8,7.0,214.0,150.77,94.43
2016,2,10,8,45,731.5,56.0,1.75,8.0,268.5,206.41,142.76
2016,2,10,9,0,782.0,61.0,1.7,9.0,323.0,266.95,196.69
2016,2,10,9,15,815.0,64.5,1.95,10.0,374.5,324.9,249.12
2016,2,10,9,30,848.0,68.0,2.2,11.0,426.0,385.02,302.3
2016,2,10,9,45,870.5,71.0,2.45,12.0,473.5,442.5,352.05
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,499.57,399.89
2016,2,10,10,15,909.5,76.0,2.7,13.5,562.5,552.53,443.15
2016,2,10,10,30,926.0,78.0,2.7,14.0,604.0,604.64,484.33
2016,2,10,10,45,937.0,80.0,2.7,15.0,638.5,652.26,519.89
2016,2,10,11,0,948.0,82.0,2.7,16.0,673.0,698.02,552.87
2016,2,10,11,15,955.5,83.0,2.7,16.5,700.0,738.24,581.02
2016,2,10,11,30,963.0,84.0,2.7,17.0,727.0,775.86,605.91
2016,2,10,11,45,968.0,85.0,2.75,17.5,745.0,808.83,627.56
2016,2,10,12,0,973.0,86.0,2.8,18.0,763.0,838.68,646.93
2016,2,10,12,15,975.5,86.5,2.85,18.5,772.5,862.77,662.22
2016,2,10,12,30,978.0,87.0,2.9,19.0,782.0,883.34,675.13
2016,2,10,12,45,977.5,87.0,2.95,19.5,782.5,897.3,683.56
2016,2,10,13,0,977.0,87.0,3.0,20.0,783.0,907.5,689.57
2016,2,10,13,15,974.5,87.0,2.95,20.0,775.0,912.23,692.58
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,913.13,693.16
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,907.57,688.57
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,898.26,681.63
2016,2,10,14,15,955.0,84.5,2.9,21.0,706.5,882.51,671.76
2016,2,10,14,30,948.0,83.0,2.9,21.0,681.0,863.22,659.59
2016,2,10,14,45,936.5,81.5,2.95,21.0,647.5,836.99,642.97
2016,2,10,15,0,925.0,80.0,3.0,21.0,614.0,807.69,624.19
2016,2,10,15,15,910.0,78.0,2.85,20.5,573.5,772.37,601.03
2016,2,10,15,30,895.0,76.0,2.7,20.0,533.0,734.63,575.97
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,692.93,546.7
2016,2,10,16,0,849.0,71.0,2.4,20.0,440.0,645.43,512.01
2016,2,10,16,15,818.0,67.5,2.25,18.5,388.5,590.81,472.97
2016,2,10,16,30,787.0,64.0,2.1,17.0,337.0,536.13,432.28
2016,2,10,16,45,739.5,59.0,1.95,16.0,283.0,471.32,381.13
2016,2,10,17,0,692.0,54.0,1.8,15.0,229.0,408.73,329.59
2016,2,10,17,15,615.5,47.0,1.9,14.0,175.5,333.99,266.75
2016,2,10,17,30,539.0,40.0,2.0,13.0,122.0,268.8,209.04
2016,2,10,17,45,398.0,28.5,2.1,12.5,75.5,181.29,130.7
2016,2,10,18,0,257.0,17.0,2.2,12.0,29.0,99.82,0.0
2016,2,10,18,15,128.5,8.5,2.25,12.0,14.5,37.8,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,13.76,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,68.5,20.59,11.23
2016,2,11,8,0,549.0,36.0,4.0,11.0,114.0,50.67,24.09
2016,2,11,8,15,629.5,43.0,3.95,12.0,168.5,98.55,52.05
2016,2,11,8,30,710.0,50.0,3.9,13.0,223.0,155.6,95.41
2016,2,11,8,45,758.5,55.0,3.9,14.0,278.0,212.66,144.56
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,274.35,199.16
2016,2,11,9,15,838.5,63.5,4.05,15.5,385.5,333.32,252.44
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,394.27,306.43
2016,2,11,9,45,892.0,69.5,4.35,17.0,485.5,452.3,356.26
2016,2,11,10,0,914.0,72.0,4.5,18.0,533.0,509.79,404.04
2016,2,11,10,15,929.5,74.0,4.6,18.5,575.0,563.3,447.95
2016,2,11,10,30,945.0,76.0,4.7,19.0,617.0,615.81,489.81
2016,2,11,10,45,956.0,77.5,4.8,20.0,651.5,663.78,526.1
2016,2,11,11,0,967.0,79.0,4.9,21.0,686.0,709.81,559.89
2016,2,11,11,15,974.5,80.5,4.9,21.5,713.0,751.28,588.89
2016,2,11,11,30,982.0,82.0,4.9,22.0,740.0,790.08,614.89
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.5,820.43,634.59
2016,2,11,12,0,972.0,92.0,4.9,23.0,773.0,847.13,651.62
2016,2,11,12,15,974.0,92.5,4.85,23.0,782.0,870.88,667.54
2016,2,11,12,30,976.0,93.0,4.8,23.0,791.0,891.09,681.02
2016,2,11,12,45,975.0,93.5,4.75,23.0,791.0,905.22,690.33
2016,2,11,13,0,974.0,94.0,4.7,23.0,791.0,915.58,697.15
2016,2,11,13,15,971.0,93.5,4.6,23.0,782.0,919.37,699.21
2016,2,11,13,30,968.0,93.0,4.5,23.0,773.0,919.33,698.78
2016,2,11,13,45,961.0,92.5,4.45,23.5,755.0,912.13,692.66
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,901.2,684.27
2016,2,11,14,15,946.0,91.0,4.25,23.5,711.0,885.27,674.76
2016,2,11,14,30,938.0,90.0,4.1,23.0,685.0,865.87,662.93
2016,2,11,14,45,924.5,89.0,4.0,23.0,651.0,838.78,644.73
2016,2,11,15,0,911.0,88.0,3.9,23.0,617.0,808.74,624.51
2016,2,11,15,15,895.0,85.5,3.55,22.5,576.0,772.42,599.84
2016,2,11,15,30,879.0,83.0,3.2,22.0,535.0,738.24,576.54
2016,2,11,15,45,854.5,80.0,2.9,22.0,488.0,690.9,542.58
2016,2,11,16,0,830.0,77.0,2.6,22.0,441.0,642.3,506.47
2016,2,11,16,15,797.5,73.0,2.35,21.0,389.5,586.74,465.72
