Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,90.5,23.0,3.1,16.5,33.5,19.3,4.66
2016,3,3,7,30,181.0,46.0,3.3,17.0,67.0,37.44,26.17
2016,3,3,7,45,303.5,60.5,3.55,17.5,118.0,58.37,36.34
2016,3,3,8,0,426.0,75.0,3.8,18.0,169.0,103.62,63.66
2016,3,3,8,15,242.0,102.0,3.95,18.5,159.0,128.86,91.53
2016,3,3,8,30,58.0,129.0,4.1,19.0,149.0,132.54,102.5
2016,3,3,8,45,399.0,109.0,4.35,20.0,275.5,209.65,155.51
2016,3,3,9,0,740.0,89.0,4.6,21.0,402.0,328.71,246.36
2016,3,3,9,15,771.0,93.5,4.9,21.5,455.0,389.36,298.46
2016,3,3,9,30,802.0,98.0,5.2,22.0,508.0,450.44,349.94
2016,3,3,9,45,844.5,93.5,5.55,22.5,560.5,510.05,399.33
2016,3,3,10,0,887.0,89.0,5.9,23.0,613.0,572.38,449.74
2016,3,3,10,15,902.0,91.0,6.15,23.0,655.5,626.07,493.12
2016,3,3,10,30,917.0,93.0,6.4,23.0,698.0,678.72,534.89
2016,3,3,10,45,935.0,91.5,6.65,23.5,735.0,728.55,572.43
2016,3,3,11,0,953.0,90.0,6.9,24.0,772.0,776.93,606.58
2016,3,3,11,15,960.5,91.5,6.95,24.0,799.5,818.72,636.25
2016,3,3,11,30,968.0,93.0,7.0,24.0,827.0,857.81,663.86
2016,3,3,11,45,975.0,92.5,7.05,24.5,846.0,891.5,686.16
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,922.04,706.13
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,946.41,722.69
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,967.14,736.75
2016,3,3,12,45,989.5,91.5,6.95,25.0,884.5,981.98,746.78
2016,3,3,13,0,992.0,90.0,6.9,25.0,885.0,992.95,754.23
2016,3,3,13,15,990.5,89.5,6.8,25.0,876.5,997.43,757.05
2016,3,3,13,30,989.0,89.0,6.7,25.0,868.0,997.91,757.24
2016,3,3,13,45,988.5,87.0,6.6,25.0,850.5,993.67,754.32
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,985.43,748.8
2016,3,3,14,15,981.5,84.0,6.35,25.0,806.0,969.0,737.45
2016,3,3,14,30,975.0,83.0,6.2,25.0,779.0,948.84,723.67
2016,3,3,14,45,962.0,83.5,6.1,25.0,743.5,921.2,705.02
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,890.44,684.24
2016,3,3,15,15,936.0,82.0,5.85,24.5,666.0,853.95,660.47
2016,3,3,15,30,923.0,80.0,5.7,24.0,624.0,814.78,634.64
2016,3,3,15,45,907.5,76.5,5.55,24.0,575.5,769.62,603.01
2016,3,3,16,0,892.0,73.0,5.4,24.0,527.0,722.47,569.7
2016,3,3,16,15,866.5,70.0,5.05,23.0,473.5,667.51,531.57
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,615.85,493.33
2016,3,3,16,45,805.5,62.5,4.35,21.5,363.5,552.35,443.51
2016,3,3,17,0,770.0,58.0,4.0,21.0,307.0,489.99,393.36
2016,3,3,17,15,713.0,52.5,3.65,20.0,249.0,417.58,334.18
2016,3,3,17,30,656.0,47.0,3.3,19.0,191.0,349.36,276.01
2016,3,3,17,45,556.0,39.0,2.95,18.0,136.0,266.74,204.8
2016,3,3,18,0,456.0,31.0,2.6,17.0,81.0,197.35,142.27
2016,3,3,18,15,228.0,15.5,2.6,16.5,40.5,87.56,27.17
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,230.0,17.0,1.6,8.5,44.0,12.51,2.31
2016,3,4,7,30,460.0,34.0,1.6,9.0,88.0,25.54,16.84
2016,3,4,7,45,560.5,42.5,1.65,10.0,144.0,52.99,26.36
2016,3,4,8,0,661.0,51.0,1.7,11.0,200.0,108.52,59.52
2016,3,4,8,15,717.5,56.5,1.85,12.0,258.5,163.9,102.44
2016,3,4,8,30,774.0,62.0,2.0,13.0,317.0,225.6,155.1
2016,3,4,8,45,810.0,66.5,2.15,14.0,374.5,286.6,209.37
2016,3,4,9,0,846.0,71.0,2.3,15.0,432.0,350.75,265.75
2016,3,4,9,15,870.5,74.5,2.4,15.5,485.5,412.21,319.37
2016,3,4,9,30,895.0,78.0,2.5,16.0,539.0,475.92,373.07
2016,3,4,9,45,910.5,81.0,2.6,17.0,587.5,534.06,420.05
2016,3,4,10,0,926.0,84.0,2.7,18.0,636.0,591.69,464.89
2016,3,4,10,15,938.5,86.0,2.55,18.0,677.5,645.75,506.35
2016,3,4,10,30,951.0,88.0,2.4,18.0,719.0,698.43,545.36
2016,3,4,10,45,957.5,90.5,2.3,18.5,753.0,745.88,577.77
2016,3,4,11,0,964.0,93.0,2.2,19.0,787.0,790.95,606.29
2016,3,4,11,15,970.0,94.5,2.1,19.5,813.5,832.02,631.45
2016,3,4,11,30,976.0,96.0,2.0,20.0,840.0,870.24,654.19
2016,3,4,11,45,976.0,98.5,1.95,20.5,856.5,901.56,672.42
2016,3,4,12,0,976.0,101.0,1.9,21.0,873.0,929.36,688.18
2016,3,4,12,15,977.5,101.5,1.9,21.0,881.5,952.77,702.9
2016,3,4,12,30,979.0,102.0,1.9,21.0,890.0,972.51,715.31
2016,3,4,12,45,976.5,102.5,1.9,21.5,889.0,984.91,721.7
2016,3,4,13,0,974.0,103.0,1.9,22.0,888.0,993.4,725.74
2016,3,4,13,15,971.5,102.5,1.9,22.0,878.5,996.9,728.14
2016,3,4,13,30,969.0,102.0,1.9,22.0,869.0,996.47,728.21
2016,3,4,13,45,963.5,101.5,1.95,22.0,849.5,989.4,724.84
2016,3,4,14,0,958.0,101.0,2.0,22.0,830.0,978.49,719.16
2016,3,4,14,15,950.5,100.0,2.05,22.0,803.0,961.51,709.65
2016,3,4,14,30,943.0,99.0,2.1,22.0,776.0,940.94,697.88
2016,3,4,14,45,932.0,97.5,2.15,22.0,740.5,913.38,681.49
2016,3,4,15,0,921.0,96.0,2.2,22.0,705.0,882.68,662.98
2016,3,4,15,15,907.0,93.5,2.2,22.0,662.5,845.52,639.5
2016,3,4,15,30,893.0,91.0,2.2,22.0,620.0,805.84,614.14
2016,3,4,15,45,873.0,88.5,2.25,22.0,571.5,763.95,587.33
2016,3,4,16,0,853.0,86.0,2.3,22.0,523.0,715.74,555.57
2016,3,4,16,15,825.5,82.0,2.05,21.0,469.5,659.49,517.45
2016,3,4,16,30,798.0,78.0,1.8,20.0,416.0,602.93,476.42
2016,3,4,16,45,758.0,73.0,1.6,19.5,359.0,537.97,427.1
2016,3,4,17,0,718.0,68.0,1.4,19.0,302.0,474.62,377.39
2016,3,4,17,15,657.0,61.5,1.4,18.0,244.5,403.96,321.51
2016,3,4,17,30,596.0,55.0,1.4,17.0,187.0,335.8,265.04
2016,3,4,17,45,494.0,45.0,1.4,16.0,133.0,253.37,195.34
2016,3,4,18,0,392.0,35.0,1.4,15.0,79.0,181.5,132.18
2016,3,4,18,15,196.0,17.5,1.4,14.5,39.5,82.11,30.67
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,166.0,20.5,0.85,11.0,40.5,15.51,5.09
2016,3,5,7,30,332.0,41.0,1.0,12.0,81.0,31.96,22.3
2016,3,5,7,45,435.0,52.0,1.15,13.0,134.0,58.61,33.11
2016,3,5,8,0,538.0,63.0,1.3,14.0,187.0,107.25,62.64
2016,3,5,8,15,599.5,71.0,1.4,14.5,243.5,158.78,102.29
2016,3,5,8,30,661.0,79.0,1.5,15.0,300.0,217.33,151.34
2016,3,5,8,45,705.0,84.0,1.65,16.0,356.0,274.83,201.16
2016,3,5,9,0,749.0,89.0,1.8,17.0,412.0,336.54,254.05
2016,3,5,9,15,580.0,143.5,1.85,17.5,412.0,364.7,282.16
2016,3,5,9,30,411.0,198.0,1.9,18.0,412.0,373.93,292.22
2016,3,5,9,45,628.5,151.5,1.95,18.5,512.0,463.06,362.19
2016,3,5,10,0,846.0,105.0,2.0,19.0,612.0,571.09,445.27
2016,3,5,10,15,708.5,161.5,2.05,19.5,606.0,585.61,454.7
2016,3,5,10,30,571.0,218.0,2.1,20.0,600.0,585.01,452.35
2016,3,5,10,45,733.0,166.5,2.2,20.5,681.5,672.6,518.56
2016,3,5,11,0,895.0,115.0,2.3,21.0,763.0,766.25,585.67
2016,3,5,11,15,902.5,116.5,2.4,21.5,789.0,806.13,611.26
2016,3,5,11,30,910.0,118.0,2.5,22.0,815.0,843.48,635.35
2016,3,5,11,45,913.0,119.5,2.6,22.5,832.5,874.42,654.96
2016,3,5,12,0,916.0,121.0,2.7,23.0,850.0,902.23,672.44
2016,3,5,12,15,918.0,121.5,2.75,23.0,858.5,924.88,687.41
2016,3,5,12,30,920.0,122.0,2.8,23.0,867.0,944.1,700.22
2016,3,5,12,45,917.5,123.5,2.9,23.5,866.0,956.81,707.87
2016,3,5,13,0,915.0,125.0,3.0,24.0,865.0,965.84,713.24
2016,3,5,13,15,912.0,124.5,3.05,24.0,855.5,968.64,715.64
2016,3,5,13,30,909.0,124.0,3.1,24.0,846.0,967.73,715.8
2016,3,5,13,45,900.5,124.5,3.15,24.0,826.5,959.2,711.06
2016,3,5,14,0,892.0,125.0,3.2,24.0,807.0,947.12,704.13
2016,3,5,14,15,884.0,123.5,3.2,24.0,780.5,935.44,697.27
2016,3,5,14,30,876.0,122.0,3.2,24.0,754.0,914.89,684.53
2016,3,5,14,45,848.5,126.5,3.25,24.0,715.5,880.88,663.05
2016,3,5,15,0,821.0,131.0,3.3,24.0,677.0,844.59,639.96
2016,3,5,15,15,819.0,117.5,3.25,23.5,633.5,807.63,616.88
2016,3,5,15,30,817.0,104.0,3.2,23.0,590.0,767.54,591.35
2016,3,5,15,45,778.5,110.5,3.2,23.0,544.0,719.32,558.77
2016,3,5,16,0,740.0,117.0,3.2,23.0,498.0,674.15,527.56
2016,3,5,16,15,708.5,111.0,2.85,22.0,446.0,617.28,486.76
2016,3,5,16,30,677.0,105.0,2.5,21.0,394.0,560.73,445.14
2016,3,5,16,45,632.0,98.0,2.2,20.5,339.0,495.86,395.25
2016,3,5,17,0,587.0,91.0,1.9,20.0,284.0,433.35,345.79
2016,3,5,17,15,522.5,81.0,1.8,19.0,229.0,360.86,288.06
2016,3,5,17,30,458.0,71.0,1.7,18.0,174.0,293.63,232.39
2016,3,5,17,45,359.5,56.5,1.6,17.5,123.0,214.14,165.24
2016,3,5,18,0,261.0,42.0,1.5,17.0,72.0,146.58,106.84
2016,3,5,18,15,130.5,21.0,1.55,16.5,36.0,67.89,28.17
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,8.0,3.3,12.5,8.0,7.71,0.0
2016,3,6,7,30,0.0,16.0,3.4,13.0,16.0,15.43,7.82
2016,3,6,7,45,0.0,26.0,3.5,13.5,26.0,25.09,15.68
2016,3,6,8,0,0.0,36.0,3.6,14.0,36.0,34.75,24.08
2016,3,6,8,15,0.0,47.5,3.85,14.5,47.5,45.88,33.57
2016,3,6,8,30,0.0,59.0,4.1,15.0,59.0,57.01,42.89
2016,3,6,8,45,0.0,70.0,4.35,15.5,70.0,67.67,51.65
2016,3,6,9,0,0.0,81.0,4.6,16.0,81.0,78.31,60.26
2016,3,6,9,15,0.0,91.5,4.7,16.5,91.5,88.42,68.3
2016,3,6,9,30,0.0,102.0,4.8,17.0,102.0,98.56,76.27
2016,3,6,9,45,0.0,100.0,4.95,17.5,100.0,96.71,74.35
2016,3,6,10,0,0.0,98.0,5.1,18.0,98.0,94.83,72.45
2016,3,6,10,15,0.0,105.0,5.2,18.5,105.0,101.62,77.63
2016,3,6,10,30,0.0,112.0,5.3,19.0,112.0,108.43,82.79
2016,3,6,10,45,0.0,122.0,5.45,19.5,122.0,118.17,90.29
2016,3,6,11,0,0.0,132.0,5.6,20.0,132.0,127.94,97.76
2016,3,6,11,15,0.0,131.5,5.7,20.5,131.5,127.52,97.08
2016,3,6,11,30,0.0,131.0,5.8,21.0,131.0,127.09,96.44
2016,3,6,11,45,2.0,150.0,5.95,21.5,151.5,147.37,112.28
2016,3,6,12,0,4.0,169.0,6.1,22.0,172.0,167.84,128.15
2016,3,6,12,15,4.5,170.5,6.15,22.0,174.0,169.95,129.75
2016,3,6,12,30,5.0,172.0,6.2,22.0,176.0,172.07,131.4
2016,3,6,12,45,3.5,162.0,6.3,22.5,165.0,161.02,122.43
2016,3,6,13,0,2.0,152.0,6.4,23.0,154.0,149.9,113.45
2016,3,6,13,15,1.5,150.5,6.35,23.0,152.5,148.04,112.01
2016,3,6,13,30,1.0,149.0,6.3,23.0,151.0,146.17,110.57
2016,3,6,13,45,264.5,218.0,6.25,23.5,422.0,476.23,374.19
2016,3,6,14,0,528.0,287.0,6.2,24.0,693.0,798.01,614.35
2016,3,6,14,15,321.5,320.5,6.1,24.0,565.0,636.33,490.48
2016,3,6,14,30,115.0,354.0,6.0,24.0,437.0,469.73,361.2
2016,3,6,14,45,136.5,338.5,5.95,24.0,433.0,480.07,370.65
2016,3,6,15,0,158.0,323.0,5.9,24.0,429.0,479.96,371.93
2016,3,6,15,15,137.5,301.0,5.75,23.5,389.0,436.61,339.95
2016,3,6,15,30,117.0,279.0,5.6,23.0,349.0,393.8,308.09
2016,3,6,15,45,99.5,253.5,5.5,23.0,310.0,341.76,268.4
2016,3,6,16,0,82.0,228.0,5.4,23.0,271.0,299.09,235.49
2016,3,6,16,15,75.5,204.0,5.25,22.5,240.5,266.6,210.88
2016,3,6,16,30,69.0,180.0,5.1,22.0,210.0,234.37,186.07
2016,3,6,16,45,306.0,138.5,4.95,22.0,243.5,339.43,273.89
2016,3,6,17,0,543.0,97.0,4.8,22.0,277.0,416.89,335.72
2016,3,6,17,15,479.0,86.5,4.7,21.0,223.5,344.31,276.52
2016,3,6,17,30,415.0,76.0,4.6,20.0,170.0,280.01,222.52
2016,3,6,17,45,319.5,60.5,4.6,19.5,120.5,203.95,157.74
2016,3,6,18,0,224.0,45.0,4.6,19.0,71.0,138.3,101.02
2016,3,6,18,15,112.0,22.5,4.6,18.5,35.5,65.32,29.66
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.5,4.25,16.0,4.5,4.33,0.0
2016,3,7,7,30,0.0,9.0,4.5,16.0,9.0,8.67,1.85
2016,3,7,7,45,0.0,15.0,4.8,16.5,15.0,14.46,6.52
2016,3,7,8,0,0.0,21.0,5.1,17.0,21.0,20.26,11.5
2016,3,7,8,15,0.0,28.0,5.55,17.5,28.0,27.02,17.22
2016,3,7,8,30,0.0,35.0,6.0,18.0,35.0,33.79,22.85
2016,3,7,8,45,0.0,43.0,6.45,18.5,43.0,41.53,29.2
2016,3,7,9,0,0.0,51.0,6.9,19.0,51.0,49.28,35.46
2016,3,7,9,15,0.0,97.5,7.0,19.0,97.5,94.16,72.37
2016,3,7,9,30,0.0,144.0,7.1,19.0,144.0,138.65,108.43
2016,3,7,9,45,0.0,124.0,7.25,19.5,124.0,119.76,92.54
2016,3,7,10,0,0.0,104.0,7.4,20.0,104.0,100.61,76.59
2016,3,7,10,15,6.5,166.5,7.3,20.0,171.0,164.91,128.28
2016,3,7,10,30,13.0,229.0,7.2,20.0,238.0,230.1,179.91
2016,3,7,10,45,14.5,240.0,7.1,20.5,250.5,242.78,189.17
2016,3,7,11,0,16.0,251.0,7.0,21.0,263.0,255.57,198.53
2016,3,7,11,15,53.0,314.0,6.9,21.0,355.0,350.18,272.7
2016,3,7,11,30,90.0,377.0,6.8,21.0,447.0,445.86,346.3
2016,3,7,11,45,127.5,393.5,6.75,21.0,495.0,502.43,389.71
2016,3,7,12,0,165.0,410.0,6.7,21.0,543.0,556.64,431.09
2016,3,7,12,15,202.0,411.5,6.65,21.0,576.0,596.31,461.52
2016,3,7,12,30,239.0,413.0,6.6,21.0,609.0,636.59,492.29
2016,3,7,12,45,183.0,414.0,6.6,21.0,563.5,592.56,457.83
2016,3,7,13,0,127.0,415.0,6.6,21.0,518.0,546.48,421.8
2016,3,7,13,15,78.5,370.5,6.6,21.0,434.0,449.77,348.09
2016,3,7,13,30,30.0,326.0,6.6,21.0,350.0,359.6,278.11
2016,3,7,13,45,20.5,277.5,6.6,21.0,294.0,293.34,227.23
2016,3,7,14,0,11.0,229.0,6.6,21.0,238.0,235.66,182.35
2016,3,7,14,15,8.0,207.5,6.65,21.0,214.5,211.38,163.51
2016,3,7,14,30,5.0,186.0,6.7,21.0,191.0,187.13,144.55
2016,3,7,14,45,2.5,129.5,6.75,21.5,132.0,128.33,97.82
2016,3,7,15,0,0.0,73.0,6.8,22.0,73.0,70.64,51.54
2016,3,7,15,15,23.5,164.5,6.65,21.5,179.0,186.11,145.27
2016,3,7,15,30,47.0,256.0,6.5,21.0,285.0,304.23,239.73
2016,3,7,15,45,23.5,196.5,6.4,21.0,211.0,213.87,168.07
2016,3,7,16,0,0.0,137.0,6.3,21.0,137.0,134.83,104.44
2016,3,7,16,15,0.0,106.0,6.05,20.5,106.0,103.48,79.54
2016,3,7,16,30,0.0,75.0,5.8,20.0,75.0,72.52,54.54
2016,3,7,16,45,0.0,64.5,5.6,20.0,64.5,62.34,46.31
2016,3,7,17,0,0.0,54.0,5.4,20.0,54.0,52.17,37.98
2016,3,7,17,15,0.0,43.0,5.35,19.5,43.0,41.52,29.2
2016,3,7,17,30,0.0,32.0,5.3,19.0,32.0,30.89,20.27
2016,3,7,17,45,0.0,22.5,5.25,19.0,22.5,21.71,12.39
2016,3,7,18,0,0.0,13.0,5.2,19.0,13.0,12.53,4.5
2016,3,7,18,15,0.0,6.5,5.25,18.5,6.5,6.26,0.0
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.7,18.0,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.8,18.0,6.0,5.9,0.0
2016,3,8,7,15,2.5,26.0,4.8,18.0,26.0,24.7,13.46
2016,3,8,7,30,5.0,46.0,4.8,18.0,46.0,42.79,31.14
2016,3,8,7,45,23.5,69.5,4.85,18.5,74.5,64.06,47.04
2016,3,8,8,0,42.0,93.0,4.9,19.0,103.0,89.65,67.49
2016,3,8,8,15,55.0,117.0,5.05,19.5,133.5,117.3,89.79
2016,3,8,8,30,68.0,141.0,5.2,20.0,164.0,146.75,113.54
2016,3,8,8,45,34.0,79.5,5.35,20.5,91.0,86.28,65.02
2016,3,8,9,0,0.0,18.0,5.5,21.0,18.0,17.37,8.76
2016,3,8,9,15,80.5,131.0,5.55,21.5,174.0,157.96,122.82
2016,3,8,9,30,161.0,244.0,5.6,22.0,330.0,305.99,239.64
2016,3,8,9,45,88.5,231.5,5.65,22.5,279.0,267.33,208.62
2016,3,8,10,0,16.0,219.0,5.7,23.0,228.0,220.0,170.18
2016,3,8,10,15,21.5,243.5,5.55,23.0,257.5,248.19,191.9
2016,3,8,10,30,27.0,268.0,5.4,23.0,287.0,276.99,213.82
2016,3,8,10,45,144.0,312.5,5.25,23.5,418.5,407.85,315.46
2016,3,8,11,0,261.0,357.0,5.1,24.0,550.0,547.9,420.57
2016,3,8,11,15,268.5,365.0,4.9,24.0,569.0,573.65,438.42
2016,3,8,11,30,276.0,373.0,4.7,24.0,588.0,599.06,456.2
2016,3,8,11,45,572.5,255.5,4.55,24.0,713.5,741.52,566.29
2016,3,8,12,0,869.0,138.0,4.4,24.0,839.0,891.27,672.77
2016,3,8,12,15,662.0,240.5,4.25,24.0,778.0,837.51,632.51
2016,3,8,12,30,455.0,343.0,4.1,24.0,717.0,769.5,578.51
2016,3,8,12,45,506.0,328.5,3.95,24.0,744.0,809.74,607.8
2016,3,8,13,0,557.0,314.0,3.8,24.0,771.0,848.76,635.28
2016,3,8,13,15,710.5,226.5,3.6,24.0,803.0,906.54,678.17
2016,3,8,13,30,864.0,139.0,3.4,24.0,835.0,954.79,709.39
2016,3,8,13,45,859.0,137.5,3.25,24.0,817.0,947.43,703.58
2016,3,8,14,0,854.0,136.0,3.1,24.0,799.0,936.57,696.0
2016,3,8,14,15,846.0,134.0,3.0,24.0,772.0,919.05,684.46
2016,3,8,14,30,838.0,132.0,2.9,24.0,745.0,898.28,670.9
2016,3,8,14,45,811.5,136.5,2.8,24.5,708.0,865.39,647.96
2016,3,8,15,0,785.0,141.0,2.7,25.0,671.0,830.3,623.67
2016,3,8,15,15,768.0,137.5,2.65,25.0,630.0,796.12,601.53
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,756.62,575.56
2016,3,8,15,45,728.5,129.5,2.6,25.0,542.0,710.17,544.75
2016,3,8,16,0,706.0,125.0,2.6,25.0,495.0,662.73,512.07
2016,3,8,16,15,369.0,147.5,2.4,24.5,339.5,426.57,334.52
2016,3,8,16,30,32.0,170.0,2.2,24.0,184.0,199.0,154.36
2016,3,8,16,45,294.0,133.5,2.05,23.5,234.5,327.21,260.28
2016,3,8,17,0,556.0,97.0,1.9,23.0,285.0,425.7,336.97
2016,3,8,17,15,492.0,87.0,1.8,22.0,230.5,352.57,278.66
2016,3,8,17,30,428.0,77.0,1.7,21.0,176.0,287.88,225.84
2016,3,8,17,45,333.0,62.0,1.65,20.5,126.0,211.54,162.19
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,145.54,106.14
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,69.4,36.07
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,0.5,3.8,18.0,0.5,0.48,0.0
2016,3,9,7,30,0.0,1.0,3.8,18.0,1.0,0.96,0.0
2016,3,9,7,45,0.0,2.0,3.8,18.0,2.0,1.93,0.0
2016,3,9,8,0,0.0,3.0,3.8,18.0,3.0,2.89,0.0
2016,3,9,8,15,0.0,4.0,3.75,18.0,4.0,3.86,0.0
2016,3,9,8,30,0.0,5.0,3.7,18.0,5.0,4.82,0.0
2016,3,9,8,45,0.0,19.0,3.7,18.5,19.0,18.34,9.77
2016,3,9,9,0,0.0,33.0,3.7,19.0,33.0,31.87,20.98
2016,3,9,9,15,0.0,29.0,3.65,19.0,29.0,28.01,17.68
2016,3,9,9,30,0.0,25.0,3.6,19.0,25.0,24.15,14.41
2016,3,9,9,45,0.0,31.5,3.6,19.5,31.5,30.44,19.5
2016,3,9,10,0,0.0,38.0,3.6,20.0,38.0,36.73,24.54
2016,3,9,10,15,0.0,33.0,3.45,20.0,33.0,31.9,20.51
2016,3,9,10,30,0.0,28.0,3.3,20.0,28.0,27.07,16.52
2016,3,9,10,45,0.0,46.0,3.2,20.5,46.0,44.5,30.59
2016,3,9,11,0,0.0,64.0,3.1,21.0,64.0,61.95,44.52
2016,3,9,11,15,0.0,73.5,3.2,20.5,73.5,71.17,51.94
2016,3,9,11,30,0.0,83.0,3.3,20.0,83.0,80.39,59.38
2016,3,9,11,45,9.0,184.0,3.45,20.0,191.5,186.51,143.7
2016,3,9,12,0,18.0,285.0,3.6,20.0,300.0,294.4,227.12
2016,3,9,12,15,17.0,280.5,3.6,20.0,294.5,289.84,223.22
2016,3,9,12,30,16.0,276.0,3.6,20.0,289.0,285.15,219.56
2016,3,9,12,45,10.5,224.5,3.6,20.5,233.5,229.31,176.12
2016,3,9,13,0,5.0,173.0,3.6,21.0,178.0,173.41,132.36
2016,3,9,13,15,2.5,147.5,3.65,21.0,150.0,146.0,110.94
2016,3,9,13,30,0.0,122.0,3.7,21.0,122.0,118.6,89.32
2016,3,9,13,45,0.0,125.0,3.75,21.0,125.0,121.57,91.78
2016,3,9,14,0,0.0,128.0,3.8,21.0,128.0,124.55,94.23
2016,3,9,14,15,3.0,158.5,3.8,21.0,161.0,157.61,120.59
2016,3,9,14,30,6.0,189.0,3.8,21.0,194.0,191.01,147.08
2016,3,9,14,45,18.5,231.5,3.85,21.0,244.5,245.48,190.26
2016,3,9,15,0,31.0,274.0,3.9,21.0,295.0,309.62,240.43
2016,3,9,15,15,15.5,150.5,3.75,20.5,161.0,160.22,124.1
2016,3,9,15,30,0.0,27.0,3.6,20.0,27.0,26.09,15.79
2016,3,9,15,45,0.0,82.5,3.45,20.0,82.5,79.81,59.89
2016,3,9,16,0,0.0,138.0,3.3,20.0,138.0,135.77,105.43
2016,3,9,16,15,0.0,73.0,3.1,19.5,73.0,70.59,52.77
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.72,0.81
2016,3,9,16,45,0.0,7.0,2.7,19.0,7.0,6.75,0.02
2016,3,9,17,0,0.0,6.0,2.5,19.0,6.0,5.79,0.0
2016,3,9,17,15,0.0,4.5,2.35,18.5,4.5,4.34,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.48,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.96,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.93,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.89,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.86,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.82,0.0
2016,3,10,8,45,0.0,11.0,4.15,14.5,11.0,10.61,3.4
2016,3,10,9,0,0.0,17.0,4.3,15.0,17.0,16.41,8.27
2016,3,10,9,15,1.5,93.5,4.6,15.0,94.5,90.97,70.77
2016,3,10,9,30,3.0,170.0,4.9,15.0,172.0,164.74,131.25
2016,3,10,9,45,1.5,158.5,5.2,15.5,159.5,153.57,121.45
2016,3,10,10,0,0.0,147.0,5.5,16.0,147.0,142.01,111.49
2016,3,10,10,15,1.0,155.5,5.7,16.0,156.0,150.98,118.54
2016,3,10,10,30,2.0,164.0,5.9,16.0,165.0,160.07,125.66
2016,3,10,10,45,1.0,127.5,6.1,16.5,128.0,124.2,96.17
2016,3,10,11,0,0.0,91.0,6.3,17.0,91.0,88.13,66.57
2016,3,10,11,15,0.0,94.0,6.3,17.0,94.0,91.06,68.86
2016,3,10,11,30,0.0,97.0,6.3,17.0,97.0,93.99,71.15
2016,3,10,11,45,1.5,125.5,6.3,17.5,127.0,123.04,94.43
2016,3,10,12,0,3.0,154.0,6.3,18.0,157.0,152.3,117.64
2016,3,10,12,15,1.5,118.0,6.15,18.0,119.5,115.87,88.33
2016,3,10,12,30,0.0,82.0,6.0,18.0,82.0,79.45,58.94
2016,3,10,12,45,3.5,136.5,5.9,18.0,140.0,135.95,104.52
2016,3,10,13,0,7.0,191.0,5.8,18.0,198.0,193.09,150.09
2016,3,10,13,15,7.5,197.0,5.7,17.5,204.0,199.71,155.62
2016,3,10,13,30,8.0,203.0,5.6,17.0,210.0,206.33,161.25
2016,3,10,13,45,16.5,254.0,5.6,17.0,267.5,265.75,208.62
2016,3,10,14,0,25.0,305.0,5.6,17.0,325.0,326.02,256.15
2016,3,10,14,15,14.0,235.5,5.45,17.0,247.0,245.17,192.53
2016,3,10,14,30,3.0,166.0,5.3,17.0,169.0,165.18,128.79
2016,3,10,14,45,1.5,136.5,5.2,17.0,138.0,134.42,104.27
2016,3,10,15,0,0.0,107.0,5.1,17.0,107.0,103.84,79.64
2016,3,10,15,15,4.0,151.0,5.0,17.0,154.0,151.25,118.51
2016,3,10,15,30,8.0,195.0,4.9,17.0,201.0,199.8,158.04
2016,3,10,15,45,4.0,122.0,4.8,17.0,125.0,122.14,95.35
2016,3,10,16,0,0.0,49.0,4.7,17.0,49.0,47.36,33.88
2016,3,10,16,15,0.0,60.0,4.45,16.5,60.0,57.99,42.99
2016,3,10,16,30,0.0,71.0,4.2,16.0,71.0,68.64,52.16
2016,3,10,16,45,0.0,61.0,3.95,16.0,61.0,58.95,44.2
2016,3,10,17,0,0.0,51.0,3.7,16.0,51.0,49.27,36.17
2016,3,10,17,15,0.0,41.5,3.65,15.5,41.5,40.07,28.5
2016,3,10,17,30,0.0,32.0,3.6,15.0,32.0,30.89,20.68
2016,3,10,17,45,0.0,23.0,3.55,15.0,23.0,22.19,13.12
2016,3,10,18,0,0.0,14.0,3.5,15.0,14.0,13.5,5.52
2016,3,10,18,15,0.0,7.0,3.6,14.5,7.0,6.74,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,0.5,1.2,13.0,0.5,0.48,0.0
2016,3,11,7,30,0.0,1.0,1.3,13.0,1.0,0.96,0.0
2016,3,11,7,45,0.0,2.0,1.4,13.5,2.0,1.93,0.0
2016,3,11,8,0,0.0,3.0,1.5,14.0,3.0,2.89,0.0
2016,3,11,8,15,0.0,4.0,1.55,14.5,4.0,3.86,0.0
2016,3,11,8,30,0.0,5.0,1.6,15.0,5.0,4.82,0.0
2016,3,11,8,45,20.5,94.5,1.7,15.5,104.0,96.62,75.33
2016,3,11,9,0,41.0,184.0,1.8,16.0,203.0,188.29,149.59
2016,3,11,9,15,76.5,216.0,2.1,16.5,256.5,236.26,187.19
2016,3,11,9,30,112.0,248.0,2.4,17.0,310.0,288.39,227.97
2016,3,11,9,45,71.5,249.0,2.75,17.5,289.5,275.82,217.48
2016,3,11,10,0,31.0,250.0,3.1,18.0,269.0,258.65,203.05
2016,3,11,10,15,15.5,184.5,3.15,18.0,194.0,187.88,146.8
2016,3,11,10,30,0.0,119.0,3.2,18.0,119.0,115.21,88.25
2016,3,11,10,45,0.0,125.5,3.3,18.5,125.5,121.56,93.09
2016,3,11,11,0,0.0,132.0,3.4,19.0,132.0,127.94,97.83
2016,3,11,11,15,12.0,218.0,3.35,19.0,227.5,221.22,171.64
2016,3,11,11,30,24.0,304.0,3.3,19.0,323.0,316.16,244.78
2016,3,11,11,45,52.5,351.0,3.25,19.5,394.0,392.88,302.65
2016,3,11,12,0,81.0,398.0,3.2,20.0,465.0,467.99,358.05
2016,3,11,12,15,215.0,396.5,3.1,20.0,575.5,594.12,453.77
2016,3,11,12,30,349.0,395.0,3.0,20.0,686.0,725.55,549.8
2016,3,11,12,45,259.5,411.0,2.9,20.0,627.5,667.62,504.99
2016,3,11,13,0,170.0,427.0,2.8,20.0,569.0,599.46,453.74
2016,3,11,13,15,325.5,378.0,2.8,20.0,645.5,703.09,533.3
2016,3,11,13,30,481.0,329.0,2.8,20.0,722.0,805.85,609.23
2016,3,11,13,45,321.5,363.0,2.85,20.0,623.5,687.19,521.7
2016,3,11,14,0,162.0,397.0,2.9,20.0,525.0,568.06,432.65
2016,3,11,14,15,83.5,290.0,2.9,20.0,356.0,372.57,288.04
2016,3,11,14,30,5.0,183.0,2.9,20.0,187.0,184.04,141.45
2016,3,11,14,45,2.5,114.5,2.95,20.0,116.5,113.44,86.13
2016,3,11,15,0,0.0,46.0,3.0,20.0,46.0,44.49,30.69
2016,3,11,15,15,0.0,103.0,2.85,19.5,103.0,99.9,75.84
2016,3,11,15,30,0.0,160.0,2.7,19.0,160.0,157.36,122.32
2016,3,11,15,45,0.0,86.0,2.6,19.0,86.0,83.21,62.74
2016,3,11,16,0,0.0,12.0,2.5,19.0,12.0,11.59,3.98
2016,3,11,16,15,21.0,95.0,2.25,18.5,104.0,109.7,85.85
2016,3,11,16,30,42.0,178.0,2.0,18.0,196.0,214.16,171.09
2016,3,11,16,45,35.5,155.5,1.75,18.0,169.5,185.12,147.59
2016,3,11,17,0,29.0,133.0,1.5,18.0,143.0,156.56,124.57
2016,3,11,17,15,20.5,109.5,1.3,17.5,116.0,121.63,96.14
2016,3,11,17,30,12.0,86.0,1.1,17.0,89.0,92.88,72.28
2016,3,11,17,45,6.0,62.5,0.9,16.5,64.0,65.77,49.37
2016,3,11,18,0,0.0,39.0,0.7,16.0,39.0,38.89,26.44
2016,3,11,18,15,0.0,21.5,0.7,15.5,21.5,20.81,9.28
2016,3,11,18,30,0.0,4.0,0.7,15.0,4.0,3.93,0.0
2016,3,11,18,45,0.0,2.0,0.7,15.0,2.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,8.5,1.5,11.5,10.0,8.36,0.0
2016,3,12,7,0,74.0,17.0,1.7,12.0,20.0,14.42,0.0
2016,3,12,7,15,202.0,35.0,1.7,12.5,62.0,27.01,17.19
2016,3,12,7,30,330.0,53.0,1.7,13.0,104.0,40.11,29.81
2016,3,12,7,45,431.0,63.5,1.75,13.5,158.5,78.93,46.69
2016,3,12,8,0,532.0,74.0,1.8,14.0,213.0,129.03,80.37
2016,3,12,8,15,588.5,82.0,1.9,14.5,269.0,180.77,122.07
2016,3,12,8,30,645.0,90.0,2.0,15.0,325.0,238.95,171.64
2016,3,12,8,45,459.5,141.0,2.15,15.5,322.0,269.13,205.27
2016,3,12,9,0,274.0,192.0,2.3,16.0,319.0,278.27,218.23
2016,3,12,9,15,272.5,218.5,2.35,16.5,357.0,319.74,251.99
2016,3,12,9,30,271.0,245.0,2.4,17.0,395.0,360.85,284.41
2016,3,12,9,45,175.0,266.0,2.5,17.5,366.0,346.52,272.79
2016,3,12,10,0,79.0,287.0,2.6,18.0,337.0,321.41,251.82
2016,3,12,10,15,141.5,313.0,2.55,18.5,409.5,391.66,305.79
2016,3,12,10,30,204.0,339.0,2.5,19.0,482.0,466.81,362.02
2016,3,12,10,45,187.0,357.5,2.45,19.5,493.0,483.59,372.56
2016,3,12,11,0,170.0,376.0,2.4,20.0,504.0,498.63,381.87
2016,3,12,11,15,119.0,375.5,2.4,20.0,467.0,466.69,356.8
2016,3,12,11,30,68.0,375.0,2.4,20.0,430.0,426.73,325.77
2016,3,12,11,45,213.0,380.5,2.4,20.5,555.5,562.42,428.42
2016,3,12,12,0,358.0,386.0,2.4,21.0,681.0,706.2,531.85
2016,3,12,12,15,304.5,404.0,2.45,21.0,656.5,687.43,516.22
2016,3,12,12,30,251.0,422.0,2.5,21.0,632.0,659.33,495.28
2016,3,12,12,45,180.0,421.5,2.55,21.0,572.0,599.31,451.27
2016,3,12,13,0,109.0,421.0,2.6,21.0,512.0,529.48,399.69
2016,3,12,13,15,302.0,374.5,2.6,21.0,623.0,678.19,512.76
2016,3,12,13,30,495.0,328.0,2.6,21.0,734.0,818.97,615.11
2016,3,12,13,45,703.5,220.5,2.65,21.0,783.5,903.04,677.9
2016,3,12,14,0,912.0,113.0,2.7,21.0,833.0,967.79,721.72
2016,3,12,14,15,634.0,225.5,2.65,21.0,718.5,834.92,630.91
2016,3,12,14,30,356.0,338.0,2.6,21.0,604.0,686.76,520.81
2016,3,12,14,45,279.5,335.5,2.6,21.0,538.0,611.89,467.35
2016,3,12,15,0,203.0,333.0,2.6,21.0,472.0,530.2,407.39
2016,3,12,15,15,519.5,220.0,2.6,20.5,548.0,682.44,529.28
2016,3,12,15,30,836.0,107.0,2.6,20.0,624.0,797.29,616.05
2016,3,12,15,45,460.0,172.5,2.6,20.0,453.5,553.19,435.66
2016,3,12,16,0,84.0,238.0,2.6,20.0,283.0,311.45,244.81
2016,3,12,16,15,417.5,163.5,2.45,19.5,354.0,479.91,384.02
2016,3,12,16,30,751.0,89.0,2.3,19.0,425.0,595.69,476.05
2016,3,12,16,45,721.0,82.0,2.2,19.0,370.0,537.96,430.41
2016,3,12,17,0,691.0,75.0,2.1,19.0,315.0,478.83,383.6
2016,3,12,17,15,635.0,68.0,1.95,18.0,258.0,407.97,327.13
2016,3,12,17,30,579.0,61.0,1.8,17.0,201.0,341.47,271.88
2016,3,12,17,45,495.0,50.5,1.65,16.5,147.5,264.92,206.39
2016,3,12,18,0,411.0,40.0,1.5,16.0,94.0,196.95,146.52
2016,3,12,18,15,252.5,25.5,1.55,15.5,53.5,112.41,69.67
2016,3,12,18,30,94.0,11.0,1.6,15.0,13.0,31.71,0.0
2016,3,12,18,45,47.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,64.5,9.0,2.9,12.5,12.0,8.85,0.0
2016,3,13,7,0,129.0,18.0,3.2,13.0,24.0,14.05,0.0
2016,3,13,7,15,275.5,33.0,3.25,13.5,69.0,25.5,16.0
2016,3,13,7,30,422.0,48.0,3.3,14.0,114.0,37.88,27.76
2016,3,13,7,45,527.5,55.5,3.4,14.5,172.5,79.18,42.93
2016,3,13,8,0,633.0,63.0,3.5,15.0,231.0,133.43,79.42
2016,3,13,8,15,688.0,69.0,3.55,16.0,290.5,189.4,125.01
2016,3,13,8,30,743.0,75.0,3.6,17.0,350.0,253.39,179.86
2016,3,13,8,45,792.0,77.0,3.65,18.0,410.5,315.33,233.79
2016,3,13,9,0,841.0,79.0,3.7,19.0,471.0,381.91,290.71
2016,3,13,9,15,865.5,82.0,3.8,19.5,525.5,443.35,343.19
2016,3,13,9,30,890.0,85.0,3.9,20.0,580.0,507.08,395.78
2016,3,13,9,45,912.0,86.0,4.05,21.0,630.0,566.81,443.01
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,626.61,488.67
2016,3,13,10,15,945.5,89.0,4.35,22.5,722.0,680.59,529.52
2016,3,13,10,30,957.0,91.0,4.5,23.0,764.0,733.04,568.28
