Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,0,895.0,133.0,5.7,25.0,907.0,940.79,709.6
2016,3,23,12,15,897.0,133.5,5.55,25.0,914.5,962.05,722.49
2016,3,23,12,30,899.0,134.0,5.4,25.0,922.0,979.94,733.48
2016,3,23,12,45,902.5,131.5,5.25,25.5,921.5,992.72,739.5
2016,3,23,13,0,906.0,129.0,5.1,26.0,921.0,1001.94,743.17
2016,3,23,13,15,903.5,128.5,4.95,26.0,910.0,1003.86,743.5
2016,3,23,13,30,901.0,128.0,4.8,26.0,899.0,1002.1,741.53
2016,3,23,13,45,897.5,126.0,4.7,26.0,880.0,994.16,735.98
2016,3,23,14,0,894.0,124.0,4.6,26.0,861.0,982.6,728.19
2016,3,23,14,15,887.0,122.5,4.5,26.0,833.5,964.76,716.52
2016,3,23,14,30,880.0,121.0,4.4,26.0,806.0,943.58,702.86
2016,3,23,14,45,863.5,121.5,4.3,26.0,769.0,918.32,686.54
2016,3,23,15,0,847.0,122.0,4.2,26.0,732.0,884.88,664.69
2016,3,23,15,15,832.5,119.5,4.1,26.0,689.5,847.46,640.1
2016,3,23,15,30,818.0,117.0,4.0,26.0,647.0,807.8,613.86
2016,3,23,15,45,800.0,112.5,3.9,26.0,599.0,761.23,582.57
2016,3,23,16,0,782.0,108.0,3.8,26.0,551.0,713.2,549.95
2016,3,23,16,15,756.0,103.5,3.55,25.5,498.0,660.74,514.1
2016,3,23,16,30,730.0,99.0,3.3,25.0,445.0,605.85,474.24
2016,3,23,16,45,695.0,92.5,3.1,24.5,389.5,543.38,427.81
2016,3,23,17,0,660.0,86.0,2.9,24.0,334.0,482.4,381.09
2016,3,23,17,15,606.5,78.5,2.6,23.0,277.0,412.64,326.48
2016,3,23,17,30,553.0,71.0,2.3,22.0,220.0,347.08,273.22
2016,3,23,17,45,468.0,60.5,2.05,21.0,165.5,270.12,209.45
2016,3,23,18,0,383.0,50.0,1.8,20.0,111.0,201.83,151.28
2016,3,23,18,15,191.5,37.0,2.0,19.5,67.5,109.32,75.63
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,25.33,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,11.8,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,6.0,8.0,31.5,11.05,0.0
2016,3,24,7,0,354.0,29.0,6.2,8.0,63.0,22.05,13.19
2016,3,24,7,15,468.0,39.0,6.45,8.5,116.0,28.15,19.6
2016,3,24,7,30,582.0,49.0,6.7,9.0,169.0,61.43,31.76
2016,3,24,7,45,650.5,55.0,7.0,9.5,228.5,113.82,64.65
2016,3,24,8,0,719.0,61.0,7.3,10.0,288.0,171.83,110.79
2016,3,24,8,15,761.5,66.0,7.3,10.5,348.0,230.98,163.57
2016,3,24,8,30,804.0,71.0,7.3,11.0,408.0,294.58,221.77
2016,3,24,8,45,837.0,74.0,7.3,11.5,466.5,357.14,279.31
2016,3,24,9,0,870.0,77.0,7.3,12.0,525.0,424.27,339.54
2016,3,24,9,15,890.5,80.0,7.25,12.5,578.5,485.75,393.78
2016,3,24,9,30,911.0,83.0,7.2,13.0,632.0,547.74,446.75
2016,3,24,9,45,930.0,83.5,7.15,13.5,681.5,606.64,495.73
2016,3,24,10,0,949.0,84.0,7.1,14.0,731.0,665.22,542.99
2016,3,24,10,15,960.0,86.0,7.05,14.5,772.0,719.35,585.4
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,771.82,623.28
2016,3,24,10,45,979.0,89.0,6.95,15.5,847.0,819.14,656.44
2016,3,24,11,0,987.0,90.0,6.9,16.0,881.0,864.02,687.36
2016,3,24,11,15,992.5,91.0,6.8,16.0,906.5,904.19,715.62
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,941.33,741.45
2016,3,24,11,45,999.5,93.5,6.6,16.5,948.0,972.26,761.18
2016,3,24,12,0,1001.0,95.0,6.5,17.0,964.0,999.62,778.19
2016,3,24,12,15,1002.5,95.5,6.4,17.0,971.5,1022.24,793.3
2016,3,24,12,30,1004.0,96.0,6.3,17.0,979.0,1041.06,805.74
2016,3,24,12,45,1004.5,95.5,6.25,17.5,977.5,1053.99,812.85
2016,3,24,13,0,1005.0,95.0,6.2,18.0,976.0,1062.93,817.27
2016,3,24,13,15,1003.0,94.5,6.1,18.0,965.0,1065.43,818.58
2016,3,24,13,30,1001.0,94.0,6.0,18.0,954.0,1063.85,817.23
2016,3,24,13,45,997.5,93.0,5.9,18.5,934.0,1056.25,810.27
2016,3,24,14,0,994.0,92.0,5.8,19.0,914.0,1044.66,800.73
2016,3,24,14,15,988.0,91.0,5.7,19.0,885.5,1026.8,788.58
2016,3,24,14,30,982.0,90.0,5.6,19.0,857.0,1005.18,773.96
2016,3,24,14,45,969.5,90.5,5.5,19.0,819.5,975.76,753.97
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,943.19,731.85
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.0,905.37,707.06
2016,3,24,15,30,933.0,87.0,5.1,18.0,694.0,864.84,680.19
2016,3,24,15,45,918.5,84.0,4.95,18.0,644.5,818.77,647.82
2016,3,24,16,0,904.0,81.0,4.8,18.0,595.0,770.69,613.77
2016,3,24,16,15,881.5,77.5,4.45,17.5,539.5,714.67,573.61
2016,3,24,16,30,859.0,74.0,4.1,17.0,484.0,661.67,535.21
2016,3,24,16,45,827.5,70.0,3.8,17.0,425.5,598.16,485.34
2016,3,24,17,0,796.0,66.0,3.5,17.0,367.0,535.48,434.81
2016,3,24,17,15,747.5,61.0,3.0,16.0,306.5,464.1,376.92
2016,3,24,17,30,699.0,56.0,2.5,15.0,246.0,396.11,319.59
2016,3,24,17,45,618.5,48.5,2.05,14.0,187.0,316.19,250.91
2016,3,24,18,0,538.0,41.0,1.6,13.0,128.0,246.66,188.91
2016,3,24,18,15,390.5,29.5,1.55,12.5,79.0,159.77,113.12
2016,3,24,18,30,243.0,18.0,1.5,12.0,30.0,83.84,11.58
2016,3,24,18,45,121.5,9.0,1.5,11.5,15.0,30.48,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,178.0,15.5,0.6,7.0,33.5,11.8,0.0
2016,3,25,7,0,356.0,31.0,0.6,8.0,67.0,23.69,14.89
2016,3,25,7,15,466.0,42.0,0.7,8.5,120.5,30.58,21.95
2016,3,25,7,30,576.0,53.0,0.8,9.0,174.0,66.73,35.68
2016,3,25,7,45,637.0,60.5,0.9,10.0,232.5,117.19,67.51
2016,3,25,8,0,698.0,68.0,1.0,11.0,291.0,174.94,113.0
2016,3,25,8,15,739.5,73.5,1.35,11.5,350.0,235.54,165.76
2016,3,25,8,30,781.0,79.0,1.7,12.0,409.0,298.14,221.45
2016,3,25,8,45,806.5,84.0,2.1,13.0,465.0,358.74,275.25
2016,3,25,9,0,832.0,89.0,2.5,14.0,521.0,421.18,329.24
2016,3,25,9,15,853.0,92.0,2.45,14.5,573.5,481.14,379.45
2016,3,25,9,30,874.0,95.0,2.4,15.0,626.0,541.77,428.32
2016,3,25,9,45,886.0,99.0,2.35,15.5,672.0,599.52,473.16
2016,3,25,10,0,898.0,103.0,2.3,16.0,718.0,655.13,514.79
2016,3,25,10,15,909.0,105.5,2.25,16.5,758.5,707.46,552.63
2016,3,25,10,30,920.0,108.0,2.2,17.0,799.0,758.26,586.96
2016,3,25,10,45,925.0,111.5,2.15,17.5,831.0,803.78,615.96
2016,3,25,11,0,930.0,115.0,2.1,18.0,863.0,846.82,642.74
2016,3,25,11,15,935.0,116.0,2.05,18.5,887.5,884.71,665.59
2016,3,25,11,30,940.0,117.0,2.0,19.0,912.0,919.72,686.22
2016,3,25,11,45,938.5,120.5,2.0,19.5,926.5,948.49,703.03
2016,3,25,12,0,937.0,124.0,2.0,20.0,941.0,973.77,717.53
2016,3,25,12,15,937.5,124.5,2.05,20.0,947.5,994.29,730.93
2016,3,25,12,30,938.0,125.0,2.1,20.0,954.0,1011.23,742.15
2016,3,25,12,45,933.0,127.5,2.2,20.5,950.0,1021.34,748.26
2016,3,25,13,0,928.0,130.0,2.3,21.0,946.0,1027.66,752.1
2016,3,25,13,15,924.5,129.0,2.4,21.0,934.5,1028.03,753.68
2016,3,25,13,30,921.0,128.0,2.5,21.0,923.0,1024.64,752.99
2016,3,25,13,45,912.5,128.5,2.65,21.0,901.5,1014.3,748.39
2016,3,25,14,0,904.0,129.0,2.8,21.0,880.0,1000.38,741.5
2016,3,25,14,15,896.5,127.5,2.9,21.0,851.0,981.83,731.1
2016,3,25,14,30,889.0,126.0,3.0,21.0,822.0,959.91,718.49
2016,3,25,14,45,879.5,123.0,3.1,21.0,786.0,931.36,701.36
2016,3,25,15,0,870.0,120.0,3.2,21.0,750.0,905.21,685.82
2016,3,25,15,15,855.5,117.0,3.25,20.5,707.0,866.46,662.36
2016,3,25,15,30,841.0,114.0,3.3,20.0,664.0,825.4,637.03
2016,3,25,15,45,824.0,109.5,3.35,20.0,615.0,778.67,606.07
2016,3,25,16,0,807.0,105.0,3.4,20.0,566.0,730.36,573.53
2016,3,25,16,15,781.0,100.5,3.2,19.5,512.0,674.39,534.83
2016,3,25,16,30,755.0,96.0,3.0,19.0,458.0,620.44,495.39
2016,3,25,16,45,720.0,90.5,2.9,19.0,401.5,557.83,447.45
2016,3,25,17,0,685.0,85.0,2.8,19.0,345.0,496.64,399.28
2016,3,25,17,15,632.5,77.5,2.5,18.0,287.0,425.97,343.09
2016,3,25,17,30,580.0,70.0,2.2,17.0,229.0,359.39,288.13
2016,3,25,17,45,498.5,59.5,1.9,16.0,173.5,282.22,222.99
2016,3,25,18,0,417.0,49.0,1.6,15.0,118.0,213.34,163.13
2016,3,25,18,15,283.5,34.0,1.6,14.5,72.5,133.54,94.68
2016,3,25,18,30,150.0,19.0,1.6,14.0,27.0,62.66,12.41
2016,3,25,18,45,75.0,9.5,1.6,13.5,13.5,22.73,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,84.5,21.0,1.65,10.0,29.5,17.66,0.0
2016,3,26,7,0,169.0,42.0,1.9,11.0,59.0,34.35,23.92
2016,3,26,7,15,267.0,60.5,2.1,11.5,108.5,45.8,35.14
2016,3,26,7,30,365.0,79.0,2.3,12.0,158.0,80.78,52.62
2016,3,26,7,45,448.5,89.0,2.5,13.0,214.5,123.75,80.31
2016,3,26,8,0,532.0,99.0,2.7,14.0,271.0,177.36,121.35
2016,3,26,8,15,300.0,138.0,2.7,14.5,238.5,193.76,146.06
2016,3,26,8,30,68.0,177.0,2.7,15.0,206.0,184.06,145.98
2016,3,26,8,45,34.0,164.0,2.75,15.5,178.5,166.48,132.1
2016,3,26,9,0,0.0,151.0,2.8,16.0,151.0,144.68,114.18
2016,3,26,9,15,4.0,173.0,2.75,16.5,175.5,167.71,132.21
2016,3,26,9,30,8.0,195.0,2.7,17.0,200.0,191.28,150.39
2016,3,26,9,45,9.5,209.0,2.7,17.5,215.5,206.35,161.62
2016,3,26,10,0,11.0,223.0,2.7,18.0,231.0,221.59,172.91
2016,3,26,10,15,154.5,289.5,2.65,18.5,406.0,383.12,299.81
2016,3,26,10,30,298.0,356.0,2.6,19.0,581.0,558.59,430.97
2016,3,26,10,45,573.5,253.0,2.6,19.5,709.0,682.17,525.07
2016,3,26,11,0,849.0,150.0,2.6,20.0,837.0,821.86,625.54
2016,3,26,11,15,855.5,151.5,2.6,20.0,861.5,859.36,649.37
2016,3,26,11,30,862.0,153.0,2.6,20.0,886.0,894.35,672.22
2016,3,26,11,45,864.0,155.5,2.6,20.5,901.0,923.71,689.86
2016,3,26,12,0,866.0,158.0,2.6,21.0,916.0,950.02,705.4
2016,3,26,12,15,867.0,158.5,2.65,21.0,922.5,970.18,718.69
2016,3,26,12,30,868.0,159.0,2.7,21.0,929.0,987.01,729.92
2016,3,26,12,45,866.0,159.5,2.75,21.5,926.5,997.56,735.75
2016,3,26,13,0,864.0,160.0,2.8,22.0,924.0,1004.57,739.42
2016,3,26,13,15,696.0,253.5,2.85,22.0,864.5,948.53,703.05
2016,3,26,13,30,528.0,347.0,2.9,22.0,805.0,883.67,655.33
2016,3,26,13,45,688.0,251.0,2.95,22.5,833.0,939.01,698.16
2016,3,26,14,0,848.0,155.0,3.0,23.0,861.0,982.1,726.05
2016,3,26,14,15,684.5,225.5,2.95,22.5,783.5,898.11,671.32
2016,3,26,14,30,521.0,296.0,2.9,22.0,706.0,809.21,608.56
2016,3,26,14,45,505.0,284.5,2.9,22.0,667.5,773.33,585.15
2016,3,26,15,0,489.0,273.0,2.9,22.0,629.0,736.01,560.09
2016,3,26,15,15,569.0,227.5,2.8,22.0,618.5,742.76,568.13
2016,3,26,15,30,649.0,182.0,2.7,22.0,608.0,745.74,572.96
2016,3,26,15,45,536.0,201.0,2.65,22.0,535.0,652.13,504.52
2016,3,26,16,0,423.0,220.0,2.6,22.0,462.0,568.34,442.27
2016,3,26,16,15,316.0,214.5,2.45,21.5,386.0,462.38,363.27
2016,3,26,16,30,209.0,209.0,2.3,21.0,310.0,365.39,288.93
2016,3,26,16,45,193.5,186.5,2.15,20.5,271.0,322.72,256.85
2016,3,26,17,0,178.0,164.0,2.0,20.0,232.0,281.03,224.55
2016,3,26,17,15,163.5,138.0,1.75,19.0,192.5,236.87,189.77
2016,3,26,17,30,149.0,112.0,1.5,18.0,153.0,193.74,154.78
2016,3,26,17,45,120.5,87.5,1.25,17.5,115.5,147.81,116.27
2016,3,26,18,0,92.0,63.0,1.0,17.0,78.0,104.6,79.43
2016,3,26,18,15,46.0,40.5,1.0,16.5,48.0,61.46,42.81
2016,3,26,18,30,0.0,18.0,1.0,16.0,18.0,17.53,1.22
2016,3,26,18,45,0.0,9.0,1.05,16.0,9.0,8.85,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,90.5,21.5,2.45,14.5,31.0,18.08,1.87
2016,3,27,7,0,181.0,43.0,3.0,15.0,62.0,33.29,22.74
2016,3,27,7,15,278.5,60.5,3.35,15.0,111.5,45.62,34.51
2016,3,27,7,30,376.0,78.0,3.7,15.0,161.0,81.85,52.11
2016,3,27,7,45,444.5,90.5,4.05,15.5,216.0,126.16,81.71
2016,3,27,8,0,513.0,103.0,4.4,16.0,271.0,178.66,122.69
2016,3,27,8,15,256.5,67.0,4.65,16.5,151.0,119.52,85.84
2016,3,27,8,30,0.0,31.0,4.9,17.0,31.0,29.93,19.55
2016,3,27,8,45,0.0,56.5,5.2,17.5,56.5,54.61,40.02
2016,3,27,9,0,0.0,82.0,5.5,18.0,82.0,79.32,60.17
2016,3,27,9,15,10.0,154.5,5.65,18.0,160.5,153.11,120.18
2016,3,27,9,30,20.0,227.0,5.8,18.0,239.0,227.7,179.75
2016,3,27,9,45,26.0,253.5,5.95,18.5,270.5,257.97,203.01
2016,3,27,10,0,32.0,280.0,6.1,19.0,302.0,288.85,226.58
2016,3,27,10,15,424.5,217.0,6.05,19.0,538.0,496.22,395.84
2016,3,27,10,30,817.0,154.0,6.0,19.0,774.0,735.73,583.31
2016,3,27,10,45,835.0,152.5,6.0,19.0,809.0,782.57,616.87
2016,3,27,11,0,853.0,151.0,6.0,19.0,844.0,828.17,649.26
2016,3,27,11,15,860.0,152.5,5.85,19.0,868.5,866.16,675.18
2016,3,27,11,30,867.0,154.0,5.7,19.0,893.0,901.67,699.08
2016,3,27,11,45,882.5,148.0,5.6,19.5,912.0,930.78,717.1
2016,3,27,12,0,898.0,142.0,5.5,20.0,931.0,960.66,735.52
2016,3,27,12,15,900.0,142.5,5.4,20.0,938.0,981.75,749.13
2016,3,27,12,30,902.0,143.0,5.3,20.0,945.0,999.46,760.43
2016,3,27,12,45,909.0,138.5,5.2,20.5,945.0,1013.38,767.66
2016,3,27,13,0,916.0,134.0,5.1,21.0,945.0,1023.76,772.52
2016,3,27,13,15,913.5,133.0,5.05,21.0,934.0,1024.91,773.13
2016,3,27,13,30,911.0,132.0,5.0,21.0,923.0,1022.35,771.41
2016,3,27,13,45,912.0,127.5,4.95,21.0,904.5,1015.8,767.14
2016,3,27,14,0,913.0,123.0,4.9,21.0,886.0,1005.48,760.47
2016,3,27,14,15,906.0,121.5,4.85,21.0,857.5,987.09,748.42
2016,3,27,14,30,899.0,120.0,4.8,21.0,829.0,965.28,734.19
2016,3,27,14,45,894.5,115.0,4.8,21.5,794.5,938.7,715.7
2016,3,27,15,0,890.0,110.0,4.8,22.0,760.0,908.85,695.03
2016,3,27,15,15,877.0,107.5,4.7,21.5,716.5,871.35,671.02
2016,3,27,15,30,864.0,105.0,4.6,21.0,673.0,836.28,648.63
2016,3,27,15,45,850.0,100.0,4.6,21.0,625.0,790.42,617.62
2016,3,27,16,0,836.0,95.0,4.6,21.0,577.0,742.69,584.94
2016,3,27,16,15,812.0,91.5,4.4,20.5,523.0,687.96,546.76
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,632.78,506.85
2016,3,27,16,45,757.5,82.0,4.05,20.0,412.5,570.7,458.96
2016,3,27,17,0,727.0,76.0,3.9,20.0,356.0,509.5,410.44
2016,3,27,17,15,677.0,70.0,3.45,19.0,297.5,441.49,355.88
2016,3,27,17,30,627.0,64.0,3.0,18.0,239.0,375.38,300.94
2016,3,27,17,45,551.5,55.0,2.55,17.0,182.5,299.65,236.58
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,231.52,176.83
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,149.29,106.35
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,78.02,26.13
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,28.08,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,14.04,2.1
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,28.6,19.5
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,35.65,26.5
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,76.87,43.17
2016,3,28,7,45,599.5,68.0,3.2,11.0,238.0,126.05,76.11
2016,3,28,8,0,661.0,76.0,3.3,12.0,296.0,182.61,121.64
2016,3,28,8,15,703.0,82.0,3.35,12.5,354.0,239.78,171.85
2016,3,28,8,30,745.0,88.0,3.4,13.0,412.0,301.38,226.6
2016,3,28,8,45,773.0,93.0,3.45,14.0,468.0,363.08,280.72
2016,3,28,9,0,801.0,98.0,3.5,15.0,524.0,424.78,333.35
2016,3,28,9,15,822.0,101.5,3.35,15.5,575.5,483.59,382.43
2016,3,28,9,30,843.0,105.0,3.2,16.0,627.0,543.13,430.27
2016,3,28,9,45,857.0,108.5,3.1,16.5,673.0,599.06,473.75
2016,3,28,10,0,871.0,112.0,3.0,17.0,719.0,654.38,515.21
2016,3,28,10,15,882.5,114.5,2.9,17.5,759.0,706.1,552.64
2016,3,28,10,30,894.0,117.0,2.8,18.0,799.0,756.02,586.45
2016,3,28,10,45,899.5,120.0,2.7,18.5,830.5,800.23,614.64
2016,3,28,11,0,905.0,123.0,2.6,19.0,862.0,842.05,640.64
2016,3,28,11,15,910.5,124.5,2.5,19.5,886.0,879.84,663.41
2016,3,28,11,30,916.0,126.0,2.4,20.0,910.0,914.86,683.93
2016,3,28,11,45,916.0,128.5,2.35,20.5,924.5,943.08,700.09
2016,3,28,12,0,916.0,131.0,2.3,21.0,939.0,967.97,713.97
2016,3,28,12,15,917.0,131.5,2.2,21.0,945.0,988.35,725.7
2016,3,28,12,30,918.0,132.0,2.1,21.0,951.0,1005.23,735.15
2016,3,28,12,45,913.0,134.0,2.05,21.5,947.5,1014.35,738.82
2016,3,28,13,0,908.0,136.0,2.0,22.0,944.0,1019.77,740.28
2016,3,28,13,15,905.0,135.5,1.95,22.0,932.0,1020.86,740.56
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,1018.28,738.68
2016,3,28,13,45,893.0,135.5,1.85,22.0,898.5,1007.31,731.62
2016,3,28,14,0,884.0,136.0,1.8,22.0,877.0,992.86,722.55
2016,3,28,14,15,875.5,134.5,1.8,22.0,848.0,973.41,711.06
2016,3,28,14,30,867.0,133.0,1.8,22.0,819.0,956.53,701.37
2016,3,28,14,45,855.5,131.0,1.8,22.5,782.5,927.38,682.38
2016,3,28,15,0,844.0,129.0,1.8,23.0,746.0,895.4,661.67
2016,3,28,15,15,561.5,215.0,1.9,22.5,616.0,723.94,547.11
2016,3,28,15,30,279.0,301.0,2.0,22.0,486.0,559.71,427.13
2016,3,28,15,45,526.5,208.0,2.1,22.0,524.0,653.21,503.53
2016,3,28,16,0,774.0,115.0,2.2,22.0,562.0,718.97,555.49
2016,3,28,16,15,747.5,110.0,2.2,21.5,509.0,665.78,519.38
2016,3,28,16,30,721.0,105.0,2.2,21.0,456.0,610.03,480.04
2016,3,28,16,45,683.5,99.0,2.25,21.0,399.5,546.65,433.01
2016,3,28,17,0,646.0,93.0,2.3,21.0,343.0,485.02,385.77
2016,3,28,17,15,593.5,85.0,2.1,20.0,286.0,415.53,331.49
2016,3,28,17,30,541.0,77.0,1.9,19.0,229.0,350.17,278.48
2016,3,28,17,45,461.5,66.0,1.7,18.0,174.5,275.08,216.04
2016,3,28,18,0,382.0,55.0,1.5,17.0,120.0,208.02,158.62
2016,3,28,18,15,261.0,38.5,1.5,16.5,75.0,131.36,93.62
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,65.0,24.27
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,23.44,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,106.5,22.5,1.8,13.0,35.0,17.47,5.3
2016,3,29,7,0,213.0,45.0,2.1,14.0,70.0,34.64,24.29
2016,3,29,7,15,307.0,62.0,2.3,14.5,120.0,46.48,35.46
2016,3,29,7,30,401.0,79.0,2.5,15.0,170.0,86.91,54.67
2016,3,29,7,45,473.5,88.5,2.75,16.0,226.5,131.06,84.13
2016,3,29,8,0,546.0,98.0,3.0,17.0,283.0,184.14,125.4
2016,3,29,8,15,273.0,80.0,3.1,17.5,172.5,136.73,99.21
2016,3,29,8,30,0.0,62.0,3.2,18.0,62.0,59.92,44.44
2016,3,29,8,45,0.0,81.0,3.35,18.5,81.0,78.34,59.41
2016,3,29,9,0,0.0,100.0,3.5,19.0,100.0,96.59,73.96
2016,3,29,9,15,20.0,178.5,3.5,19.0,191.0,180.53,141.38
2016,3,29,9,30,40.0,257.0,3.5,19.0,282.0,265.38,207.95
2016,3,29,9,45,20.0,192.5,3.55,19.5,205.0,196.83,153.09
2016,3,29,10,0,0.0,128.0,3.6,20.0,128.0,123.77,94.37
2016,3,29,10,15,0.0,132.0,3.6,20.5,132.0,127.71,97.18
2016,3,29,10,30,0.0,136.0,3.6,21.0,136.0,131.65,99.91
2016,3,29,10,45,0.0,126.0,3.65,21.5,126.0,122.05,91.96
2016,3,29,11,0,0.0,116.0,3.7,22.0,116.0,112.42,84.06
2016,3,29,11,15,0.0,118.0,3.7,22.0,118.0,114.41,85.53
2016,3,29,11,30,0.0,120.0,3.7,22.0,120.0,116.4,87.01
2016,3,29,11,45,0.0,125.5,3.75,22.5,125.5,121.81,91.0
2016,3,29,12,0,0.0,131.0,3.8,23.0,131.0,127.23,94.99
2016,3,29,12,15,2.0,145.0,3.8,23.0,147.0,142.83,107.19
2016,3,29,12,30,4.0,159.0,3.8,23.0,163.0,158.55,119.45
2016,3,29,12,45,4.0,156.5,3.85,23.5,160.5,156.22,117.4
2016,3,29,13,0,4.0,154.0,3.9,24.0,158.0,153.87,115.38
2016,3,29,13,15,3.5,152.0,3.95,24.0,155.0,151.49,113.57
2016,3,29,13,30,3.0,150.0,4.0,24.0,152.0,149.08,111.76
2016,3,29,13,45,5.5,172.0,4.05,24.5,176.5,173.27,130.43
2016,3,29,14,0,8.0,194.0,4.1,25.0,201.0,197.58,149.03
2016,3,29,14,15,5.5,177.0,4.1,25.0,182.0,178.3,134.26
2016,3,29,14,30,3.0,160.0,4.1,25.0,163.0,159.05,119.53
2016,3,29,14,45,1.5,144.0,4.15,25.5,145.5,141.79,106.09
2016,3,29,15,0,0.0,128.0,4.2,26.0,128.0,124.59,92.67
2016,3,29,15,15,0.0,139.5,4.2,25.5,139.5,136.1,102.09
2016,3,29,15,30,0.0,151.0,4.2,25.0,151.0,147.76,111.68
2016,3,29,15,45,3.0,167.0,4.25,25.0,169.0,166.63,126.88
2016,3,29,16,0,6.0,183.0,4.3,25.0,187.0,185.76,142.33
2016,3,29,16,15,3.0,130.0,4.15,24.5,132.0,129.49,98.57
2016,3,29,16,30,0.0,77.0,4.0,24.0,77.0,74.46,54.93
2016,3,29,16,45,0.0,67.5,3.9,24.0,67.5,65.25,47.71
2016,3,29,17,0,0.0,58.0,3.8,24.0,58.0,56.05,40.38
2016,3,29,17,15,0.0,48.5,3.55,23.0,48.5,46.85,33.12
2016,3,29,17,30,0.0,39.0,3.3,22.0,39.0,37.65,25.68
2016,3,29,17,45,0.0,29.5,3.1,21.5,29.5,28.47,18.03
2016,3,29,18,0,0.0,20.0,2.9,21.0,20.0,19.29,10.27
2016,3,29,18,15,0.0,12.5,3.05,20.5,12.5,12.05,4.04
2016,3,29,18,30,0.0,5.0,3.2,20.0,5.0,4.82,0.0
2016,3,29,18,45,0.0,2.5,3.4,20.0,2.5,2.46,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.95,18.5,3.0,2.89,0.0
2016,3,30,7,0,0.0,6.0,4.0,19.0,6.0,5.78,0.0
2016,3,30,7,15,0.0,11.0,4.05,19.0,11.0,10.6,3.61
2016,3,30,7,30,0.0,16.0,4.1,19.0,16.0,15.43,7.32
2016,3,30,7,45,0.0,21.0,4.2,19.0,21.0,20.26,11.42
2016,3,30,8,0,0.0,26.0,4.3,19.0,26.0,25.09,15.46
2016,3,30,8,15,0.0,43.5,4.35,19.0,43.5,42.01,29.56
2016,3,30,8,30,0.0,61.0,4.4,19.0,61.0,58.96,43.5
2016,3,30,8,45,0.0,52.0,4.5,19.5,52.0,50.25,36.04
2016,3,30,9,0,0.0,43.0,4.6,20.0,43.0,41.55,28.67
2016,3,30,9,15,0.0,42.5,4.8,20.0,42.5,41.08,28.16
2016,3,30,9,30,0.0,42.0,5.0,20.0,42.0,40.61,27.67
2016,3,30,9,45,0.0,54.0,5.2,20.5,54.0,52.23,36.97
2016,3,30,10,0,0.0,66.0,5.4,21.0,66.0,63.87,46.18
2016,3,30,10,15,0.0,58.0,5.45,21.0,58.0,56.13,39.83
2016,3,30,10,30,0.0,50.0,5.5,21.0,50.0,48.4,33.51
2016,3,30,10,45,5.5,140.0,5.6,21.5,145.0,139.79,106.38
2016,3,30,11,0,11.0,230.0,5.7,22.0,240.0,231.81,177.97
2016,3,30,11,15,9.5,210.5,5.7,22.0,219.5,212.25,162.46
2016,3,30,11,30,8.0,191.0,5.7,22.0,199.0,192.45,146.91
2016,3,30,11,45,9.0,198.5,5.75,22.5,207.0,201.06,153.27
2016,3,30,12,0,10.0,206.0,5.8,23.0,215.0,209.71,159.62
2016,3,30,12,15,11.5,230.5,5.7,23.0,241.0,235.6,179.51
2016,3,30,12,30,13.0,255.0,5.6,23.0,267.0,261.65,199.4
2016,3,30,12,45,14.0,267.5,5.5,23.5,280.5,275.46,209.48
2016,3,30,13,0,15.0,280.0,5.4,24.0,294.0,289.32,219.57
2016,3,30,13,15,16.0,288.5,5.25,24.0,303.5,299.21,227.06
2016,3,30,13,30,17.0,297.0,5.1,24.0,313.0,309.11,234.58
2016,3,30,13,45,99.5,364.0,5.0,24.5,448.5,474.64,360.4
2016,3,30,14,0,182.0,431.0,4.9,25.0,584.0,625.63,470.66
2016,3,30,14,15,113.5,389.5,4.85,25.0,484.0,516.1,389.57
2016,3,30,14,30,45.0,348.0,4.8,25.0,384.0,398.89,301.96
2016,3,30,14,45,124.0,354.5,4.75,25.0,447.0,487.11,370.76
2016,3,30,15,0,203.0,361.0,4.7,25.0,510.0,562.81,428.73
2016,3,30,15,15,172.0,339.0,4.6,25.0,461.0,508.36,388.43
2016,3,30,15,30,141.0,317.0,4.5,25.0,412.0,455.0,349.03
2016,3,30,15,45,123.0,291.0,4.4,25.0,369.0,408.95,315.1
2016,3,30,16,0,105.0,265.0,4.3,25.0,326.0,355.82,275.48
2016,3,30,16,15,383.0,189.0,4.1,24.5,381.5,490.51,385.66
2016,3,30,16,30,661.0,113.0,3.9,24.0,437.0,580.02,458.17
2016,3,30,16,45,624.5,108.0,3.75,24.0,385.0,521.0,412.42
2016,3,30,17,0,588.0,103.0,3.6,24.0,333.0,463.72,367.63
2016,3,30,17,15,550.0,91.0,3.15,23.0,279.0,400.23,317.8
2016,3,30,17,30,512.0,79.0,2.7,22.0,225.0,339.51,268.42
2016,3,30,17,45,483.0,64.0,2.3,21.5,177.0,282.44,219.73
2016,3,30,18,0,454.0,49.0,1.9,21.0,129.0,227.9,171.39
2016,3,30,18,15,328.0,36.0,1.9,20.5,82.0,149.62,105.43
2016,3,30,18,30,202.0,23.0,1.9,20.0,35.0,82.33,37.04
2016,3,30,18,45,101.0,11.5,1.9,19.5,17.5,29.64,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,121.0,24.0,3.3,14.5,39.0,18.53,7.86
2016,3,31,7,0,242.0,48.0,3.5,15.0,78.0,36.83,26.24
2016,3,31,7,15,338.5,63.0,3.55,15.5,129.5,48.6,37.26
2016,3,31,7,30,435.0,78.0,3.6,16.0,181.0,91.19,56.07
2016,3,31,7,45,529.0,82.0,3.65,17.0,241.0,135.86,85.34
2016,3,31,8,0,623.0,86.0,3.7,18.0,301.0,191.08,127.92
2016,3,31,8,15,667.0,92.5,3.85,19.0,359.5,247.24,175.82
2016,3,31,8,30,711.0,99.0,4.0,20.0,418.0,308.12,228.0
2016,3,31,8,45,765.0,96.0,4.15,21.0,478.5,370.21,280.44
2016,3,31,9,0,819.0,93.0,4.3,22.0,539.0,434.99,333.98
2016,3,31,9,15,841.0,96.5,4.2,22.5,591.5,495.27,383.1
2016,3,31,9,30,863.0,100.0,4.1,23.0,644.0,556.33,431.13
2016,3,31,9,45,889.5,97.5,4.1,23.5,694.0,615.64,476.59
2016,3,31,10,0,916.0,95.0,4.1,24.0,744.0,674.1,520.09
2016,3,31,10,15,927.5,97.0,4.05,24.5,784.5,726.82,557.55
2016,3,31,10,30,939.0,99.0,4.0,25.0,825.0,777.97,591.1
2016,3,31,10,45,950.5,99.0,4.0,25.5,859.5,825.33,621.64
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,870.58,650.31
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,909.46,675.63
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,945.38,698.86
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,975.15,716.51
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,1001.42,731.79
2016,3,31,12,15,976.0,105.0,3.95,27.0,980.5,1022.04,744.52
2016,3,31,12,30,977.0,105.0,3.9,27.0,987.0,1038.93,754.91
2016,3,31,12,45,978.5,104.0,3.85,27.5,985.0,1051.47,761.06
2016,3,31,13,0,980.0,103.0,3.8,28.0,983.0,1060.14,764.83
2016,3,31,13,15,977.5,102.5,3.75,28.0,971.0,1061.51,765.57
2016,3,31,13,30,975.0,102.0,3.7,28.0,959.0,1058.93,763.98
2016,3,31,13,45,972.0,100.5,3.65,28.0,938.5,1050.86,759.05
2016,3,31,14,0,969.0,99.0,3.6,28.0,918.0,1038.91,751.78
2016,3,31,14,15,962.5,97.5,3.55,27.5,889.5,1019.81,741.53
2016,3,31,14,30,956.0,96.0,3.5,27.0,861.0,997.1,729.02
2016,3,31,14,45,943.5,96.5,3.45,27.0,823.0,967.62,710.67
2016,3,31,15,0,931.0,97.0,3.4,27.0,785.0,935.14,690.37
2016,3,31,15,15,919.0,95.0,3.3,27.0,741.5,897.55,666.31
2016,3,31,15,30,907.0,93.0,3.2,27.0,698.0,857.38,640.43
2016,3,31,15,45,891.5,90.0,3.15,27.0,648.5,810.99,610.41
2016,3,31,16,0,876.0,87.0,3.1,27.0,599.0,762.78,578.84
2016,3,31,16,15,853.0,83.5,2.9,26.0,544.0,711.1,545.85
2016,3,31,16,30,830.0,80.0,2.7,25.0,489.0,654.61,508.41
2016,3,31,16,45,797.5,76.0,2.55,24.5,431.0,591.39,462.32
2016,3,31,17,0,765.0,72.0,2.4,24.0,373.0,529.18,415.49
2016,3,31,17,15,717.0,66.5,2.25,23.0,313.0,458.6,361.32
2016,3,31,17,30,669.0,61.0,2.1,22.0,253.0,393.34,308.97
2016,3,31,17,45,588.0,54.0,2.0,21.0,195.0,315.04,244.58
2016,3,31,18,0,507.0,47.0,1.9,20.0,137.0,244.88,184.71
2016,3,31,18,15,373.5,35.0,2.15,19.5,88.0,162.29,115.01
2016,3,31,18,30,240.0,23.0,2.4,19.0,39.0,91.96,44.47
2016,3,31,18,45,120.0,11.5,2.65,18.5,19.5,33.17,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,8.85,0.0
2016,4,1,6,45,133.5,28.5,4.55,12.5,46.5,22.17,11.36
2016,4,1,7,0,267.0,48.0,4.8,13.0,84.0,36.67,26.41
2016,4,1,7,15,362.0,62.5,5.15,13.5,136.0,49.66,38.54
2016,4,1,7,30,457.0,77.0,5.5,14.0,188.0,93.42,57.25
2016,4,1,7,45,513.5,89.0,5.85,14.5,244.0,142.09,92.19
2016,4,1,8,0,570.0,101.0,6.2,15.0,300.0,196.79,136.89
2016,4,1,8,15,614.0,109.0,6.35,15.0,357.5,251.23,184.59
2016,4,1,8,30,658.0,117.0,6.5,15.0,415.0,310.48,237.18
2016,4,1,8,45,329.0,64.5,6.65,15.5,213.5,180.23,140.52
2016,4,1,9,0,0.0,12.0,6.8,16.0,12.0,11.59,4.05
2016,4,1,9,15,2.5,97.5,6.7,16.0,99.0,95.5,73.74
2016,4,1,9,30,5.0,183.0,6.6,16.0,186.0,178.53,141.27
2016,4,1,9,45,49.0,259.0,6.55,16.0,294.0,276.41,220.11
2016,4,1,10,0,93.0,335.0,6.5,16.0,402.0,379.76,301.9
2016,4,1,10,15,57.0,311.0,6.4,16.0,353.0,338.54,268.24
2016,4,1,10,30,21.0,287.0,6.3,16.0,304.0,292.42,230.66
2016,4,1,10,45,277.0,302.5,6.25,16.5,532.5,509.6,406.26
2016,4,1,11,0,533.0,318.0,6.2,17.0,761.0,745.13,587.58
2016,4,1,11,15,538.5,324.5,6.25,17.0,782.5,777.12,610.42
2016,4,1,11,30,544.0,331.0,6.3,17.0,804.0,807.67,632.84
2016,4,1,11,45,283.5,335.5,6.35,17.0,582.5,592.89,467.02
2016,4,1,12,0,23.0,340.0,6.4,17.0,361.0,353.6,275.57
2016,4,1,12,15,123.5,402.5,6.35,17.5,515.0,522.71,408.17
2016,4,1,12,30,224.0,465.0,6.3,18.0,669.0,686.26,531.34
2016,4,1,12,45,130.5,426.0,6.3,18.5,545.0,561.18,434.48
2016,4,1,13,0,37.0,387.0,6.3,19.0,421.0,426.0,328.99
2016,4,1,13,15,49.5,401.0,6.2,19.0,445.5,454.21,351.14
2016,4,1,13,30,62.0,415.0,6.1,19.0,470.0,482.47,372.91
2016,4,1,13,45,38.0,340.5,6.05,19.0,374.5,382.19,296.45
2016,4,1,14,0,14.0,266.0,6.0,19.0,279.0,275.49,213.81
2016,4,1,14,15,15.5,271.0,6.0,18.5,284.5,282.18,219.91
2016,4,1,14,30,17.0,276.0,6.0,18.0,290.0,288.86,225.91
2016,4,1,14,45,96.5,320.0,6.0,18.0,392.0,416.08,328.15
2016,4,1,15,0,176.0,364.0,6.0,18.0,494.0,542.16,427.03
2016,4,1,15,15,215.0,337.5,6.0,17.5,487.5,543.6,430.91
2016,4,1,15,30,254.0,311.0,6.0,17.0,481.0,550.32,439.04
2016,4,1,15,45,152.0,279.0,6.05,17.0,378.5,418.49,335.33
2016,4,1,16,0,50.0,247.0,6.1,17.0,276.0,294.1,235.11
2016,4,1,16,15,229.5,214.5,6.1,16.5,330.0,401.34,327.08
2016,4,1,16,30,409.0,182.0,6.1,16.0,384.0,484.18,397.5
2016,4,1,16,45,369.5,172.0,6.1,15.5,338.0,422.85,348.65
2016,4,1,17,0,330.0,162.0,6.1,15.0,292.0,372.19,307.61
2016,4,1,17,15,388.5,131.5,5.85,14.5,261.0,358.71,296.74
2016,4,1,17,30,447.0,101.0,5.6,14.0,230.0,331.99,273.28
2016,4,1,17,45,388.5,83.5,5.4,13.5,177.5,263.98,214.1
2016,4,1,18,0,330.0,66.0,5.2,13.0,125.0,202.01,158.94
2016,4,1,18,15,222.0,46.5,4.95,12.5,79.5,129.44,95.82
2016,4,1,18,30,114.0,27.0,4.7,12.0,34.0,62.55,32.35
2016,4,1,18,45,57.0,13.5,4.45,11.5,17.0,23.7,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,116.0,11.0,3.8,6.0,14.0,10.81,0.0
2016,4,2,6,45,286.5,24.5,3.9,6.5,57.0,18.64,9.44
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,28.15,19.58
2016,4,2,7,15,548.5,46.5,4.0,8.0,156.5,39.29,23.82
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,88.94,47.2
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,145.09,88.09
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,205.14,138.45
2016,4,2,8,15,787.0,71.5,3.9,12.0,392.5,265.06,191.97
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,328.55,248.57
2016,4,2,8,45,849.0,79.5,3.55,14.0,508.5,390.63,303.07
2016,4,2,9,0,875.0,83.0,3.4,15.0,565.0,456.5,358.64
2016,4,2,9,15,893.0,85.5,3.2,15.5,617.5,516.64,408.34
2016,4,2,9,30,911.0,88.0,3.0,16.0,670.0,576.94,456.15
2016,4,2,9,45,925.0,90.0,2.85,17.0,717.0,634.28,499.02
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,690.77,539.39
2016,4,2,10,15,948.5,94.0,2.7,18.0,804.0,743.06,577.23
2016,4,2,10,30,958.0,96.0,2.7,18.0,844.0,793.54,611.58
2016,4,2,10,45,965.5,97.0,2.75,18.5,876.5,839.45,641.43
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,882.91,669.25
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,921.17,694.57
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,956.36,717.76
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,986.53,736.14
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,1013.22,752.19
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,1033.88,765.31
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,1050.77,776.07
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,1061.89,782.16
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,1069.07,785.86
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,1070.29,786.9
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,1067.54,785.55
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,1058.89,781.0
