Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,1046.37,774.08
2016,4,2,14,15,966.5,98.5,3.2,21.0,898.5,1027.08,762.4
2016,4,2,14,30,960.0,97.0,3.2,21.0,869.0,1004.16,748.45
2016,4,2,14,45,945.0,98.5,3.2,21.0,830.5,973.27,729.21
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,939.49,708.03
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,901.39,683.48
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,860.76,657.06
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,813.79,626.29
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,765.0,593.88
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,713.31,559.24
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,656.82,520.19
2016,4,2,16,45,796.5,78.0,2.65,19.5,436.0,594.21,473.66
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,532.53,426.34
2016,4,2,17,15,718.0,68.0,2.15,18.0,318.0,461.81,370.49
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,396.3,316.63
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,320.29,252.63
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,251.59,192.75
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,169.83,122.78
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,100.62,54.55
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,36.31,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,11.8,0.0
2016,4,3,6,45,284.0,25.5,1.7,10.0,58.5,19.35,10.21
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,28.81,19.89
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,42.71,25.13
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,92.71,49.62
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,145.91,87.79
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,207.94,138.91
2016,4,3,8,15,776.0,74.5,2.35,16.0,394.5,267.46,190.95
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,330.7,246.11
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,392.88,299.03
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,456.9,351.49
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,519.29,401.48
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,579.9,448.15
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,636.83,490.69
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,692.92,531.11
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,745.16,567.81
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,795.65,601.01
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,841.73,629.86
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,885.38,656.67
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,923.78,681.43
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,959.16,704.15
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,989.12,721.91
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1015.62,737.42
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,1036.63,750.89
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,1053.9,762.12
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,1064.91,769.51
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1072.01,774.61
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,1073.67,775.9
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,1071.38,774.88
2016,4,3,13,45,972.5,107.0,2.75,24.0,953.0,1062.2,770.16
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,1049.16,763.14
2016,4,3,14,15,961.5,105.0,2.8,24.0,902.5,1030.44,752.1
2016,4,3,14,30,955.0,104.0,2.8,24.0,873.0,1008.12,738.85
2016,4,3,14,45,945.5,102.5,2.8,24.0,836.0,979.06,721.24
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,946.83,701.56
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,907.97,677.37
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,866.54,651.3
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.0,819.46,621.08
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,770.61,589.25
2016,4,3,16,15,856.5,86.5,2.65,23.5,555.0,719.02,555.29
2016,4,3,16,30,834.0,83.0,2.5,23.0,500.0,662.58,516.97
2016,4,3,16,45,804.5,78.5,2.35,22.5,442.0,600.34,471.52
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,538.82,425.14
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,468.62,371.55
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,403.52,319.54
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,327.03,255.98
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,257.63,196.13
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,175.14,125.93
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,105.54,58.73
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,38.06,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,111.0,13.0,3.1,9.0,17.0,12.78,0.0
2016,4,4,6,45,265.0,28.0,3.35,10.0,60.0,21.49,12.24
2016,4,4,7,0,419.0,43.0,3.6,11.0,103.0,32.25,22.96
2016,4,4,7,15,508.0,53.0,3.65,12.0,159.0,47.99,28.67
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,96.83,53.85
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,148.99,91.78
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,207.93,140.6
2016,4,4,8,15,749.5,81.0,3.9,15.5,393.0,269.01,194.45
2016,4,4,8,30,787.0,86.0,4.0,16.0,452.0,331.37,249.62
2016,4,4,8,45,814.0,89.5,4.1,17.0,508.0,391.82,302.11
2016,4,4,9,0,841.0,93.0,4.2,18.0,564.0,454.18,354.55
2016,4,4,9,15,860.0,96.5,4.15,18.5,616.0,514.2,403.96
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,575.95,452.94
2016,4,4,9,45,894.0,102.5,4.05,20.0,714.5,632.73,495.68
2016,4,4,10,0,909.0,105.0,4.0,21.0,761.0,688.84,536.35
2016,4,4,10,15,919.0,107.0,3.85,21.5,800.5,740.06,572.32
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,789.59,604.45
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,834.76,631.89
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,877.57,657.09
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,915.2,680.91
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,949.88,702.55
2016,4,4,11,45,957.5,114.5,3.2,24.5,967.0,979.62,719.32
2016,4,4,12,0,961.0,115.0,3.1,25.0,982.0,1006.01,733.76
2016,4,4,12,15,962.0,115.0,3.0,25.0,988.5,1026.09,745.44
2016,4,4,12,30,963.0,115.0,2.9,25.0,995.0,1042.5,754.81
2016,4,4,12,45,962.5,115.0,2.8,25.5,992.0,1053.73,759.42
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,1061.13,761.68
2016,4,4,13,15,959.5,114.5,2.6,26.0,976.5,1062.21,761.55
2016,4,4,13,30,957.0,114.0,2.5,26.0,964.0,1059.41,759.15
2016,4,4,13,45,952.5,113.0,2.4,26.5,943.5,1050.28,751.42
2016,4,4,14,0,948.0,112.0,2.3,27.0,923.0,1037.39,741.53
2016,4,4,14,15,941.0,110.5,2.15,27.0,893.5,1017.88,728.53
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,994.87,713.45
2016,4,4,14,45,924.5,107.0,1.95,27.0,827.0,965.66,695.71
2016,4,4,15,0,915.0,105.0,1.9,27.0,790.0,933.37,676.05
2016,4,4,15,15,902.0,103.0,1.85,26.5,746.0,895.18,653.82
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,854.53,629.8
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,807.25,599.86
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,762.54,571.37
2016,4,4,16,15,833.0,90.5,1.65,25.5,547.5,707.29,536.25
2016,4,4,16,30,810.0,87.0,1.6,25.0,493.0,651.5,499.57
2016,4,4,16,45,779.5,82.0,1.55,25.0,435.5,589.14,454.62
2016,4,4,17,0,749.0,77.0,1.5,25.0,378.0,527.66,408.89
2016,4,4,17,15,702.0,71.0,1.4,23.5,319.0,459.44,358.36
2016,4,4,17,30,655.0,65.0,1.3,22.0,260.0,393.02,306.84
2016,4,4,17,45,583.5,57.0,1.2,21.0,202.5,318.01,245.88
2016,4,4,18,0,512.0,49.0,1.1,20.0,145.0,250.1,188.46
2016,4,4,18,15,387.5,37.0,1.15,19.0,95.0,169.46,121.06
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,101.82,57.89
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,36.61,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,11.63,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,21.73,12.55
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,31.05,21.76
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,48.62,27.37
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,98.75,53.39
2016,4,5,7,45,682.5,66.5,3.4,16.0,282.5,152.45,92.73
2016,4,5,8,0,736.0,73.0,3.4,17.0,342.0,214.76,144.33
2016,4,5,8,15,771.5,77.5,3.45,18.0,401.5,273.84,195.94
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,336.44,250.36
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,397.76,302.82
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,460.73,354.85
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,522.61,404.85
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,582.72,451.86
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,639.0,494.64
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,694.38,535.44
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,746.02,571.64
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,795.93,604.51
2016,4,5,10,45,947.5,106.0,3.9,24.5,880.0,840.97,633.76
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,883.59,661.07
2016,4,5,11,15,959.5,108.0,4.05,25.0,935.5,921.06,685.74
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,955.51,708.32
2016,4,5,11,45,966.5,109.5,4.2,25.5,974.0,984.5,726.08
2016,4,5,12,0,969.0,110.0,4.3,26.0,989.0,1010.07,741.58
2016,4,5,12,15,970.0,110.5,4.35,26.0,994.5,1030.69,755.03
2016,4,5,12,30,971.0,111.0,4.4,26.0,1000.0,1047.62,766.19
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.0,1057.86,773.41
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,1064.23,778.32
2016,4,5,13,15,965.5,110.5,4.6,26.0,981.5,1065.22,779.24
2016,4,5,13,30,963.0,110.0,4.6,26.0,969.0,1062.31,777.78
2016,4,5,13,45,957.5,109.5,4.65,26.0,947.5,1052.61,772.52
2016,4,5,14,0,952.0,109.0,4.7,26.0,926.0,1039.14,764.92
2016,4,5,14,15,945.0,108.0,4.7,26.0,897.0,1020.03,753.26
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,997.41,739.35
2016,4,5,14,45,799.0,163.0,4.7,26.0,791.5,917.11,686.38
2016,4,5,15,0,660.0,219.0,4.7,26.0,715.0,837.92,633.12
2016,4,5,15,15,777.0,159.0,4.6,25.5,710.0,857.06,649.4
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,857.21,651.64
2016,4,5,15,45,877.5,96.0,4.4,25.0,655.0,810.25,620.0
2016,4,5,16,0,861.0,93.0,4.3,25.0,605.0,765.83,590.18
2016,4,5,16,15,838.0,89.5,4.15,24.5,550.5,710.34,552.93
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,654.29,514.28
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,590.59,466.23
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,528.09,417.82
2016,4,5,17,15,700.5,72.0,3.3,23.0,321.0,460.22,364.81
2016,4,5,17,30,654.0,66.0,2.9,22.0,262.0,394.07,311.24
2016,4,5,17,45,579.5,58.5,2.5,21.0,204.0,318.36,248.4
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,250.06,189.79
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,169.77,122.1
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,102.69,60.04
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,36.91,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,7.5,2.0,13.5,8.5,7.37,0.0
2016,4,6,6,30,44.0,15.0,2.5,14.0,17.0,12.8,0.0
2016,4,6,6,45,125.0,38.5,3.05,14.5,55.0,31.62,20.84
2016,4,6,7,0,206.0,62.0,3.6,15.0,93.0,49.64,37.84
2016,4,6,7,15,285.0,80.5,3.7,15.5,144.0,69.09,47.78
2016,4,6,7,30,364.0,99.0,3.8,16.0,195.0,111.85,74.27
2016,4,6,7,45,187.5,115.0,3.9,17.0,165.0,127.32,93.05
2016,4,6,8,0,11.0,131.0,4.0,18.0,135.0,125.41,98.54
2016,4,6,8,15,5.5,138.0,4.1,18.5,140.0,132.22,103.86
2016,4,6,8,30,0.0,145.0,4.2,19.0,145.0,138.09,108.19
2016,4,6,8,45,132.0,196.5,4.35,19.5,271.5,233.45,182.81
2016,4,6,9,0,264.0,248.0,4.5,20.0,398.0,346.09,270.71
2016,4,6,9,15,519.0,191.5,4.7,20.5,519.5,436.89,342.38
2016,4,6,9,30,774.0,135.0,4.9,21.0,641.0,553.6,434.42
2016,4,6,9,45,812.0,128.5,5.15,21.5,691.5,612.19,480.23
2016,4,6,10,0,850.0,122.0,5.4,22.0,742.0,671.02,525.56
2016,4,6,10,15,863.5,124.5,5.5,22.5,783.0,722.89,563.95
2016,4,6,10,30,877.0,127.0,5.6,23.0,824.0,772.89,598.53
2016,4,6,10,45,693.0,230.5,5.7,23.5,794.5,768.31,591.17
2016,4,6,11,0,509.0,334.0,5.8,24.0,765.0,746.38,569.25
2016,4,6,11,15,502.5,349.5,5.8,24.0,784.5,776.04,590.0
2016,4,6,11,30,496.0,365.0,5.8,24.0,804.0,803.73,608.95
2016,4,6,11,45,487.0,376.0,5.85,24.5,813.0,822.77,620.72
2016,4,6,12,0,478.0,387.0,5.9,25.0,822.0,839.65,630.92
2016,4,6,12,15,722.5,251.5,5.85,25.0,913.0,948.19,713.72
2016,4,6,12,30,967.0,116.0,5.8,25.0,1004.0,1050.36,782.56
2016,4,6,12,45,976.5,111.5,5.75,25.5,1006.0,1066.58,790.97
2016,4,6,13,0,986.0,107.0,5.7,26.0,1008.0,1079.04,797.4
2016,4,6,13,15,854.5,182.5,5.65,26.0,956.0,1037.74,769.58
2016,4,6,13,30,723.0,258.0,5.6,26.0,904.0,991.95,738.96
2016,4,6,13,45,857.0,178.0,5.55,26.0,927.0,1033.31,767.46
2016,4,6,14,0,991.0,98.0,5.5,26.0,950.0,1066.18,789.68
2016,4,6,14,15,985.0,97.0,5.4,26.0,921.0,1047.38,777.04
2016,4,6,14,30,979.0,96.0,5.3,26.0,892.0,1024.89,762.36
2016,4,6,14,45,953.0,103.5,5.2,26.0,850.0,989.73,739.22
2016,4,6,15,0,927.0,111.0,5.1,26.0,808.0,952.19,714.52
2016,4,6,15,15,914.0,108.5,4.95,25.5,763.5,913.04,689.74
2016,4,6,15,30,901.0,106.0,4.8,25.0,719.0,871.4,663.08
2016,4,6,15,45,892.0,99.5,4.65,25.0,670.0,826.33,632.51
2016,4,6,16,0,883.0,93.0,4.5,25.0,621.0,783.14,603.13
2016,4,6,16,15,860.0,89.5,4.2,24.5,565.0,726.7,564.79
2016,4,6,16,30,837.0,86.0,3.9,24.0,509.0,669.66,525.27
2016,4,6,16,45,814.0,79.5,3.6,23.5,451.5,609.01,480.35
2016,4,6,17,0,791.0,73.0,3.3,23.0,394.0,548.47,434.12
2016,4,6,17,15,746.0,67.5,2.85,21.5,333.5,477.89,379.69
2016,4,6,17,30,701.0,62.0,2.4,20.0,273.0,410.4,325.43
2016,4,6,17,45,637.5,54.0,1.95,19.0,214.5,337.81,264.49
2016,4,6,18,0,574.0,46.0,1.5,18.0,156.0,269.7,205.28
2016,4,6,18,15,451.5,36.0,1.45,17.5,103.5,188.14,135.61
2016,4,6,18,30,329.0,26.0,1.4,17.0,51.0,120.15,71.88
2016,4,6,18,45,164.5,13.0,1.35,16.5,25.5,43.43,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,10.81,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,20.39,0.0
2016,4,7,6,45,157.0,37.5,1.9,13.5,62.0,28.95,18.92
2016,4,7,7,0,314.0,53.0,2.1,15.0,102.0,39.85,29.38
2016,4,7,7,15,373.5,68.5,2.35,15.5,151.0,62.7,40.23
2016,4,7,7,30,433.0,84.0,2.6,16.0,200.0,106.52,66.81
2016,4,7,7,45,482.5,93.0,2.85,17.0,250.5,150.53,99.43
2016,4,7,8,0,532.0,102.0,3.1,18.0,301.0,200.21,140.0
2016,4,7,8,15,506.5,128.5,3.2,18.5,343.0,250.76,185.14
2016,4,7,8,30,481.0,155.0,3.3,19.0,385.0,298.13,226.77
2016,4,7,8,45,675.5,124.5,3.4,20.0,488.0,375.64,287.75
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,475.04,365.91
2016,4,7,9,15,887.5,96.5,3.6,21.5,642.5,536.61,415.47
2016,4,7,9,30,905.0,99.0,3.7,22.0,694.0,596.29,462.2
2016,4,7,9,45,923.0,99.0,3.8,23.0,741.5,653.69,504.88
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,710.59,545.77
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.0,762.35,581.22
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,812.25,613.61
2016,4,7,10,45,963.0,105.5,3.95,25.5,898.5,856.62,641.94
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,898.28,668.13
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,935.99,692.51
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,970.65,714.75
2016,4,7,11,45,957.0,124.0,4.0,26.5,984.5,993.77,727.87
2016,4,7,12,0,938.0,138.0,4.0,27.0,993.0,1012.51,738.18
2016,4,7,12,15,938.5,138.0,3.95,27.0,998.0,1031.57,749.92
2016,4,7,12,30,939.0,138.0,3.9,27.0,1003.0,1047.06,759.39
2016,4,7,12,45,705.0,266.0,3.85,27.5,914.5,970.42,707.47
2016,4,7,13,0,471.0,394.0,3.8,28.0,826.0,877.62,637.54
2016,4,7,13,15,486.5,384.0,3.65,28.0,825.0,886.77,644.3
2016,4,7,13,30,502.0,374.0,3.5,28.0,824.0,893.65,648.88
2016,4,7,13,45,418.5,391.5,3.35,28.0,761.5,829.52,603.57
2016,4,7,14,0,335.0,409.0,3.2,28.0,699.0,758.97,554.05
2016,4,7,14,15,407.0,365.5,3.05,28.0,705.5,779.03,570.65
2016,4,7,14,30,479.0,322.0,2.9,28.0,712.0,802.93,588.89
2016,4,7,14,45,556.5,277.5,2.8,28.0,712.0,818.4,601.9
2016,4,7,15,0,634.0,233.0,2.7,28.0,712.0,830.15,612.34
2016,4,7,15,15,633.5,215.0,2.6,27.5,670.5,793.68,589.57
2016,4,7,15,30,633.0,197.0,2.5,27.0,629.0,754.72,565.16
2016,4,7,15,45,681.5,162.0,2.4,27.0,597.0,734.39,553.35
2016,4,7,16,0,730.0,127.0,2.3,27.0,565.0,707.32,535.74
2016,4,7,16,15,751.5,114.5,2.15,26.5,530.0,679.09,518.03
2016,4,7,16,30,773.0,102.0,2.0,26.0,495.0,644.54,494.6
2016,4,7,16,45,737.5,97.0,1.9,25.5,436.5,582.86,450.35
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,520.48,404.4
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,450.33,352.05
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,383.86,300.3
2016,4,7,17,45,528.5,67.5,1.25,21.0,203.0,307.56,238.53
2016,4,7,18,0,452.0,58.0,1.1,20.0,146.0,238.89,180.99
2016,4,7,18,15,336.0,43.5,1.1,19.5,96.5,161.25,116.13
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,96.68,58.66
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,34.83,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,9.83,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,18.9,0.0
2016,4,8,6,45,106.5,40.5,3.15,13.5,57.5,33.19,22.67
2016,4,8,7,0,213.0,61.0,3.5,14.0,95.0,48.93,37.51
2016,4,8,7,15,271.5,80.5,3.65,14.5,142.5,70.69,48.64
2016,4,8,7,30,330.0,100.0,3.8,15.0,190.0,111.98,75.69
2016,4,8,7,45,398.5,107.5,4.0,16.0,241.0,151.66,104.52
2016,4,8,8,0,467.0,115.0,4.2,17.0,292.0,199.34,142.64
2016,4,8,8,15,293.5,161.5,4.5,17.5,279.0,225.36,171.97
2016,4,8,8,30,120.0,208.0,4.8,18.0,266.0,230.23,180.92
2016,4,8,8,45,285.5,209.5,5.15,19.0,368.0,303.89,237.87
2016,4,8,9,0,451.0,211.0,5.5,20.0,470.0,396.41,310.52
2016,4,8,9,15,396.0,248.0,5.55,20.5,490.0,430.72,337.78
2016,4,8,9,30,341.0,285.0,5.6,21.0,510.0,457.57,358.06
2016,4,8,9,45,407.0,282.0,5.7,21.5,568.5,514.31,402.0
2016,4,8,10,0,473.0,279.0,5.8,22.0,627.0,576.97,449.82
2016,4,8,10,15,326.0,338.5,5.7,22.5,584.5,554.22,428.64
2016,4,8,10,30,179.0,398.0,5.6,23.0,542.0,517.67,396.57
2016,4,8,10,45,233.0,406.5,5.6,23.5,601.0,577.78,441.19
2016,4,8,11,0,287.0,415.0,5.6,24.0,660.0,643.27,488.74
2016,4,8,11,15,301.5,423.5,5.45,24.0,686.5,676.63,512.13
2016,4,8,11,30,316.0,432.0,5.3,24.0,713.0,709.95,535.34
2016,4,8,11,45,372.0,414.5,5.2,24.5,750.5,754.84,567.11
2016,4,8,12,0,428.0,397.0,5.1,25.0,788.0,804.31,601.46
2016,4,8,12,15,290.0,437.5,4.95,25.0,703.5,721.6,538.49
2016,4,8,12,30,152.0,478.0,4.8,25.0,619.0,631.58,470.01
2016,4,8,12,45,192.0,474.0,4.65,25.5,651.5,670.71,497.96
2016,4,8,13,0,232.0,470.0,4.5,26.0,684.0,709.62,524.77
2016,4,8,13,15,157.5,455.5,4.4,26.0,600.0,624.22,462.58
2016,4,8,13,30,83.0,441.0,4.3,26.0,516.0,529.86,393.62
2016,4,8,13,45,110.5,440.0,4.2,26.0,537.5,556.95,414.52
2016,4,8,14,0,138.0,439.0,4.1,26.0,559.0,591.66,440.14
2016,4,8,14,15,102.0,409.5,4.05,26.0,496.5,517.29,386.45
2016,4,8,14,30,66.0,380.0,4.0,26.0,434.0,451.82,338.72
2016,4,8,14,45,421.0,272.0,4.0,26.0,593.0,688.43,521.62
2016,4,8,15,0,776.0,164.0,4.0,26.0,752.0,884.36,663.43
2016,4,8,15,15,617.0,212.0,4.0,25.5,663.0,776.65,588.89
2016,4,8,15,30,458.0,260.0,4.0,25.0,574.0,673.37,514.21
2016,4,8,15,45,587.0,201.0,4.05,25.0,573.0,697.65,536.89
2016,4,8,16,0,716.0,142.0,4.1,25.0,572.0,713.59,552.36
2016,4,8,16,15,689.0,135.5,4.0,24.5,519.5,657.69,512.84
2016,4,8,16,30,662.0,129.0,3.9,24.0,467.0,601.98,472.83
2016,4,8,16,45,623.5,122.0,3.8,24.0,411.0,539.01,425.37
2016,4,8,17,0,585.0,115.0,3.7,24.0,355.0,478.01,378.25
2016,4,8,17,15,534.5,105.0,3.25,23.0,299.0,409.87,325.17
2016,4,8,17,30,484.0,95.0,2.8,22.0,243.0,344.12,272.38
2016,4,8,17,45,404.5,82.5,2.4,21.0,188.0,270.52,212.0
2016,4,8,18,0,325.0,70.0,2.0,20.0,133.0,205.34,157.23
2016,4,8,18,15,228.5,50.5,2.0,19.0,87.5,135.92,99.24
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,77.79,48.48
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,27.63,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,19.0,9.5,2.3,13.5,10.5,9.34,0.0
2016,4,9,6,30,38.0,19.0,2.5,14.0,21.0,17.12,1.86
2016,4,9,6,45,121.0,42.5,2.75,14.5,60.5,34.75,24.05
2016,4,9,7,0,204.0,66.0,3.0,15.0,100.0,52.63,40.66
2016,4,9,7,15,319.0,73.0,3.1,15.5,149.5,67.09,43.91
2016,4,9,7,30,434.0,80.0,3.2,16.0,199.0,106.1,66.04
2016,4,9,7,45,275.0,119.0,3.3,16.5,201.0,146.35,105.22
2016,4,9,8,0,116.0,158.0,3.4,17.0,203.0,166.82,128.95
2016,4,9,8,15,191.0,179.5,3.7,17.5,266.5,215.79,166.94
2016,4,9,8,30,266.0,201.0,4.0,18.0,330.0,271.49,210.98
2016,4,9,8,45,163.5,224.0,4.3,19.0,306.5,271.44,212.66
2016,4,9,9,0,61.0,247.0,4.6,20.0,283.0,259.01,202.79
2016,4,9,9,15,193.5,268.5,4.7,20.5,395.0,349.52,273.52
2016,4,9,9,30,326.0,290.0,4.8,21.0,507.0,454.62,354.69
2016,4,9,9,45,166.0,240.0,4.9,21.5,351.0,330.37,257.92
2016,4,9,10,0,6.0,190.0,5.0,22.0,195.0,187.18,143.39
2016,4,9,10,15,6.0,186.0,5.0,22.0,191.0,183.88,140.72
2016,4,9,10,30,6.0,182.0,5.0,22.0,187.0,180.5,137.85
2016,4,9,10,45,14.5,251.5,5.0,22.5,264.0,254.75,195.0
2016,4,9,11,0,23.0,321.0,5.0,23.0,341.0,330.01,251.62
2016,4,9,11,15,122.5,388.0,4.95,23.0,497.0,487.16,371.45
2016,4,9,11,30,222.0,455.0,4.9,23.0,653.0,646.94,488.9
2016,4,9,11,45,327.5,426.0,4.9,23.5,724.0,726.3,546.86
2016,4,9,12,0,433.0,397.0,4.9,24.0,795.0,809.49,606.68
2016,4,9,12,15,242.0,411.0,4.85,24.0,633.5,649.5,488.28
2016,4,9,12,30,51.0,425.0,4.8,24.0,472.0,474.31,355.78
2016,4,9,12,45,47.5,418.0,4.8,24.5,462.5,465.9,349.46
2016,4,9,13,0,44.0,411.0,4.8,25.0,453.0,457.1,342.38
2016,4,9,13,15,432.5,296.0,4.75,25.0,687.0,744.11,562.48
2016,4,9,13,30,821.0,181.0,4.7,25.0,921.0,1006.62,746.83
2016,4,9,13,45,812.5,181.5,4.7,25.0,900.0,995.93,738.42
2016,4,9,14,0,804.0,182.0,4.7,25.0,879.0,982.01,729.87
2016,4,9,14,15,795.5,179.5,4.7,24.5,850.5,961.88,718.69
2016,4,9,14,30,787.0,177.0,4.7,24.0,822.0,938.76,705.51
2016,4,9,14,45,778.5,172.0,4.7,24.0,786.5,914.06,689.86
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,882.77,669.65
2016,4,9,15,15,392.0,199.0,4.7,24.0,496.0,564.55,438.38
2016,4,9,15,30,14.0,231.0,4.7,24.0,241.0,240.45,183.9
2016,4,9,15,45,104.5,254.0,4.75,24.0,318.0,352.65,274.2
2016,4,9,16,0,195.0,277.0,4.8,24.0,395.0,444.35,346.44
2016,4,9,16,15,108.0,233.0,4.7,23.5,297.5,326.58,255.56
2016,4,9,16,30,21.0,189.0,4.6,23.0,200.0,202.9,158.02
2016,4,9,16,45,17.0,168.5,4.6,23.0,176.5,179.04,139.7
2016,4,9,17,0,13.0,148.0,4.6,23.0,153.0,155.52,121.27
2016,4,9,17,15,253.0,121.5,4.4,22.5,199.5,270.41,216.55
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,348.6,277.66
2016,4,9,17,45,425.5,81.5,4.05,21.5,192.5,278.35,218.79
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,215.13,164.82
2016,4,9,18,15,251.5,50.5,4.0,20.5,92.5,142.92,104.14
2016,4,9,18,30,145.0,33.0,4.1,20.0,46.0,83.33,52.46
2016,4,9,18,45,72.5,16.5,4.2,20.0,23.0,29.88,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,11.3,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,19.3,4.83
2016,4,10,6,45,186.0,42.5,3.4,15.5,70.0,32.71,22.33
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,46.67,35.34
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,72.51,46.33
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,117.81,74.24
2016,4,10,7,45,231.0,68.0,4.8,18.0,133.0,93.67,63.03
2016,4,10,8,0,0.0,47.0,5.2,19.0,47.0,45.4,32.37
2016,4,10,8,15,0.0,77.0,5.35,19.5,77.0,74.46,56.24
2016,4,10,8,30,0.0,107.0,5.5,20.0,107.0,102.95,79.22
2016,4,10,8,45,9.0,158.5,5.65,21.0,164.0,154.98,120.51
2016,4,10,9,0,18.0,210.0,5.8,22.0,221.0,208.05,161.77
2016,4,10,9,15,11.0,195.5,5.8,22.5,203.0,192.77,148.92
2016,4,10,9,30,4.0,181.0,5.8,23.0,185.0,176.25,135.19
2016,4,10,9,45,5.5,188.0,5.8,23.5,192.5,184.38,140.99
2016,4,10,10,0,7.0,195.0,5.8,24.0,200.0,192.63,146.85
2016,4,10,10,15,13.0,240.5,5.8,24.0,250.5,241.08,184.14
2016,4,10,10,30,19.0,286.0,5.8,24.0,301.0,290.27,221.54
2016,4,10,10,45,21.5,307.0,5.85,24.5,325.0,313.83,238.65
2016,4,10,11,0,24.0,328.0,5.9,25.0,349.0,337.64,255.86
2016,4,10,11,15,26.0,334.5,5.85,25.0,357.5,349.56,264.53
2016,4,10,11,30,28.0,341.0,5.8,25.0,366.0,359.77,271.96
2016,4,10,11,45,24.0,321.0,5.75,25.0,342.5,338.26,255.58
2016,4,10,12,0,20.0,301.0,5.7,25.0,319.0,312.4,236.0
2016,4,10,12,15,18.5,303.5,5.45,24.5,320.5,314.26,237.62
2016,4,10,12,30,17.0,306.0,5.2,24.0,322.0,315.99,239.13
2016,4,10,12,45,15.0,278.5,5.0,24.0,292.5,287.34,217.43
2016,4,10,13,0,13.0,251.0,4.8,24.0,263.0,258.5,195.58
2016,4,10,13,15,11.0,225.0,4.7,24.0,235.0,230.99,174.71
2016,4,10,13,30,9.0,199.0,4.6,24.0,207.0,203.39,153.67
2016,4,10,13,45,8.0,192.0,4.6,24.0,199.5,195.53,147.76
2016,4,10,14,0,7.0,185.0,4.6,24.0,192.0,187.63,141.8
2016,4,10,14,15,9.5,215.0,4.8,24.0,224.0,219.94,166.97
2016,4,10,14,30,12.0,245.0,5.0,24.0,256.0,252.48,192.23
2016,4,10,14,45,8.0,207.0,5.25,24.5,214.5,210.56,159.93
2016,4,10,15,0,4.0,169.0,5.5,25.0,173.0,168.88,127.64
2016,4,10,15,15,6.5,191.0,5.5,25.0,196.0,193.21,146.96
2016,4,10,15,30,9.0,213.0,5.5,25.0,219.0,217.79,166.43
2016,4,10,15,45,168.0,235.0,5.5,25.0,337.0,382.8,298.98
2016,4,10,16,0,327.0,257.0,5.5,25.0,455.0,530.81,414.37
2016,4,10,16,15,163.5,204.0,5.4,24.5,303.0,334.6,262.92
2016,4,10,16,30,0.0,151.0,5.3,24.0,151.0,148.97,114.33
2016,4,10,16,45,19.5,156.0,5.25,24.0,164.5,167.35,130.1
2016,4,10,17,0,39.0,161.0,5.2,24.0,178.0,189.96,148.86
2016,4,10,17,15,204.0,138.5,4.95,23.5,204.0,263.77,210.04
2016,4,10,17,30,369.0,116.0,4.7,23.0,230.0,313.04,248.73
2016,4,10,17,45,293.0,99.0,4.45,22.5,178.0,237.28,186.23
2016,4,10,18,0,217.0,82.0,4.2,22.0,126.0,175.49,134.53
2016,4,10,18,15,140.5,57.5,4.1,21.5,82.5,112.98,82.47
2016,4,10,18,30,64.0,33.0,4.0,21.0,39.0,55.04,33.99
2016,4,10,18,45,32.0,16.5,3.9,20.5,19.5,22.27,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,20.5,11.0,3.45,18.5,12.5,10.81,0.0
2016,4,11,6,30,41.0,22.0,3.5,19.0,25.0,19.67,6.36
2016,4,11,6,45,118.5,47.0,3.55,19.5,65.5,38.21,26.66
2016,4,11,7,0,196.0,72.0,3.6,20.0,106.0,57.04,43.71
2016,4,11,7,15,268.5,91.0,3.85,20.5,156.5,84.93,58.09
2016,4,11,7,30,341.0,110.0,4.1,21.0,207.0,124.83,83.6
2016,4,11,7,45,170.5,83.5,4.4,21.5,132.0,101.17,70.85
2016,4,11,8,0,0.0,57.0,4.7,22.0,57.0,55.08,39.91
2016,4,11,8,15,0.0,94.0,4.7,22.5,94.0,90.51,68.6
2016,4,11,8,30,0.0,131.0,4.7,23.0,131.0,125.34,96.22
2016,4,11,8,45,104.5,198.0,4.7,23.5,259.0,225.76,174.33
2016,4,11,9,0,209.0,265.0,4.7,24.0,387.0,341.28,263.1
2016,4,11,9,15,235.0,286.5,4.6,24.5,435.5,387.89,298.14
2016,4,11,9,30,261.0,308.0,4.5,25.0,484.0,436.09,333.94
2016,4,11,9,45,221.0,336.0,4.4,25.5,491.5,453.93,345.64
2016,4,11,10,0,181.0,364.0,4.3,26.0,499.0,466.74,353.2
2016,4,11,10,15,470.0,274.0,4.05,26.5,648.5,597.16,453.08
2016,4,11,10,30,759.0,184.0,3.8,27.0,798.0,749.76,564.86
2016,4,11,10,45,783.0,178.0,3.6,27.5,832.0,794.3,592.7
2016,4,11,11,0,807.0,172.0,3.4,28.0,866.0,838.22,619.37
2016,4,11,11,15,814.0,173.5,3.15,28.0,889.0,873.86,640.88
2016,4,11,11,30,821.0,175.0,2.9,28.0,912.0,907.16,660.41
2016,4,11,11,45,837.5,168.0,2.65,28.5,930.0,938.16,676.65
2016,4,11,12,0,854.0,161.0,2.4,29.0,948.0,966.77,690.82
2016,4,11,12,15,856.5,161.0,2.25,29.0,954.0,986.47,701.31
2016,4,11,12,30,859.0,161.0,2.1,29.0,960.0,1002.94,709.73
2016,4,11,12,45,603.5,302.0,1.95,29.5,862.5,910.29,645.89
2016,4,11,13,0,348.0,443.0,1.8,30.0,765.0,803.05,567.14
2016,4,11,13,15,250.5,455.0,1.7,30.0,685.5,722.73,512.65
2016,4,11,13,30,153.0,467.0,1.6,30.0,606.0,633.71,451.18
2016,4,11,13,45,513.0,303.0,1.55,30.5,752.5,832.01,592.73
2016,4,11,14,0,873.0,139.0,1.5,31.0,899.0,999.32,698.11
2016,4,11,14,15,866.0,137.0,1.45,31.0,870.5,980.03,684.43
2016,4,11,14,30,859.0,135.0,1.4,31.0,842.0,963.3,674.61
2016,4,11,14,45,504.5,255.0,1.35,31.0,665.5,747.8,535.32
2016,4,11,15,0,150.0,375.0,1.3,31.0,489.0,530.2,381.91
2016,4,11,15,15,87.0,317.5,1.25,30.5,383.0,402.19,294.54
2016,4,11,15,30,24.0,260.0,1.2,30.0,277.0,278.62,205.69
2016,4,11,15,45,410.0,184.5,1.15,30.0,435.0,538.55,403.65
2016,4,11,16,0,796.0,109.0,1.1,30.0,593.0,737.12,541.88
2016,4,11,16,15,607.0,148.5,1.0,29.5,498.5,613.5,455.57
2016,4,11,16,30,418.0,188.0,0.9,29.0,404.0,498.2,373.54
2016,4,11,16,45,308.5,180.0,0.8,29.0,329.5,394.23,298.41
2016,4,11,17,0,199.0,172.0,0.7,29.0,255.0,301.36,229.21
2016,4,11,17,15,402.5,122.5,0.6,28.0,258.0,357.55,273.6
2016,4,11,17,30,606.0,73.0,0.5,27.0,261.0,381.17,289.82
2016,4,11,17,45,541.0,64.0,0.45,26.5,205.5,310.12,233.31
2016,4,11,18,0,476.0,55.0,0.4,26.0,150.0,245.48,180.58
2016,4,11,18,15,362.5,42.5,0.5,25.5,101.0,169.07,118.95
2016,4,11,18,30,249.0,30.0,0.6,25.0,52.0,105.89,65.72
2016,4,11,18,45,124.5,15.0,0.7,24.5,26.0,38.39,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,12.29,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,19.47,7.64
2016,4,12,6,45,216.5,43.5,3.95,13.5,75.5,33.28,23.22
2016,4,12,7,0,317.0,62.0,4.1,14.0,119.0,46.35,35.44
2016,4,12,7,15,393.5,75.5,4.1,14.5,171.5,75.62,47.93
2016,4,12,7,30,470.0,89.0,4.1,15.0,224.0,121.55,77.3
2016,4,12,7,45,235.0,85.5,4.2,15.5,153.0,110.66,77.76
2016,4,12,8,0,0.0,82.0,4.3,16.0,82.0,79.04,61.02
2016,4,12,8,15,0.0,85.5,4.3,16.5,85.5,82.56,63.62
2016,4,12,8,30,0.0,89.0,4.3,17.0,89.0,86.02,66.09
2016,4,12,8,45,0.0,117.0,4.35,17.5,117.0,112.64,87.53
2016,4,12,9,0,0.0,145.0,4.4,18.0,145.0,139.3,108.65
2016,4,12,9,15,0.0,134.0,4.3,18.5,134.0,129.15,99.87
2016,4,12,9,30,0.0,123.0,4.2,19.0,123.0,118.81,91.06
2016,4,12,9,45,0.0,127.0,4.1,19.5,127.0,122.73,93.78
2016,4,12,10,0,0.0,131.0,4.0,20.0,131.0,126.67,96.49
2016,4,12,10,15,0.0,77.5,3.9,20.5,77.5,75.06,54.96
2016,4,12,10,30,0.0,24.0,3.8,21.0,24.0,23.23,13.14
2016,4,12,10,45,0.0,29.5,3.7,21.5,29.5,28.56,17.38
2016,4,12,11,0,0.0,35.0,3.6,22.0,35.0,33.9,21.59
2016,4,12,11,15,10.5,181.5,3.6,22.0,191.0,185.09,141.0
2016,4,12,11,30,21.0,328.0,3.6,22.0,347.0,337.77,256.96
2016,4,12,11,45,21.0,333.0,3.65,22.0,352.5,343.81,260.88
2016,4,12,12,0,21.0,338.0,3.7,22.0,358.0,349.77,265.23
2016,4,12,12,15,10.5,222.0,3.75,22.0,232.0,226.4,171.86
2016,4,12,12,30,0.0,106.0,3.8,22.0,106.0,102.96,76.02
2016,4,12,12,45,11.5,228.5,3.9,22.5,239.5,234.47,178.27
2016,4,12,13,0,23.0,351.0,4.0,23.0,373.0,367.96,278.34
2016,4,12,13,15,22.5,344.5,4.05,23.0,366.0,361.55,273.33
2016,4,12,13,30,22.0,338.0,4.1,23.0,359.0,355.01,268.69
2016,4,12,13,45,12.0,240.5,4.15,23.5,252.0,247.67,187.57
2016,4,12,14,0,2.0,143.0,4.2,24.0,145.0,141.25,105.56
2016,4,12,14,15,5.0,169.5,4.2,24.0,173.5,170.32,128.48
2016,4,12,14,30,8.0,196.0,4.2,24.0,202.0,199.52,151.27
2016,4,12,14,45,7.0,192.5,4.2,24.0,198.0,195.08,148.01
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,190.67,144.85
2016,4,12,15,15,4.5,179.0,4.15,23.5,182.5,179.36,136.6
2016,4,12,15,30,3.0,169.0,4.1,23.0,171.0,168.12,128.37
2016,4,12,15,45,1.5,139.5,4.05,23.0,140.5,137.38,104.49
2016,4,12,16,0,0.0,110.0,4.0,23.0,110.0,106.86,80.53
2016,4,12,16,15,0.0,113.0,3.95,22.5,113.0,109.96,83.49
