Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.5,197.76,144.86
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,134.9,91.35
2016,4,22,18,45,170.5,17.0,1.3,18.0,36.5,58.58,19.29
2016,4,22,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,12.4,0.0
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,25.15,15.83
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,31.55,22.1
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,45.81,27.56
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,91.0,48.59
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,143.93,85.21
2016,4,23,7,45,703.5,75.0,0.45,18.5,343.5,198.52,129.23
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,260.02,180.65
2016,4,23,8,15,774.0,85.5,0.65,19.5,459.0,318.47,230.91
2016,4,23,8,30,804.0,90.0,0.9,20.0,516.0,379.65,282.67
2016,4,23,8,45,824.5,94.0,1.15,21.0,569.5,438.73,331.16
2016,4,23,9,0,845.0,98.0,1.4,22.0,623.0,498.86,378.86
2016,4,23,9,15,860.5,100.5,1.45,22.0,672.5,557.55,424.52
2016,4,23,9,30,876.0,103.0,1.5,22.0,722.0,613.93,467.2
2016,4,23,9,45,886.5,106.0,1.55,22.5,765.0,667.19,505.49
2016,4,23,10,0,897.0,109.0,1.6,23.0,808.0,719.31,541.81
2016,4,23,10,15,739.5,204.0,1.6,23.0,798.0,735.53,549.26
2016,4,23,10,30,582.0,299.0,1.6,23.0,788.0,737.67,546.54
2016,4,23,10,45,752.5,208.5,1.6,23.5,864.0,813.45,601.0
2016,4,23,11,0,923.0,118.0,1.6,24.0,940.0,895.05,651.92
2016,4,23,11,15,927.0,119.5,1.6,24.0,961.5,930.12,672.98
2016,4,23,11,30,931.0,121.0,1.6,24.0,983.0,962.29,692.57
2016,4,23,11,45,933.0,121.5,1.6,24.5,996.0,988.58,707.02
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,1011.6,719.41
2016,4,23,12,15,935.5,122.5,1.6,25.0,1013.0,1029.8,730.26
2016,4,23,12,30,936.0,123.0,1.6,25.0,1017.0,1044.51,739.07
2016,4,23,12,45,933.0,124.0,1.65,25.0,1012.0,1052.71,744.77
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,1057.25,748.41
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,1056.62,749.03
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,1052.32,747.55
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,1041.88,743.08
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,1027.9,736.46
2016,4,23,14,15,907.0,120.5,2.1,25.0,908.5,1007.99,726.1
2016,4,23,14,30,900.0,119.0,2.2,25.0,879.0,984.79,713.62
2016,4,23,14,45,891.0,117.0,2.35,25.0,842.5,956.07,697.96
2016,4,23,15,0,882.0,115.0,2.5,25.0,806.0,924.44,680.17
2016,4,23,15,15,869.5,112.5,2.55,24.5,762.5,886.53,658.38
2016,4,23,15,30,857.0,110.0,2.6,24.0,719.0,846.33,634.74
2016,4,23,15,45,839.0,107.0,2.65,24.0,669.5,803.48,607.69
2016,4,23,16,0,821.0,104.0,2.7,24.0,620.0,754.65,576.06
2016,4,23,16,15,798.5,100.5,2.6,23.5,567.0,700.9,540.7
2016,4,23,16,30,776.0,97.0,2.5,23.0,514.0,646.74,503.94
2016,4,23,16,45,743.0,93.0,2.45,23.0,457.0,585.24,458.66
2016,4,23,17,0,710.0,89.0,2.4,23.0,400.0,526.73,414.32
2016,4,23,17,15,667.5,83.0,2.15,22.0,342.5,460.92,364.02
2016,4,23,17,30,625.0,77.0,1.9,21.0,285.0,398.16,314.29
2016,4,23,17,45,556.0,69.5,1.7,20.5,228.5,325.76,254.99
2016,4,23,18,0,487.0,62.0,1.5,20.0,172.0,260.1,199.53
2016,4,23,18,15,389.5,50.0,1.5,19.5,122.0,187.81,138.66
2016,4,23,18,30,292.0,38.0,1.5,19.0,72.0,126.53,86.55
2016,4,23,18,45,146.0,19.0,1.5,18.5,36.0,55.08,20.24
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,10.0,1.65,15.0,10.0,9.64,0.0
2016,4,24,6,30,0.0,20.0,1.9,15.0,20.0,19.3,10.87
2016,4,24,6,45,0.0,37.0,2.15,15.5,37.0,35.74,25.81
2016,4,24,7,0,0.0,54.0,2.4,16.0,54.0,51.73,38.14
2016,4,24,7,15,0.0,73.5,2.5,16.5,73.5,69.86,53.47
2016,4,24,7,30,0.0,93.0,2.6,17.0,93.0,88.16,68.61
2016,4,24,7,45,0.0,113.0,2.75,17.5,113.0,107.05,83.91
2016,4,24,8,0,0.0,133.0,2.9,18.0,133.0,126.05,99.01
2016,4,24,8,15,7.5,160.5,3.05,18.0,164.5,154.3,121.42
2016,4,24,8,30,15.0,188.0,3.2,18.0,196.0,183.59,144.48
2016,4,24,8,45,8.0,174.0,3.35,18.5,178.5,169.5,132.55
2016,4,24,9,0,1.0,160.0,3.5,19.0,161.0,154.01,119.55
2016,4,24,9,15,1.0,157.0,3.55,19.5,158.0,151.56,117.04
2016,4,24,9,30,1.0,154.0,3.6,20.0,155.0,149.0,114.47
2016,4,24,9,45,27.5,250.0,3.7,20.5,271.5,256.33,198.43
2016,4,24,10,0,54.0,346.0,3.8,21.0,388.0,367.02,282.26
2016,4,24,10,15,39.5,335.0,3.8,21.0,367.0,350.21,268.51
2016,4,24,10,30,25.0,324.0,3.8,21.0,346.0,331.52,253.69
2016,4,24,10,45,59.0,382.0,3.85,21.5,434.5,417.16,317.94
2016,4,24,11,0,93.0,440.0,3.9,22.0,523.0,505.67,382.47
2016,4,24,11,15,86.0,446.5,3.85,22.0,525.0,510.9,385.27
2016,4,24,11,30,79.0,453.0,3.8,22.0,527.0,515.43,387.92
2016,4,24,11,45,59.0,433.0,3.8,22.5,489.0,481.04,361.5
2016,4,24,12,0,39.0,413.0,3.8,23.0,451.0,445.17,334.08
2016,4,24,12,15,25.0,314.0,3.75,23.0,339.0,334.89,252.79
2016,4,24,12,30,11.0,215.0,3.7,23.0,227.0,220.4,166.47
2016,4,24,12,45,13.0,246.5,3.65,23.0,260.0,253.69,192.03
2016,4,24,13,0,15.0,278.0,3.6,23.0,293.0,287.15,217.25
2016,4,24,13,15,27.5,341.5,3.5,23.0,367.5,369.77,279.16
2016,4,24,13,30,40.0,405.0,3.4,23.0,442.0,448.42,336.83
2016,4,24,13,45,139.5,427.5,3.35,23.0,553.0,579.16,434.52
2016,4,24,14,0,239.0,450.0,3.3,23.0,664.0,700.65,522.54
2016,4,24,14,15,286.0,422.5,3.25,23.0,671.0,723.6,539.8
2016,4,24,14,30,333.0,395.0,3.2,23.0,678.0,735.86,550.38
2016,4,24,14,45,264.5,390.0,3.2,23.0,608.5,661.37,497.08
2016,4,24,15,0,196.0,385.0,3.2,23.0,539.0,580.84,439.12
2016,4,24,15,15,286.5,344.0,3.15,23.0,555.5,620.1,471.39
2016,4,24,15,30,377.0,303.0,3.1,23.0,572.0,644.41,492.14
2016,4,24,15,45,269.5,297.5,3.05,23.0,483.0,539.4,414.3
2016,4,24,16,0,162.0,292.0,3.0,23.0,394.0,433.93,335.0
2016,4,24,16,15,98.0,251.5,2.95,23.0,311.5,330.79,256.97
2016,4,24,16,30,34.0,211.0,2.9,23.0,229.0,240.13,186.48
2016,4,24,16,45,306.0,165.5,2.85,23.0,302.0,376.7,298.73
2016,4,24,17,0,578.0,120.0,2.8,23.0,375.0,482.95,382.11
2016,4,24,17,15,533.5,111.0,2.6,22.5,320.5,419.3,331.87
2016,4,24,17,30,489.0,102.0,2.4,22.0,266.0,357.12,282.29
2016,4,24,17,45,433.0,88.5,2.2,21.5,213.5,291.61,228.71
2016,4,24,18,0,377.0,75.0,2.0,21.0,161.0,231.72,178.35
2016,4,24,18,15,288.5,59.0,1.95,20.5,114.0,164.74,122.25
2016,4,24,18,30,200.0,43.0,1.9,20.0,67.0,107.94,74.59
2016,4,24,18,45,100.0,21.5,1.9,19.5,33.5,49.2,19.85
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,15.87,3.29
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,31.47,20.95
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,41.44,30.3
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,60.13,38.79
2016,4,25,7,15,477.0,80.5,3.05,20.5,217.0,101.28,60.47
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,149.7,94.58
2016,4,25,7,45,389.5,134.5,3.4,21.5,276.5,191.72,135.96
2016,4,25,8,0,238.0,178.0,3.6,22.0,282.0,218.44,164.09
2016,4,25,8,15,149.5,201.5,3.7,22.5,269.5,230.1,176.33
2016,4,25,8,30,61.0,225.0,3.8,23.0,257.0,231.0,178.34
2016,4,25,8,45,66.0,250.5,3.95,23.5,289.0,261.36,201.41
2016,4,25,9,0,71.0,276.0,4.1,24.0,321.0,292.38,224.6
2016,4,25,9,15,114.0,308.0,4.1,24.5,386.5,348.68,266.89
2016,4,25,9,30,157.0,340.0,4.1,25.0,452.0,411.54,313.48
2016,4,25,9,45,194.0,360.0,4.2,25.5,506.5,463.9,351.78
2016,4,25,10,0,231.0,380.0,4.3,26.0,561.0,519.49,391.96
2016,4,25,10,15,258.5,393.5,4.3,26.0,605.5,564.81,424.75
2016,4,25,10,30,286.0,407.0,4.3,26.0,650.0,612.47,458.9
2016,4,25,10,45,548.0,289.0,4.3,26.5,772.5,726.8,545.77
2016,4,25,11,0,810.0,171.0,4.3,27.0,895.0,854.77,636.65
2016,4,25,11,15,815.0,172.0,4.3,27.0,915.0,887.34,657.35
2016,4,25,11,30,820.0,173.0,4.3,27.0,935.0,917.46,676.92
2016,4,25,11,45,847.5,157.0,4.3,27.5,954.0,949.05,696.06
2016,4,25,12,0,875.0,141.0,4.3,28.0,973.0,974.58,711.05
2016,4,25,12,15,637.0,286.0,4.2,28.0,893.5,912.85,667.94
2016,4,25,12,30,399.0,431.0,4.1,28.0,814.0,831.35,604.94
2016,4,25,12,45,633.5,288.0,4.1,28.0,892.5,931.48,680.84
2016,4,25,13,0,868.0,145.0,4.1,28.0,971.0,1016.44,737.49
2016,4,25,13,15,865.0,144.0,4.05,28.0,958.0,1015.24,736.07
2016,4,25,13,30,862.0,143.0,4.0,28.0,945.0,1010.62,733.2
2016,4,25,13,45,524.5,300.0,3.95,28.0,785.5,842.86,618.6
2016,4,25,14,0,187.0,457.0,3.9,28.0,626.0,656.86,480.99
2016,4,25,14,15,508.5,299.0,3.85,28.0,735.0,816.91,603.62
2016,4,25,14,30,830.0,141.0,3.8,28.0,844.0,947.59,695.16
2016,4,25,14,45,814.0,141.5,3.75,28.5,807.0,916.47,672.96
2016,4,25,15,0,798.0,142.0,3.7,29.0,770.0,883.02,650.45
2016,4,25,15,15,784.0,139.0,3.6,28.5,728.0,845.52,627.46
2016,4,25,15,30,770.0,136.0,3.5,28.0,686.0,806.06,602.96
2016,4,25,15,45,747.5,134.0,3.45,28.0,638.0,761.57,573.78
2016,4,25,16,0,725.0,132.0,3.4,28.0,590.0,713.87,542.06
2016,4,25,16,15,700.0,127.0,3.25,27.5,538.5,660.57,506.15
2016,4,25,16,30,675.0,122.0,3.1,27.0,487.0,607.34,468.64
2016,4,25,16,45,641.5,116.0,3.0,27.0,432.5,547.98,424.93
2016,4,25,17,0,608.0,110.0,2.9,27.0,378.0,490.17,381.33
2016,4,25,17,15,563.0,101.5,2.8,26.5,323.0,425.36,331.95
2016,4,25,17,30,518.0,93.0,2.7,26.0,268.0,364.0,283.72
2016,4,25,17,45,451.5,83.0,2.65,25.5,215.0,293.6,227.15
2016,4,25,18,0,385.0,73.0,2.6,25.0,162.0,232.61,176.64
2016,4,25,18,15,295.5,58.0,2.75,24.5,114.5,165.9,121.44
2016,4,25,18,30,206.0,43.0,2.9,24.0,67.0,109.48,74.68
2016,4,25,18,45,103.0,21.5,3.1,23.5,33.5,50.03,21.27
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,33.0,18.54,5.83
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,33.83,22.91
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,47.35,35.27
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,69.32,46.7
2016,4,26,7,15,403.5,95.5,4.0,21.0,212.0,108.87,69.18
2016,4,26,7,30,467.0,109.0,4.1,21.0,265.0,155.98,102.93
2016,4,26,7,45,302.5,147.5,4.2,21.5,256.0,189.21,137.45
2016,4,26,8,0,138.0,186.0,4.3,22.0,247.0,202.54,154.64
2016,4,26,8,15,190.0,209.0,4.45,22.5,305.0,249.76,191.26
2016,4,26,8,30,242.0,232.0,4.6,23.0,363.0,300.48,230.76
2016,4,26,8,45,283.5,250.5,4.75,23.5,418.5,351.16,270.26
2016,4,26,9,0,325.0,269.0,4.9,24.0,474.0,406.14,312.66
2016,4,26,9,15,520.5,219.5,5.0,24.0,577.0,485.08,374.98
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,583.48,451.98
2016,4,26,9,45,728.5,175.5,5.2,24.5,721.5,633.47,489.23
2016,4,26,10,0,741.0,181.0,5.3,25.0,763.0,682.97,525.43
2016,4,26,10,15,752.0,184.5,5.35,25.0,798.5,728.74,559.14
2016,4,26,10,30,763.0,188.0,5.4,25.0,834.0,773.41,591.52
2016,4,26,10,45,764.5,194.5,5.5,25.5,860.5,811.94,617.14
2016,4,26,11,0,766.0,201.0,5.6,26.0,887.0,848.3,641.01
2016,4,26,11,15,771.0,203.0,5.6,26.0,907.0,879.46,661.94
2016,4,26,11,30,776.0,205.0,5.6,26.0,927.0,909.41,681.99
2016,4,26,11,45,529.0,342.0,5.65,26.5,837.5,837.92,625.76
2016,4,26,12,0,282.0,479.0,5.7,27.0,748.0,749.48,554.66
2016,4,26,12,15,222.0,490.0,5.65,27.0,702.0,706.43,522.84
2016,4,26,12,30,162.0,501.0,5.6,27.0,656.0,664.34,491.18
2016,4,26,12,45,223.5,489.5,5.55,27.0,703.5,717.9,531.04
2016,4,26,13,0,285.0,478.0,5.5,27.0,751.0,777.32,574.08
2016,4,26,13,15,233.0,480.0,5.45,27.0,701.0,724.08,535.35
2016,4,26,13,30,181.0,482.0,5.4,27.0,651.0,675.92,500.24
2016,4,26,13,45,122.0,451.5,5.4,27.5,564.5,586.58,435.01
2016,4,26,14,0,63.0,421.0,5.4,28.0,478.0,489.35,363.33
2016,4,26,14,15,163.5,418.5,5.35,27.5,559.0,592.64,442.62
2016,4,26,14,30,264.0,416.0,5.3,27.0,640.0,692.27,517.37
2016,4,26,14,45,144.0,356.0,5.25,27.0,477.5,504.91,380.51
2016,4,26,15,0,24.0,296.0,5.2,27.0,315.0,314.8,237.17
2016,4,26,15,15,111.5,319.0,5.05,27.0,400.0,431.73,328.07
2016,4,26,15,30,199.0,342.0,4.9,27.0,485.0,528.05,401.22
2016,4,26,15,45,260.5,307.0,4.75,27.0,480.5,542.17,413.61
2016,4,26,16,0,322.0,272.0,4.6,27.0,476.0,542.83,416.38
2016,4,26,16,15,197.5,252.0,4.35,26.5,374.0,410.76,317.0
2016,4,26,16,30,73.0,232.0,4.1,26.0,272.0,289.57,223.55
2016,4,26,16,45,36.5,163.5,3.95,26.0,183.5,189.93,146.48
2016,4,26,17,0,0.0,95.0,3.8,26.0,95.0,92.37,68.98
2016,4,26,17,15,136.5,122.5,3.65,25.5,169.0,203.39,159.82
2016,4,26,17,30,273.0,150.0,3.5,25.0,243.0,300.1,235.78
2016,4,26,17,45,223.5,126.0,3.4,24.5,193.0,238.4,185.98
2016,4,26,18,0,174.0,102.0,3.3,24.0,143.0,177.82,136.62
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.5,120.61,89.6
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,68.97,47.35
2016,4,26,18,45,32.5,23.0,3.2,22.5,27.0,32.27,13.59
2016,4,26,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,22.5,2.2,17.0,35.5,17.4,6.02
2016,4,27,6,30,215.0,45.0,2.4,17.0,71.0,34.56,23.94
2016,4,27,6,45,331.0,58.5,2.65,17.0,123.0,43.62,32.6
2016,4,27,7,0,447.0,72.0,2.9,17.0,175.0,64.71,41.33
2016,4,27,7,15,515.0,82.0,2.85,17.5,232.0,108.01,64.87
2016,4,27,7,30,583.0,92.0,2.8,18.0,289.0,159.03,101.52
2016,4,27,7,45,647.5,95.0,2.75,18.5,351.0,211.11,143.38
2016,4,27,8,0,712.0,98.0,2.7,19.0,413.0,270.64,193.37
2016,4,27,8,15,745.0,103.0,2.65,19.5,471.0,328.92,243.63
2016,4,27,8,30,778.0,108.0,2.6,20.0,529.0,392.75,297.29
2016,4,27,8,45,813.0,108.0,2.55,21.0,586.5,452.82,346.05
2016,4,27,9,0,848.0,108.0,2.5,22.0,644.0,515.55,395.08
2016,4,27,9,15,865.0,111.0,2.45,22.5,694.5,573.62,439.62
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,633.18,483.57
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,688.35,522.22
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,742.93,558.92
2016,4,27,10,15,925.0,117.0,2.4,25.5,873.5,792.19,590.06
2016,4,27,10,30,934.0,119.0,2.4,26.0,911.0,839.61,619.47
2016,4,27,10,45,941.5,120.0,2.4,26.5,941.5,882.81,645.61
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,923.61,669.85
2016,4,27,11,15,953.0,122.0,2.35,27.0,993.5,958.74,691.04
2016,4,27,11,30,957.0,123.0,2.3,27.0,1015.0,990.88,710.18
2016,4,27,11,45,962.5,121.0,2.3,27.5,1029.5,1018.35,725.37
2016,4,27,12,0,968.0,119.0,2.3,28.0,1044.0,1042.59,738.51
2016,4,27,12,15,968.5,119.0,2.3,28.0,1047.5,1060.6,749.27
2016,4,27,12,30,969.0,119.0,2.3,28.0,1051.0,1075.01,757.94
2016,4,27,12,45,968.5,118.5,2.3,28.0,1046.5,1084.27,763.56
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,1089.77,767.04
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.0,1089.0,766.83
2016,4,27,13,30,962.0,117.0,2.3,28.0,1014.0,1084.43,764.49
2016,4,27,13,45,957.0,115.5,2.3,28.0,992.0,1073.08,758.12
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,1058.04,749.63
2016,4,27,14,15,945.0,113.0,2.2,28.0,939.5,1037.99,736.99
2016,4,27,14,30,938.0,112.0,2.1,28.0,909.0,1014.55,722.35
2016,4,27,14,45,928.5,110.0,2.05,28.0,871.5,984.45,704.2
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,951.38,684.19
2016,4,27,15,15,906.5,106.0,1.85,28.0,789.5,912.9,659.59
2016,4,27,15,30,894.0,104.0,1.7,28.0,745.0,872.04,633.41
2016,4,27,15,45,877.0,101.5,1.55,28.0,695.0,824.87,602.98
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,780.16,574.0
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,725.59,538.61
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,670.44,502.39
2016,4,27,16,45,786.0,88.0,1.1,28.0,478.5,608.41,458.69
2016,4,27,17,0,755.0,84.0,1.0,28.0,421.0,547.36,414.5
2016,4,27,17,15,714.0,78.5,0.8,27.5,362.0,482.09,365.95
2016,4,27,17,30,673.0,73.0,0.6,27.0,303.0,418.24,316.91
2016,4,27,17,45,608.5,66.5,0.45,26.5,245.0,346.3,260.6
2016,4,27,18,0,544.0,60.0,0.3,26.0,187.0,280.52,207.31
2016,4,27,18,15,446.0,49.0,0.35,25.5,134.5,205.74,147.18
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,141.93,94.95
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,63.4,29.8
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,16.93,6.33
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,33.64,23.24
2016,4,28,6,45,359.5,56.5,2.4,18.0,126.5,41.92,31.02
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,63.88,39.45
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,106.66,62.7
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,157.07,99.07
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,208.35,140.96
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,264.82,188.96
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,320.76,237.26
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,379.53,287.08
2016,4,28,8,45,763.0,115.0,4.0,22.5,565.5,438.89,336.24
2016,4,28,9,0,787.0,119.0,4.1,23.0,618.0,497.25,383.3
2016,4,28,9,15,804.0,122.5,4.1,23.5,666.0,552.55,426.56
2016,4,28,9,30,821.0,126.0,4.1,24.0,714.0,608.06,468.61
2016,4,28,9,45,833.0,129.0,4.15,24.5,756.5,659.79,506.79
2016,4,28,10,0,845.0,132.0,4.2,25.0,799.0,710.69,543.34
2016,4,28,10,15,854.0,134.0,4.2,25.0,834.5,757.34,575.79
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,801.72,605.72
2016,4,28,10,45,866.5,139.5,4.25,25.5,897.5,841.36,631.07
2016,4,28,11,0,870.0,143.0,4.3,26.0,925.0,878.56,654.52
2016,4,28,11,15,873.5,144.5,4.25,26.0,945.5,911.27,675.6
2016,4,28,11,30,877.0,146.0,4.2,26.0,966.0,941.24,694.75
2016,4,28,11,45,869.0,153.5,4.2,26.5,975.0,963.4,707.53
2016,4,28,12,0,861.0,161.0,4.2,27.0,984.0,982.15,718.08
2016,4,28,12,15,860.5,161.0,4.15,27.0,986.5,997.54,727.6
2016,4,28,12,30,860.0,161.0,4.1,27.0,989.0,1009.72,735.12
2016,4,28,12,45,843.5,170.0,4.1,27.0,979.5,1017.75,740.35
2016,4,28,13,0,827.0,179.0,4.1,27.0,970.0,1016.79,739.85
2016,4,28,13,15,822.0,178.5,4.05,27.0,956.0,1014.3,738.23
2016,4,28,13,30,817.0,178.0,4.0,27.0,942.0,1008.49,734.59
2016,4,28,13,45,781.5,195.0,3.95,27.5,912.5,987.06,719.4
2016,4,28,14,0,746.0,212.0,3.9,28.0,883.0,967.68,705.79
2016,4,28,14,15,377.0,201.5,3.85,27.5,540.5,586.47,442.67
2016,4,28,14,30,8.0,191.0,3.8,27.0,198.0,194.38,144.58
2016,4,28,14,45,17.5,249.5,3.8,27.0,264.0,261.71,196.68
2016,4,28,15,0,27.0,308.0,3.8,27.0,330.0,337.57,253.65
2016,4,28,15,15,21.0,275.0,3.75,26.5,291.5,290.56,219.22
2016,4,28,15,30,15.0,242.0,3.7,26.0,253.0,251.71,190.72
2016,4,28,15,45,7.5,145.0,3.65,26.0,150.5,147.56,111.06
2016,4,28,16,0,0.0,48.0,3.6,26.0,48.0,46.41,31.51
2016,4,28,16,15,8.0,120.0,3.5,26.0,124.5,122.65,92.46
2016,4,28,16,30,16.0,192.0,3.4,26.0,201.0,201.43,154.51
2016,4,28,16,45,8.0,127.0,3.3,26.0,131.5,129.47,98.28
2016,4,28,17,0,0.0,62.0,3.2,26.0,62.0,59.92,42.95
2016,4,28,17,15,116.5,111.0,3.1,25.5,151.0,179.98,141.04
2016,4,28,17,30,233.0,160.0,3.0,25.0,240.0,291.79,228.83
2016,4,28,17,45,183.0,133.0,2.9,24.5,189.0,224.34,174.81
2016,4,28,18,0,133.0,106.0,2.8,24.0,138.0,166.88,128.32
2016,4,28,18,15,91.5,75.0,2.9,23.5,94.0,112.58,83.82
2016,4,28,18,30,50.0,44.0,3.0,23.0,50.0,62.24,42.62
2016,4,28,18,45,25.0,22.0,3.1,23.0,25.0,29.51,13.28
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,5.0,3.0,2.6,21.0,3.0,2.95,0.0
2016,4,29,6,15,52.0,25.0,2.8,21.0,31.0,22.24,10.4
2016,4,29,6,30,99.0,47.0,3.0,21.0,59.0,38.25,26.74
2016,4,29,6,45,150.5,73.0,3.25,21.5,102.5,57.77,44.16
2016,4,29,7,0,202.0,99.0,3.5,22.0,146.0,84.67,60.41
2016,4,29,7,15,253.5,120.5,3.8,22.5,196.5,122.14,84.93
2016,4,29,7,30,305.0,142.0,4.1,23.0,247.0,165.86,116.91
2016,4,29,7,45,153.5,142.0,4.4,23.5,195.0,159.04,117.99
2016,4,29,8,0,2.0,142.0,4.7,24.0,143.0,134.87,103.68
2016,4,29,8,15,74.0,192.5,4.85,24.0,233.0,201.81,155.06
2016,4,29,8,30,146.0,243.0,5.0,24.0,323.0,277.16,213.15
2016,4,29,8,45,148.0,269.5,5.15,24.5,357.0,312.21,240.04
2016,4,29,9,0,150.0,296.0,5.3,25.0,391.0,347.5,266.7
2016,4,29,9,15,87.5,284.5,5.3,25.0,341.5,315.35,241.69
2016,4,29,9,30,25.0,273.0,5.3,25.0,292.0,275.53,210.15
2016,4,29,9,45,102.0,331.5,5.35,25.5,412.0,380.27,290.01
2016,4,29,10,0,179.0,390.0,5.4,26.0,532.0,493.69,374.25
2016,4,29,10,15,200.5,407.5,5.45,26.0,573.5,536.35,405.31
2016,4,29,10,30,222.0,425.0,5.5,26.0,615.0,580.42,437.35
2016,4,29,10,45,243.0,437.0,5.55,26.5,650.5,620.07,465.12
2016,4,29,11,0,264.0,449.0,5.6,27.0,686.0,661.69,493.96
2016,4,29,11,15,132.5,292.0,5.55,27.0,411.5,403.52,305.16
2016,4,29,11,30,1.0,135.0,5.5,27.0,137.0,131.9,96.76
2016,4,29,11,45,4.5,156.5,5.45,27.5,161.5,156.18,115.45
2016,4,29,12,0,8.0,178.0,5.4,28.0,186.0,180.69,133.91
2016,4,29,12,15,11.0,218.0,5.35,28.0,229.0,223.0,165.88
2016,4,29,12,30,14.0,258.0,5.3,28.0,272.0,265.58,197.76
2016,4,29,12,45,30.5,346.0,5.3,28.0,376.0,374.84,278.94
2016,4,29,13,0,47.0,434.0,5.3,28.0,480.0,482.0,356.71
2016,4,29,13,15,135.5,457.0,5.2,28.0,585.0,602.6,445.51
2016,4,29,13,30,224.0,480.0,5.1,28.0,690.0,716.42,527.27
2016,4,29,13,45,124.5,412.5,5.05,28.0,529.0,548.1,406.33
2016,4,29,14,0,25.0,345.0,5.0,28.0,368.0,372.69,276.97
2016,4,29,14,15,73.5,385.0,4.8,28.0,448.5,461.91,344.24
2016,4,29,14,30,122.0,425.0,4.6,28.0,529.0,558.27,414.37
2016,4,29,14,45,209.5,398.5,4.4,28.0,568.0,610.51,454.32
2016,4,29,15,0,297.0,372.0,4.2,28.0,607.0,665.8,495.95
2016,4,29,15,15,338.5,339.0,3.95,27.5,593.0,659.8,494.18
2016,4,29,15,30,380.0,306.0,3.7,27.0,579.0,649.88,489.85
2016,4,29,15,45,297.5,299.5,3.5,27.0,504.5,563.75,426.92
2016,4,29,16,0,215.0,293.0,3.3,27.0,430.0,475.32,361.72
2016,4,29,16,15,175.0,285.5,3.05,26.5,391.0,430.63,329.23
2016,4,29,16,30,135.0,278.0,2.8,26.0,352.0,389.07,298.52
2016,4,29,16,45,151.5,234.0,2.6,26.0,309.0,346.6,267.84
2016,4,29,17,0,168.0,190.0,2.4,26.0,266.0,301.98,234.81
2016,4,29,17,15,118.0,174.5,2.3,25.5,224.5,250.95,195.4
2016,4,29,17,30,68.0,159.0,2.2,25.0,183.0,200.32,155.8
2016,4,29,17,45,51.0,127.5,2.1,25.0,144.0,156.22,120.74
2016,4,29,18,0,34.0,96.0,2.0,25.0,105.0,113.65,86.33
2016,4,29,18,15,17.0,65.5,2.05,24.5,70.0,73.76,53.86
2016,4,29,18,30,0.0,35.0,2.1,24.0,35.0,34.18,21.66
2016,4,29,18,45,0.0,18.0,2.15,24.0,18.0,17.37,6.21
2016,4,29,19,0,0.0,1.0,2.2,24.0,1.0,0.98,0.0
2016,4,29,19,15,0.0,0.5,2.3,23.5,0.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,6.88,0.0
2016,4,30,6,15,110.5,28.0,3.95,13.5,42.0,23.35,12.18
2016,4,30,6,30,207.0,49.0,4.0,14.0,76.0,37.54,27.03
2016,4,30,6,45,304.5,64.5,4.05,14.5,126.0,48.07,36.95
2016,4,30,7,0,402.0,80.0,4.1,15.0,176.0,73.03,47.93
2016,4,30,7,15,466.5,91.5,4.1,15.5,231.5,115.0,72.65
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,164.91,109.62
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,214.65,150.15
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,270.69,197.43
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,326.0,245.31
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,384.42,294.97
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,441.12,341.67
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,500.18,388.77
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.0,557.35,433.28
2016,4,30,9,30,803.0,140.0,4.0,22.0,719.0,612.63,474.97
2016,4,30,9,45,521.0,262.0,3.85,22.5,646.5,583.77,448.83
2016,4,30,10,0,239.0,384.0,3.7,23.0,574.0,529.8,402.51
2016,4,30,10,15,550.5,264.0,3.55,23.5,727.0,658.95,502.34
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,810.91,611.6
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,851.35,635.38
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,890.71,658.73
2016,4,30,11,15,890.0,142.5,2.9,25.0,961.5,925.07,679.25
2016,4,30,11,30,895.0,144.0,2.7,25.0,983.0,956.73,697.62
2016,4,30,11,45,903.5,140.5,2.55,25.5,997.0,983.97,711.86
2016,4,30,12,0,912.0,137.0,2.4,26.0,1011.0,1008.34,724.0
2016,4,30,12,15,912.5,137.0,2.3,26.0,1015.0,1025.32,733.26
2016,4,30,12,30,913.0,137.0,2.2,26.0,1019.0,1038.95,740.46
2016,4,30,12,45,913.5,135.5,2.1,26.5,1015.0,1047.66,743.15
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,1052.86,743.73
2016,4,30,13,15,911.5,133.5,2.0,27.0,998.0,1052.51,743.77
2016,4,30,13,30,909.0,133.0,2.0,27.0,985.0,1048.59,741.8
2016,4,30,13,45,905.0,131.0,2.0,27.0,964.0,1038.1,735.9
2016,4,30,14,0,901.0,129.0,2.0,27.0,943.0,1024.1,728.0
2016,4,30,14,15,894.5,127.5,2.0,27.0,914.0,1004.79,716.88
2016,4,30,14,30,888.0,126.0,2.0,27.0,885.0,982.24,703.82
2016,4,30,14,45,880.0,123.5,2.0,27.0,849.0,954.16,687.28
2016,4,30,15,0,872.0,121.0,2.0,27.0,813.0,923.21,668.9
2016,4,30,15,15,860.0,118.5,1.95,26.5,770.0,886.06,647.19
2016,4,30,15,30,848.0,116.0,1.9,26.0,727.0,851.25,626.87
2016,4,30,15,45,835.0,111.0,1.85,26.0,679.5,806.08,598.18
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,759.17,568.1
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,706.22,533.07
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,652.78,496.9
2016,4,30,16,45,753.0,93.5,1.55,26.0,471.0,594.13,455.13
2016,4,30,17,0,727.0,88.0,1.5,26.0,416.0,537.57,413.65
2016,4,30,17,15,687.0,82.5,1.35,25.0,358.5,472.9,365.84
2016,4,30,17,30,647.0,77.0,1.2,24.0,301.0,410.98,318.32
2016,4,30,17,45,590.5,69.0,1.1,23.5,245.0,342.23,263.45
2016,4,30,18,0,534.0,61.0,1.0,23.0,189.0,278.8,210.98
2016,4,30,18,15,440.5,50.5,1.0,22.0,137.5,206.45,151.38
2016,4,30,18,30,347.0,40.0,1.0,21.0,86.0,144.46,99.52
2016,4,30,18,45,201.5,25.0,1.05,20.5,48.5,76.97,41.9
2016,4,30,19,0,56.0,10.0,1.1,20.0,11.0,18.2,0.0
2016,4,30,19,15,28.0,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,9.83,0.0
2016,5,1,6,15,153.5,28.0,3.45,15.5,46.5,21.69,11.18
2016,5,1,6,30,273.0,46.0,3.6,16.0,82.0,34.99,24.65
2016,5,1,6,45,360.5,59.0,3.8,16.5,131.5,43.59,32.75
2016,5,1,7,0,448.0,72.0,4.0,17.0,181.0,69.19,42.87
2016,5,1,7,15,224.0,67.5,4.05,17.5,122.0,73.89,47.49
2016,5,1,7,30,0.0,63.0,4.1,18.0,63.0,60.89,45.57
2016,5,1,7,45,0.0,86.5,4.2,18.5,86.5,83.21,63.87
2016,5,1,8,0,0.0,110.0,4.3,19.0,110.0,105.31,81.65
2016,5,1,8,15,2.5,140.5,4.35,19.5,142.0,134.75,105.03
2016,5,1,8,30,5.0,171.0,4.4,20.0,174.0,164.59,128.38
2016,5,1,8,45,16.5,209.0,4.5,20.5,220.0,205.72,160.32
2016,5,1,9,0,28.0,247.0,4.6,21.0,266.0,245.75,191.01
2016,5,1,9,15,89.0,296.5,4.6,21.0,360.5,327.27,254.3
2016,5,1,9,30,150.0,346.0,4.6,21.0,455.0,413.82,320.54
2016,5,1,9,45,88.0,325.0,4.65,21.5,390.0,365.38,281.89
2016,5,1,10,0,26.0,304.0,4.7,22.0,325.0,308.48,236.54
2016,5,1,10,15,19.0,271.5,4.7,22.0,287.0,275.37,210.93
2016,5,1,10,30,12.0,239.0,4.7,22.0,249.0,240.07,183.47
2016,5,1,10,45,13.5,245.0,4.7,22.5,257.0,247.88,188.98
2016,5,1,11,0,15.0,251.0,4.7,23.0,265.0,255.76,194.47
2016,5,1,11,15,24.5,322.0,4.7,23.0,345.0,335.43,254.7
2016,5,1,11,30,34.0,393.0,4.7,23.0,425.0,415.43,313.95
2016,5,1,11,45,47.5,424.0,4.75,23.0,469.5,461.0,347.52
2016,5,1,12,0,61.0,455.0,4.8,23.0,514.0,507.42,381.53
2016,5,1,12,15,226.5,446.0,4.8,23.0,665.0,666.63,501.84
2016,5,1,12,30,392.0,437.0,4.8,23.0,816.0,830.65,620.9
2016,5,1,12,45,215.0,426.0,4.85,23.5,634.0,644.75,484.12
2016,5,1,13,0,38.0,415.0,4.9,24.0,452.0,453.45,339.79
2016,5,1,13,15,44.5,422.0,4.95,23.5,464.5,468.51,352.54
2016,5,1,13,30,51.0,429.0,5.0,23.0,477.0,483.43,364.63
2016,5,1,13,45,64.0,432.5,5.05,23.0,491.5,501.0,378.33
2016,5,1,14,0,77.0,436.0,5.1,23.0,506.0,518.17,391.75
2016,5,1,14,15,158.5,429.5,5.1,23.0,567.0,598.66,453.74
2016,5,1,14,30,240.0,423.0,5.1,23.0,628.0,668.17,506.8
2016,5,1,14,45,470.5,312.5,5.1,23.0,694.0,777.94,593.7
2016,5,1,15,0,701.0,202.0,5.1,23.0,760.0,862.82,660.21
2016,5,1,15,15,685.0,197.0,5.05,22.5,718.0,824.22,634.69
2016,5,1,15,30,669.0,192.0,5.0,22.0,676.0,784.08,608.44
2016,5,1,15,45,528.5,225.0,5.0,22.0,591.0,678.94,529.84
2016,5,1,16,0,388.0,258.0,5.0,22.0,506.0,578.4,453.26
2016,5,1,16,15,483.5,210.5,4.9,22.0,494.0,589.33,464.72
2016,5,1,16,30,579.0,163.0,4.8,22.0,482.0,583.13,462.52
2016,5,1,16,45,546.0,153.5,4.7,22.0,429.0,525.06,418.0
2016,5,1,17,0,513.0,144.0,4.6,22.0,376.0,468.79,374.16
2016,5,1,17,15,468.0,132.5,4.35,21.5,322.5,405.97,324.64
2016,5,1,17,30,423.0,121.0,4.1,21.0,269.0,346.87,276.98
2016,5,1,17,45,363.5,106.0,3.9,20.5,217.0,281.75,223.52
2016,5,1,18,0,304.0,91.0,3.7,20.0,165.0,222.68,173.93
2016,5,1,18,15,229.0,71.0,3.6,19.5,118.5,155.56,117.61
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,101.29,72.07
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,51.93,29.29
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,9.83,0.0
2016,5,2,6,15,156.0,27.5,5.1,13.0,46.0,21.2,11.24
2016,5,2,6,30,268.0,45.0,5.2,13.0,81.0,34.08,24.21
2016,5,2,6,45,351.0,58.0,5.3,13.0,129.0,42.7,32.45
2016,5,2,7,0,434.0,71.0,5.4,13.0,177.0,68.67,42.99
2016,5,2,7,15,217.0,37.5,5.45,13.0,90.5,47.6,26.14
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.86,0.0
2016,5,2,7,45,0.0,51.5,5.6,13.0,51.5,49.75,36.9
2016,5,2,8,0,0.0,99.0,5.7,13.0,99.0,95.16,75.11
2016,5,2,8,15,49.0,170.5,5.7,13.0,198.0,174.89,140.23
2016,5,2,8,30,98.0,242.0,5.7,13.0,297.0,261.09,210.08
2016,5,2,8,45,49.0,199.5,5.7,13.5,227.0,209.2,167.68
2016,5,2,9,0,0.0,157.0,5.7,14.0,157.0,150.75,119.3
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,131.12,102.95
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,111.18,86.36
2016,5,2,9,45,10.0,199.5,5.45,14.0,207.5,198.44,157.21
2016,5,2,10,0,20.0,284.0,5.4,14.0,300.0,286.49,227.17
2016,5,2,10,15,10.0,195.5,5.35,14.0,203.5,196.09,154.54
2016,5,2,10,30,0.0,107.0,5.3,14.0,107.0,103.64,79.47
2016,5,2,10,45,5.5,163.0,5.25,14.5,168.0,162.28,126.82
2016,5,2,11,0,11.0,219.0,5.2,15.0,229.0,221.44,173.66
2016,5,2,11,15,12.5,223.0,5.3,15.0,234.5,227.24,178.1
2016,5,2,11,30,14.0,227.0,5.4,15.0,240.0,233.09,182.7
2016,5,2,11,45,47.5,350.0,5.5,15.5,396.0,387.99,303.97
2016,5,2,12,0,81.0,473.0,5.6,16.0,552.0,544.33,422.02
2016,5,2,12,15,88.5,468.5,5.6,16.0,555.0,550.5,426.42
2016,5,2,12,30,96.0,464.0,5.6,16.0,558.0,556.42,431.19
2016,5,2,12,45,57.0,390.0,5.7,16.5,445.5,445.39,346.09
2016,5,2,13,0,18.0,316.0,5.8,17.0,333.0,327.67,254.49
2016,5,2,13,15,14.5,271.0,5.7,17.0,285.0,279.89,217.7
2016,5,2,13,30,11.0,226.0,5.6,17.0,237.0,231.99,180.37
2016,5,2,13,45,14.0,260.5,5.55,17.5,274.0,269.28,209.43
2016,5,2,14,0,17.0,295.0,5.5,18.0,311.0,306.79,238.28
2016,5,2,14,15,16.5,287.0,5.35,18.0,302.0,298.37,231.88
2016,5,2,14,30,16.0,279.0,5.2,18.0,293.0,289.9,225.55
2016,5,2,14,45,26.0,304.0,5.1,18.0,325.5,331.91,258.74
2016,5,2,15,0,36.0,329.0,5.0,18.0,358.0,367.41,286.66
2016,5,2,15,15,20.5,257.0,4.85,18.0,273.5,271.62,212.41
2016,5,2,15,30,5.0,185.0,4.7,18.0,189.0,185.51,144.54
2016,5,2,15,45,16.5,216.0,4.6,18.0,227.0,226.29,177.83
2016,5,2,16,0,28.0,247.0,4.5,18.0,265.0,273.73,216.01
2016,5,2,16,15,30.5,230.5,4.35,17.5,249.0,257.93,204.48
2016,5,2,16,30,33.0,214.0,4.2,17.0,233.0,241.86,192.73
2016,5,2,16,45,17.0,178.5,4.05,17.0,188.0,188.05,149.64
2016,5,2,17,0,1.0,143.0,3.9,17.0,143.0,141.79,112.17
2016,5,2,17,15,0.5,123.5,3.6,16.5,123.5,122.11,96.6
