Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,30,0.0,104.0,3.3,16.0,104.0,102.46,80.74
2016,5,2,17,45,215.5,89.0,3.05,16.0,141.5,193.02,155.78
2016,5,2,18,0,431.0,74.0,2.8,16.0,179.0,252.42,199.42
2016,5,2,18,15,345.0,60.5,2.4,15.5,130.5,185.51,141.44
2016,5,2,18,30,259.0,47.0,2.0,15.0,82.0,128.33,92.13
2016,5,2,18,45,129.5,29.0,1.7,14.5,46.5,66.68,39.56
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,10.81,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,37.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,74.0,13.0,2.4,10.0,15.0,12.78,0.0
2016,5,3,6,15,211.0,28.5,2.5,10.5,53.5,21.98,12.3
2016,5,3,6,30,348.0,44.0,2.6,11.0,92.0,33.64,24.11
2016,5,3,6,45,447.5,53.5,2.75,12.0,145.0,38.64,29.02
2016,5,3,7,0,547.0,63.0,2.9,13.0,198.0,66.49,37.96
2016,5,3,7,15,604.5,70.0,3.0,13.5,255.0,112.24,64.69
2016,5,3,7,30,662.0,77.0,3.1,14.0,312.0,164.86,104.74
2016,5,3,7,45,706.0,81.5,3.25,14.5,370.5,219.05,150.85
2016,5,3,8,0,750.0,86.0,3.4,15.0,429.0,280.58,204.67
2016,5,3,8,15,778.0,90.5,3.45,15.5,485.5,338.57,256.07
2016,5,3,8,30,806.0,95.0,3.5,16.0,542.0,399.0,308.47
2016,5,3,8,45,828.0,98.0,3.55,16.5,595.5,457.51,358.09
2016,5,3,9,0,850.0,101.0,3.6,17.0,649.0,517.2,407.06
2016,5,3,9,15,865.0,103.5,3.6,17.5,698.0,575.4,453.21
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,631.11,496.06
2016,5,3,9,45,892.0,108.5,3.6,18.5,790.0,684.4,535.78
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,736.66,573.01
2016,5,3,10,15,912.5,113.0,3.55,19.5,869.5,784.57,604.6
2016,5,3,10,30,921.0,115.0,3.5,20.0,906.0,830.66,634.38
2016,5,3,10,45,926.5,116.5,3.5,20.5,934.5,871.78,660.51
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,910.41,684.65
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,944.58,706.89
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,975.84,727.1
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,1002.14,742.54
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,1025.22,755.83
2016,5,3,12,15,946.5,120.0,3.45,22.0,1034.5,1042.54,766.44
2016,5,3,12,30,947.0,120.0,3.4,22.0,1038.0,1056.39,774.88
2016,5,3,12,45,946.0,120.0,3.4,22.5,1033.5,1065.2,779.06
2016,5,3,13,0,945.0,120.0,3.4,23.0,1029.0,1070.39,781.04
2016,5,3,13,15,942.0,119.0,3.4,23.0,1015.5,1068.91,780.36
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,1063.75,777.49
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,1053.44,771.44
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,1039.57,763.21
2016,5,3,14,15,923.0,114.5,3.35,23.0,929.5,1019.26,750.5
2016,5,3,14,30,916.0,113.0,3.3,23.0,900.0,995.66,735.73
2016,5,3,14,45,907.0,111.5,3.3,23.0,863.0,967.04,718.06
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,935.53,698.45
2016,5,3,15,15,886.0,108.0,3.25,23.0,783.0,898.15,674.48
2016,5,3,15,30,874.0,106.0,3.2,23.0,740.0,858.47,648.82
2016,5,3,15,45,860.0,102.0,3.2,23.0,691.5,812.92,619.2
2016,5,3,16,0,846.0,98.0,3.2,23.0,643.0,769.56,590.8
2016,5,3,16,15,826.0,95.0,3.1,22.5,590.0,717.36,556.31
2016,5,3,16,30,806.0,92.0,3.0,22.0,537.0,664.51,520.78
2016,5,3,16,45,778.5,87.5,2.95,22.0,481.0,604.84,476.74
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,545.86,431.91
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,481.64,382.57
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,421.28,334.46
2016,5,3,17,45,616.5,66.0,2.0,19.5,253.0,351.3,276.68
2016,5,3,18,0,558.0,59.0,1.7,19.0,196.0,286.8,221.74
2016,5,3,18,15,469.0,49.5,1.6,18.0,144.0,215.54,161.38
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,154.07,108.56
2016,5,3,18,45,234.0,26.0,1.45,16.0,53.0,86.33,50.94
2016,5,3,19,0,88.0,12.0,1.4,15.0,14.0,25.21,0.0
2016,5,3,19,15,44.0,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,1.3,12.0,16.0,12.78,0.0
2016,5,4,6,15,212.5,28.5,1.65,12.5,55.0,21.91,12.34
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,33.43,23.78
2016,5,4,6,45,442.0,54.5,2.4,14.0,146.5,39.36,29.43
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,68.85,39.43
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,114.42,66.19
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,166.92,105.7
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,221.03,150.89
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,279.78,201.16
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,339.83,253.11
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,399.67,303.97
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,457.66,351.51
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,516.89,398.35
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,573.47,442.32
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,631.58,485.95
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,684.35,524.49
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,736.12,560.88
2016,5,4,10,15,903.0,119.0,3.4,24.0,869.5,783.94,593.05
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,830.0,623.65
2016,5,4,10,45,919.0,122.0,3.4,24.5,935.5,871.48,649.57
2016,5,4,11,0,926.0,123.0,3.4,25.0,965.0,910.62,673.6
2016,5,4,11,15,682.5,266.5,3.4,25.0,894.5,867.9,642.93
2016,5,4,11,30,439.0,410.0,3.4,25.0,824.0,806.86,593.81
2016,5,4,11,45,692.5,266.0,3.4,25.5,929.5,917.33,675.59
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,1027.47,745.5
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,1045.74,756.17
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,1060.56,765.47
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.0,1069.37,769.54
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,1074.56,771.44
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,1074.08,771.42
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,1069.93,769.24
2016,5,4,13,45,938.0,119.5,3.4,27.0,987.5,1059.6,763.27
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,1045.68,755.16
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,1026.31,743.66
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,1003.58,730.08
2016,5,4,14,45,912.0,114.0,3.4,27.0,870.0,974.46,712.36
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,942.48,692.76
2016,5,4,15,15,890.0,110.5,3.35,26.5,790.0,904.49,670.09
2016,5,4,15,30,878.0,108.0,3.3,26.0,747.0,864.17,645.64
2016,5,4,15,45,863.0,105.5,3.25,26.0,698.0,819.33,616.59
2016,5,4,16,0,848.0,103.0,3.2,26.0,649.0,776.82,588.9
2016,5,4,16,15,827.5,99.5,3.0,25.5,596.0,723.65,553.76
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,669.86,517.66
2016,5,4,16,45,781.0,91.0,2.65,25.0,487.0,610.58,474.16
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,551.84,429.97
2016,5,4,17,15,716.0,81.0,2.25,24.0,373.0,488.28,382.05
2016,5,4,17,30,677.0,76.0,2.0,23.0,315.0,425.98,333.41
2016,5,4,17,45,622.0,68.5,1.75,22.5,258.5,356.84,277.27
2016,5,4,18,0,567.0,61.0,1.5,22.0,202.0,292.79,223.52
2016,5,4,18,15,475.0,51.5,1.45,21.0,149.0,219.98,162.89
2016,5,4,18,30,383.0,42.0,1.4,20.0,96.0,157.24,109.83
2016,5,4,18,45,234.5,27.5,1.35,19.0,56.0,88.13,52.26
2016,5,4,19,0,86.0,13.0,1.3,18.0,16.0,25.97,0.0
2016,5,4,19,15,43.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,14.74,0.0
2016,5,5,6,15,290.5,27.5,1.25,15.0,62.0,20.97,11.58
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,29.53,20.11
2016,5,5,6,45,525.0,48.5,1.6,17.0,158.0,33.93,24.31
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,65.97,34.14
2016,5,5,7,15,663.0,63.5,1.75,18.5,269.5,114.7,62.68
2016,5,5,7,30,716.0,70.0,1.7,19.0,327.0,172.42,106.42
2016,5,5,7,45,750.5,75.0,1.7,20.0,385.0,227.9,152.78
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,287.06,203.21
2016,5,5,8,15,810.0,84.0,1.7,21.5,499.0,345.54,253.37
2016,5,5,8,30,835.0,88.0,1.7,22.0,555.0,406.06,303.87
2016,5,5,8,45,850.5,92.5,1.75,23.0,607.0,464.54,350.8
2016,5,5,9,0,866.0,97.0,1.8,24.0,659.0,525.82,397.85
2016,5,5,9,15,879.5,99.5,1.8,24.5,706.5,581.6,439.8
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,636.98,479.99
2016,5,5,9,45,899.5,105.5,1.85,25.5,795.0,688.1,516.12
2016,5,5,10,0,906.0,109.0,1.9,26.0,836.0,737.67,549.4
2016,5,5,10,15,913.5,111.0,1.8,26.0,871.5,784.79,579.01
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,830.0,606.75
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,869.89,629.8
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,907.14,650.77
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,940.15,670.7
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,970.22,688.72
2016,5,5,11,45,705.0,273.5,1.65,27.5,944.5,936.43,665.87
2016,5,5,12,0,477.0,427.0,1.7,28.0,888.0,886.35,625.82
2016,5,5,12,15,462.5,432.5,1.75,28.0,881.0,889.23,628.24
2016,5,5,12,30,448.0,438.0,1.8,28.0,874.0,889.87,628.74
2016,5,5,12,45,393.0,450.0,1.85,28.0,831.5,851.04,603.14
2016,5,5,13,0,338.0,462.0,1.9,28.0,789.0,813.07,578.07
2016,5,5,13,15,422.0,430.5,1.95,28.0,833.5,872.78,620.16
2016,5,5,13,30,506.0,399.0,2.0,28.0,878.0,926.62,657.25
2016,5,5,13,45,710.0,258.0,2.05,28.0,913.0,985.56,701.85
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,1025.05,727.27
2016,5,5,14,15,907.0,115.5,2.15,28.0,918.5,1004.97,715.68
2016,5,5,14,30,900.0,114.0,2.2,28.0,889.0,981.67,702.67
2016,5,5,14,45,685.5,211.0,2.25,28.0,787.0,874.53,635.35
2016,5,5,15,0,471.0,308.0,2.3,28.0,685.0,762.55,557.8
2016,5,5,15,15,554.0,259.0,2.3,28.0,680.0,771.54,568.32
2016,5,5,15,30,637.0,210.0,2.3,28.0,675.0,775.95,574.62
2016,5,5,15,45,516.0,234.0,2.35,28.0,594.0,678.39,506.46
2016,5,5,16,0,395.0,258.0,2.4,28.0,513.0,583.72,439.23
2016,5,5,16,15,371.5,239.5,2.3,27.5,464.0,531.22,403.36
2016,5,5,16,30,348.0,221.0,2.2,27.0,415.0,479.62,367.1
2016,5,5,16,45,361.0,193.5,2.15,27.0,376.5,442.87,341.13
2016,5,5,17,0,374.0,166.0,2.1,27.0,338.0,410.23,317.29
2016,5,5,17,15,354.0,147.0,1.85,26.0,292.5,354.12,275.44
2016,5,5,17,30,334.0,128.0,1.6,25.0,247.0,305.67,238.19
2016,5,5,17,45,311.5,107.5,1.4,24.5,203.0,256.0,198.43
2016,5,5,18,0,289.0,87.0,1.2,24.0,159.0,213.05,162.77
2016,5,5,18,15,244.0,67.5,1.15,23.0,117.5,160.87,119.63
2016,5,5,18,30,199.0,48.0,1.1,22.0,76.0,113.6,79.92
2016,5,5,18,45,99.5,30.5,1.1,21.5,44.5,58.54,34.9
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,7.37,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,11.68,0.0
2016,5,6,6,15,262.0,29.0,1.3,14.5,61.0,22.24,12.8
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,32.14,22.51
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,37.7,27.76
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,70.47,38.69
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,117.37,66.69
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,170.81,107.21
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,225.3,152.76
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,286.35,204.58
2016,5,6,8,15,779.0,92.5,2.05,20.5,493.0,344.04,254.4
2016,5,6,8,30,806.0,97.0,2.3,21.0,549.0,404.03,305.13
2016,5,6,8,45,828.0,99.5,2.55,22.0,602.0,461.95,352.44
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,521.02,399.09
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,579.08,444.06
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,634.61,485.8
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,687.42,523.53
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,739.29,558.65
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,787.09,588.75
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,833.07,617.06
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,874.33,641.72
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,913.2,664.44
2016,5,6,11,15,940.5,116.0,2.2,26.0,989.5,946.9,684.32
2016,5,6,11,30,944.0,117.0,2.1,26.0,1010.0,977.64,702.1
2016,5,6,11,45,952.0,113.5,2.05,26.5,1024.5,1005.13,716.8
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,1029.55,729.46
2016,5,6,12,15,960.5,110.5,1.95,27.0,1042.5,1047.41,739.46
2016,5,6,12,30,961.0,111.0,1.9,27.0,1046.0,1061.77,747.39
2016,5,6,12,45,961.0,110.0,1.9,27.0,1041.5,1070.56,752.69
2016,5,6,13,0,961.0,109.0,1.9,27.0,1037.0,1075.68,755.92
2016,5,6,13,15,958.5,108.5,1.9,27.0,1024.0,1075.1,755.83
2016,5,6,13,30,956.0,108.0,1.9,27.0,1011.0,1070.79,753.64
2016,5,6,13,45,950.5,107.5,1.95,27.5,989.0,1059.81,746.72
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,1045.24,737.74
2016,5,6,14,15,939.0,106.0,2.05,27.5,937.5,1026.16,728.97
2016,5,6,14,30,933.0,105.0,2.1,27.0,908.0,1003.72,718.08
2016,5,6,14,45,921.0,105.0,2.2,27.0,870.5,973.53,701.34
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,940.56,682.66
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,903.34,660.96
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,863.76,637.38
2016,5,6,15,45,868.5,99.0,2.6,27.0,698.0,817.17,608.68
2016,5,6,16,0,851.0,97.0,2.7,27.0,649.0,769.15,578.49
2016,5,6,16,15,831.0,94.0,2.7,26.5,596.0,720.65,547.94
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,667.69,513.56
2016,5,6,16,45,783.0,87.0,2.7,25.5,487.0,608.12,471.74
2016,5,6,17,0,755.0,83.0,2.7,25.0,431.0,549.27,428.8
2016,5,6,17,15,717.5,78.0,2.45,24.0,373.5,485.21,380.45
2016,5,6,17,30,680.0,73.0,2.2,23.0,316.0,424.85,333.19
2016,5,6,17,45,625.5,66.5,1.95,22.5,259.5,356.93,277.87
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,294.01,224.94
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,223.37,165.79
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,161.95,113.46
2016,5,6,18,45,267.0,27.5,1.6,19.5,59.0,95.35,57.61
2016,5,6,19,0,132.0,14.0,1.6,19.0,19.0,34.28,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,7.37,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,12.8,0.0
2016,5,7,6,15,165.0,34.0,2.4,15.0,55.5,26.24,16.19
2016,5,7,6,30,268.0,53.0,2.5,15.0,93.0,40.15,29.51
2016,5,7,6,45,353.5,66.5,2.65,15.5,143.0,48.93,37.73
2016,5,7,7,0,439.0,80.0,2.8,16.0,193.0,80.54,50.43
2016,5,7,7,15,397.0,102.5,2.9,16.5,223.5,123.26,81.29
2016,5,7,7,30,355.0,125.0,3.0,17.0,254.0,161.35,113.81
2016,5,7,7,45,302.5,157.5,3.2,18.0,280.5,204.04,151.64
2016,5,7,8,0,250.0,190.0,3.4,19.0,307.0,237.26,181.05
2016,5,7,8,15,278.5,211.5,3.7,19.5,356.5,282.52,217.59
2016,5,7,8,30,307.0,233.0,4.0,20.0,406.0,330.9,256.29
2016,5,7,8,45,373.0,239.5,4.3,21.0,469.5,385.81,299.04
2016,5,7,9,0,439.0,246.0,4.6,22.0,533.0,445.31,345.07
2016,5,7,9,15,614.0,192.0,4.6,22.5,625.0,518.24,402.31
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,607.89,471.56
2016,5,7,9,45,798.0,143.0,4.65,23.5,757.5,657.52,508.17
2016,5,7,10,0,807.0,148.0,4.7,24.0,798.0,706.14,543.27
2016,5,7,10,15,816.0,150.5,4.65,24.0,832.5,751.14,575.05
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,794.67,604.48
2016,5,7,10,45,829.5,157.0,4.6,24.5,894.0,834.26,629.89
2016,5,7,11,0,834.0,161.0,4.6,25.0,921.0,871.67,653.51
2016,5,7,11,15,838.5,162.0,4.6,25.5,941.5,903.8,673.3
2016,5,7,11,30,843.0,163.0,4.6,26.0,962.0,933.41,691.25
2016,5,7,11,45,624.5,296.5,4.6,26.5,893.0,883.48,653.54
2016,5,7,12,0,406.0,430.0,4.6,27.0,824.0,818.96,601.04
2016,5,7,12,15,452.0,428.5,4.55,27.0,868.0,874.93,639.91
2016,5,7,12,30,498.0,427.0,4.5,27.0,912.0,928.18,676.01
2016,5,7,12,45,357.0,462.5,4.5,27.5,809.5,827.59,603.09
2016,5,7,13,0,216.0,498.0,4.5,28.0,707.0,721.61,526.05
2016,5,7,13,15,122.0,436.0,4.5,28.0,554.0,566.51,416.82
2016,5,7,13,30,28.0,374.0,4.5,28.0,401.0,403.36,297.95
2016,5,7,13,45,89.5,418.5,4.5,28.0,501.0,511.17,378.41
2016,5,7,14,0,151.0,463.0,4.5,28.0,601.0,625.92,460.95
2016,5,7,14,15,496.0,301.0,4.45,28.0,733.0,806.27,598.15
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,951.6,700.5
2016,5,7,14,45,636.5,231.0,4.4,28.0,767.5,849.63,631.37
2016,5,7,15,0,432.0,323.0,4.4,28.0,670.0,742.55,552.69
2016,5,7,15,15,216.0,225.0,4.25,27.5,398.5,429.99,327.97
2016,5,7,15,30,0.0,127.0,4.1,27.0,127.0,123.5,91.17
2016,5,7,15,45,361.5,133.5,4.0,27.0,368.5,444.33,347.4
2016,5,7,16,0,723.0,140.0,3.9,27.0,610.0,722.75,553.59
2016,5,7,16,15,700.0,135.0,3.9,26.5,559.5,671.23,517.17
2016,5,7,16,30,677.0,130.0,3.9,26.0,509.0,619.62,481.05
2016,5,7,16,45,655.0,120.5,3.9,25.5,456.5,564.02,441.09
2016,5,7,17,0,633.0,111.0,3.9,25.0,404.0,508.87,400.24
2016,5,7,17,15,592.5,103.5,4.05,24.5,349.5,446.49,352.59
2016,5,7,17,30,552.0,96.0,4.2,24.0,295.0,387.02,305.58
2016,5,7,17,45,509.5,84.0,4.35,23.5,242.5,325.18,255.21
2016,5,7,18,0,467.0,72.0,4.5,23.0,190.0,267.19,206.35
2016,5,7,18,15,384.5,60.0,4.4,22.5,141.0,198.83,148.61
2016,5,7,18,30,302.0,48.0,4.3,22.0,92.0,141.65,99.98
2016,5,7,18,45,151.0,33.0,4.25,21.5,55.0,76.08,47.14
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,17.82,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.48,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.96,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.93,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.89,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.86,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.82,0.0
2016,5,8,7,45,0.0,50.5,5.2,20.5,50.5,48.79,34.92
2016,5,8,8,0,0.0,96.0,5.5,21.0,96.0,92.44,70.48
2016,5,8,8,15,0.0,109.0,5.4,21.0,109.0,104.85,80.25
2016,5,8,8,30,0.0,122.0,5.3,21.0,122.0,117.3,89.98
2016,5,8,8,45,0.0,70.5,5.2,21.5,70.5,68.2,49.9
2016,5,8,9,0,0.0,19.0,5.1,22.0,19.0,18.36,9.3
2016,5,8,9,15,0.0,25.5,4.95,22.0,25.5,24.66,14.37
2016,5,8,9,30,0.0,32.0,4.8,22.0,32.0,30.95,19.41
2016,5,8,9,45,2.5,99.5,4.65,22.0,101.5,97.97,73.05
2016,5,8,10,0,5.0,167.0,4.5,22.0,171.0,164.68,125.45
2016,5,8,10,15,5.0,163.0,4.4,22.0,167.5,161.22,122.43
2016,5,8,10,30,5.0,159.0,4.3,22.0,164.0,157.71,119.5
2016,5,8,10,45,4.5,154.5,4.25,22.5,158.5,153.26,115.63
2016,5,8,11,0,4.0,150.0,4.2,23.0,153.0,148.75,111.75
2016,5,8,11,15,5.5,159.0,4.15,23.0,163.5,159.02,119.68
2016,5,8,11,30,7.0,168.0,4.1,23.0,174.0,169.4,127.65
2016,5,8,11,45,3.5,126.0,4.1,23.0,129.0,125.59,93.49
2016,5,8,12,0,0.0,84.0,4.1,23.0,84.0,81.54,58.9
2016,5,8,12,15,0.0,61.5,4.0,23.0,61.5,59.69,41.72
2016,5,8,12,30,0.0,39.0,3.9,23.0,39.0,37.84,24.45
2016,5,8,12,45,8.0,168.0,3.8,23.5,176.0,171.57,129.14
2016,5,8,13,0,16.0,297.0,3.7,24.0,313.0,306.72,231.12
2016,5,8,13,15,89.0,392.5,3.6,23.5,477.0,482.34,363.08
2016,5,8,13,30,162.0,488.0,3.5,23.0,641.0,661.38,492.07
2016,5,8,13,45,89.5,393.0,3.4,23.0,477.5,484.77,364.14
2016,5,8,14,0,17.0,298.0,3.3,23.0,314.0,309.62,233.72
2016,5,8,14,15,14.5,266.5,3.3,23.0,280.0,275.73,209.0
2016,5,8,14,30,12.0,235.0,3.3,23.0,246.0,241.85,183.63
2016,5,8,14,45,16.0,260.5,3.3,23.0,274.0,271.1,206.35
2016,5,8,15,0,20.0,286.0,3.3,23.0,302.0,300.45,228.95
2016,5,8,15,15,25.5,288.0,3.7,22.5,307.5,314.44,240.82
2016,5,8,15,30,31.0,290.0,4.1,22.0,313.0,321.3,247.44
2016,5,8,15,45,15.5,203.5,4.5,22.0,215.0,212.64,164.08
2016,5,8,16,0,0.0,117.0,4.9,22.0,117.0,113.68,86.04
2016,5,8,16,15,19.5,170.0,5.45,21.5,181.0,181.22,141.23
2016,5,8,16,30,39.0,223.0,6.0,21.0,245.0,255.12,201.14
2016,5,8,16,45,61.0,208.5,6.55,21.0,238.5,253.32,200.96
2016,5,8,17,0,83.0,194.0,7.1,21.0,232.0,249.41,198.94
2016,5,8,17,15,75.0,169.5,6.95,20.5,201.0,215.83,172.44
2016,5,8,17,30,67.0,145.0,6.8,20.0,170.0,182.88,146.0
2016,5,8,17,45,57.5,121.0,6.65,20.0,139.5,150.51,119.28
2016,5,8,18,0,48.0,97.0,6.5,20.0,109.0,119.01,92.88
2016,5,8,18,15,32.0,73.5,6.0,19.5,81.0,86.79,65.81
2016,5,8,18,30,16.0,50.0,5.5,19.0,53.0,56.11,39.95
2016,5,8,18,45,8.0,29.5,5.05,19.0,31.0,30.9,18.05
2016,5,8,19,0,0.0,9.0,4.6,19.0,9.0,8.68,0.0
2016,5,8,19,15,0.0,4.5,4.55,18.5,4.5,4.42,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,17.97,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,32.77,21.46
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,48.9,36.56
2016,5,9,6,45,258.5,83.0,5.25,19.5,139.5,65.11,51.16
2016,5,9,7,0,305.0,105.0,5.5,20.0,185.0,99.33,68.4
2016,5,9,7,15,226.5,127.0,5.75,20.5,194.0,129.95,92.64
2016,5,9,7,30,148.0,149.0,6.0,21.0,203.0,154.92,115.86
2016,5,9,7,45,313.5,159.0,6.25,21.5,298.5,208.65,153.69
2016,5,9,8,0,479.0,169.0,6.5,22.0,394.0,281.61,209.27
2016,5,9,8,15,303.5,211.0,6.5,22.5,360.0,291.24,222.89
2016,5,9,8,30,128.0,253.0,6.5,23.0,326.0,280.78,217.43
2016,5,9,8,45,372.0,226.0,6.5,23.5,464.5,374.09,289.56
2016,5,9,9,0,616.0,199.0,6.5,24.0,603.0,493.03,382.13
2016,5,9,9,15,376.5,276.0,6.45,24.5,528.5,465.36,359.67
2016,5,9,9,30,137.0,353.0,6.4,25.0,454.0,413.01,316.23
2016,5,9,9,45,345.5,320.5,6.35,25.5,595.0,527.41,404.99
2016,5,9,10,0,554.0,288.0,6.3,26.0,736.0,660.67,505.63
2016,5,9,10,15,533.0,315.0,6.15,26.0,761.5,696.63,530.27
2016,5,9,10,30,512.0,342.0,6.0,26.0,787.0,729.69,552.6
2016,5,9,10,45,646.0,272.5,5.9,26.5,852.0,795.15,601.38
2016,5,9,11,0,780.0,203.0,5.8,27.0,917.0,866.37,651.47
2016,5,9,11,15,785.5,204.5,5.65,27.0,937.0,898.31,671.87
2016,5,9,11,30,791.0,206.0,5.5,27.0,957.0,927.98,690.71
2016,5,9,11,45,833.5,179.0,5.4,27.5,979.5,962.18,711.33
2016,5,9,12,0,876.0,152.0,5.3,28.0,1002.0,990.48,727.71
2016,5,9,12,15,877.0,152.0,5.15,28.0,1006.0,1007.05,737.31
2016,5,9,12,30,878.0,152.0,5.0,28.0,1010.0,1020.49,744.88
2016,5,9,12,45,882.5,147.5,4.9,28.5,1007.0,1029.79,748.63
2016,5,9,13,0,887.0,143.0,4.8,29.0,1004.0,1035.77,750.28
2016,5,9,13,15,884.5,142.5,4.7,29.0,991.0,1035.3,749.37
2016,5,9,13,30,882.0,142.0,4.6,29.0,978.0,1031.4,746.57
2016,5,9,13,45,881.5,137.5,4.6,29.5,958.0,1022.03,739.57
2016,5,9,14,0,881.0,133.0,4.6,30.0,938.0,1009.2,730.49
2016,5,9,14,15,874.5,131.5,4.5,30.0,909.0,990.2,718.45
2016,5,9,14,30,868.0,130.0,4.4,30.0,880.0,968.09,704.48
2016,5,9,14,45,860.0,127.0,4.35,30.0,844.5,940.05,686.91
2016,5,9,15,0,852.0,124.0,4.3,30.0,809.0,909.23,667.53
2016,5,9,15,15,839.5,121.5,4.2,29.5,767.0,877.11,648.32
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,837.95,624.17
2016,5,9,15,45,810.5,116.0,4.05,29.0,677.5,793.08,594.87
2016,5,9,16,0,794.0,113.0,4.0,29.0,630.0,746.84,564.36
2016,5,9,16,15,773.0,109.0,3.85,28.5,579.0,695.11,530.32
2016,5,9,16,30,752.0,105.0,3.7,28.0,528.0,642.95,494.88
2016,5,9,16,45,723.0,100.5,3.6,28.0,473.5,586.52,453.48
2016,5,9,17,0,694.0,96.0,3.5,28.0,419.0,529.5,410.69
2016,5,9,17,15,655.5,90.0,3.2,27.5,363.5,466.92,362.95
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,406.96,315.84
2016,5,9,17,45,562.5,76.0,2.65,26.5,253.5,340.7,262.65
2016,5,9,18,0,508.0,68.0,2.4,26.0,199.0,279.5,212.0
2016,5,9,18,15,425.0,57.0,2.4,25.0,148.5,211.11,155.65
2016,5,9,18,30,342.0,46.0,2.4,24.0,98.0,151.74,106.06
2016,5,9,18,45,218.0,31.0,2.45,23.5,59.0,88.1,54.22
2016,5,9,19,0,94.0,16.0,2.5,23.0,20.0,34.62,0.0
2016,5,9,19,15,47.0,8.0,2.7,22.5,10.0,12.79,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,19.5,9.0,8.36,0.0
2016,5,10,6,0,31.0,17.0,2.4,20.0,18.0,15.4,0.0
2016,5,10,6,15,108.5,40.0,2.55,20.5,55.0,32.79,21.46
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,50.37,37.56
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,58.18,44.79
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,90.78,58.73
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,131.25,84.45
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,178.31,119.55
2016,5,10,7,45,543.0,121.5,3.15,23.5,353.5,225.35,157.02
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,278.53,200.67
2016,5,10,8,15,633.5,132.0,3.15,24.5,463.0,331.35,244.82
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,387.06,290.39
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,440.37,333.18
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,495.87,376.43
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,548.12,416.13
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,602.36,456.06
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,651.4,491.25
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,699.9,525.16
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,744.16,556.16
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,787.06,584.72
2016,5,10,10,45,805.5,167.0,3.45,28.5,886.0,825.03,608.51
2016,5,10,11,0,808.0,172.0,3.5,29.0,912.0,860.76,630.59
2016,5,10,11,15,812.5,173.5,3.5,29.0,931.5,892.5,650.85
2016,5,10,11,30,817.0,175.0,3.5,29.0,951.0,921.81,669.47
2016,5,10,11,45,812.0,181.0,3.55,29.5,960.5,944.05,682.39
2016,5,10,12,0,807.0,187.0,3.6,30.0,970.0,963.27,693.38
2016,5,10,12,15,807.5,187.0,3.6,30.0,973.5,978.9,703.18
2016,5,10,12,30,808.0,187.0,3.6,30.0,977.0,991.56,711.17
2016,5,10,12,45,799.0,192.0,3.65,30.0,970.5,996.71,714.79
2016,5,10,13,0,790.0,197.0,3.7,30.0,964.0,998.7,716.54
2016,5,10,13,15,786.5,196.0,3.7,30.0,951.0,997.04,715.76
2016,5,10,13,30,783.0,195.0,3.7,30.0,938.0,992.25,713.1
2016,5,10,13,45,768.0,199.0,3.75,30.0,915.0,977.97,704.76
2016,5,10,14,0,753.0,203.0,3.8,30.0,892.0,965.08,697.45
2016,5,10,14,15,745.0,200.5,3.8,30.0,864.0,945.56,685.58
2016,5,10,14,30,737.0,198.0,3.8,30.0,836.0,923.37,672.04
2016,5,10,14,45,643.0,243.0,3.85,30.0,783.5,867.91,635.95
2016,5,10,15,0,549.0,288.0,3.9,30.0,731.0,812.14,596.91
2016,5,10,15,15,543.5,269.0,3.9,30.0,688.0,772.65,571.59
2016,5,10,15,30,538.0,250.0,3.9,30.0,645.0,731.45,544.66
2016,5,10,15,45,566.0,223.0,3.95,30.0,614.5,707.46,530.28
2016,5,10,16,0,594.0,196.0,4.0,30.0,584.0,682.2,514.56
2016,5,10,16,15,566.5,182.5,3.95,29.5,528.5,620.93,472.54
2016,5,10,16,30,539.0,169.0,3.9,29.0,473.0,563.1,432.09
2016,5,10,16,45,442.0,172.0,3.9,28.5,404.5,479.04,370.08
2016,5,10,17,0,345.0,175.0,3.9,28.0,336.0,396.81,308.13
2016,5,10,17,15,362.5,156.5,3.85,27.5,306.0,369.7,288.17
2016,5,10,17,30,380.0,138.0,3.8,27.0,276.0,345.29,269.03
2016,5,10,17,45,326.0,121.0,3.75,26.5,225.5,278.05,215.71
2016,5,10,18,0,272.0,104.0,3.7,26.0,175.0,221.48,169.77
2016,5,10,18,15,206.5,82.5,3.7,25.5,128.5,161.77,120.91
2016,5,10,18,30,141.0,61.0,3.7,25.0,82.0,109.27,77.91
2016,5,10,18,45,70.5,37.0,3.75,24.5,47.5,57.02,35.69
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,8.85,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,17.24,0.0
2016,5,11,6,15,104.0,38.5,2.7,19.5,55.0,31.65,20.71
2016,5,11,6,30,208.0,59.0,2.9,20.0,92.0,47.43,35.23
2016,5,11,6,45,271.0,78.0,3.1,20.5,139.0,57.67,44.55
2016,5,11,7,0,334.0,97.0,3.3,21.0,186.0,92.0,60.84
2016,5,11,7,15,388.5,112.0,3.5,21.5,238.5,132.73,87.55
2016,5,11,7,30,443.0,127.0,3.7,22.0,291.0,179.87,123.05
2016,5,11,7,45,475.0,141.5,3.95,22.5,343.5,227.81,162.22
2016,5,11,8,0,507.0,156.0,4.2,23.0,396.0,279.31,204.99
2016,5,11,8,15,539.5,166.0,4.25,23.5,449.0,330.39,247.3
2016,5,11,8,30,572.0,176.0,4.3,24.0,502.0,384.64,291.48
2016,5,11,8,45,586.0,189.0,4.4,24.5,549.5,436.14,332.87
2016,5,11,9,0,600.0,202.0,4.5,25.0,597.0,488.6,373.89
2016,5,11,9,15,619.5,209.0,4.5,25.5,643.0,538.82,412.07
2016,5,11,9,30,639.0,216.0,4.5,26.0,689.0,589.91,449.89
2016,5,11,9,45,642.5,228.5,4.55,26.5,727.0,636.28,483.25
2016,5,11,10,0,646.0,241.0,4.6,27.0,765.0,681.58,515.04
2016,5,11,10,15,658.0,246.0,4.5,27.5,799.5,724.94,544.38
2016,5,11,10,30,670.0,251.0,4.4,28.0,834.0,767.58,572.74
2016,5,11,10,45,674.0,257.5,4.35,28.5,860.0,804.14,596.32
2016,5,11,11,0,678.0,264.0,4.3,29.0,886.0,839.01,618.33
2016,5,11,11,15,684.0,267.0,4.2,29.0,906.0,870.48,638.87
2016,5,11,11,30,690.0,270.0,4.1,29.0,926.0,900.08,657.92
2016,5,11,11,45,493.0,376.0,4.0,29.5,848.0,838.29,608.5
2016,5,11,12,0,296.0,482.0,3.9,30.0,770.0,764.53,551.05
2016,5,11,12,15,167.0,453.0,3.8,30.0,616.0,614.82,446.18
2016,5,11,12,30,38.0,424.0,3.7,30.0,462.0,458.2,333.08
2016,5,11,12,45,56.5,448.5,3.6,30.0,504.5,503.19,365.79
2016,5,11,13,0,75.0,473.0,3.5,30.0,547.0,548.48,397.58
2016,5,11,13,15,59.5,446.5,3.4,30.0,504.5,507.55,368.47
2016,5,11,13,30,44.0,420.0,3.3,30.0,462.0,466.09,339.18
2016,5,11,13,45,156.5,436.0,3.2,30.0,580.0,602.62,438.52
2016,5,11,14,0,269.0,452.0,3.1,30.0,698.0,737.19,532.27
2016,5,11,14,15,244.0,441.5,3.05,30.0,659.5,692.71,501.34
2016,5,11,14,30,219.0,431.0,3.0,30.0,621.0,655.12,475.87
2016,5,11,14,45,280.5,397.5,2.95,30.0,630.5,681.72,496.81
2016,5,11,15,0,342.0,364.0,2.9,30.0,640.0,696.6,509.44
2016,5,11,15,15,286.0,355.5,2.9,30.0,578.0,629.86,463.06
2016,5,11,15,30,230.0,347.0,2.9,30.0,516.0,557.88,412.84
2016,5,11,15,45,286.5,311.0,2.9,30.0,508.0,566.05,421.55
2016,5,11,16,0,343.0,275.0,2.9,30.0,500.0,561.49,420.83
2016,5,11,16,15,233.5,263.0,2.9,29.5,411.0,448.05,338.74
2016,5,11,16,30,124.0,251.0,2.9,29.0,322.0,350.36,266.13
2016,5,11,16,45,316.5,201.0,2.9,28.5,356.0,422.5,325.28
2016,5,11,17,0,509.0,151.0,2.9,28.0,390.0,475.61,367.76
2016,5,11,17,15,467.0,139.0,2.8,27.5,336.5,414.16,321.1
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,356.07,276.28
2016,5,11,17,45,373.0,112.0,2.6,26.5,232.0,294.03,227.24
2016,5,11,18,0,321.0,97.0,2.5,26.0,181.0,237.12,181.08
2016,5,11,18,15,251.5,78.0,2.6,25.5,134.0,171.59,127.73
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,118.16,83.86
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,67.42,42.55
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,21.48,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,8.75,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.2,19.5,4.0,3.93,0.0
2016,5,12,6,0,0.0,8.0,1.3,20.0,8.0,7.71,0.0
2016,5,12,6,15,0.0,22.0,1.5,20.5,22.0,21.23,12.06
2016,5,12,6,30,0.0,36.0,1.7,21.0,36.0,34.77,24.29
2016,5,12,6,45,0.0,53.5,1.95,21.5,53.5,51.12,38.75
2016,5,12,7,0,0.0,71.0,2.2,22.0,71.0,67.4,50.23
2016,5,12,7,15,0.0,90.5,2.3,22.0,90.5,85.61,65.16
2016,5,12,7,30,0.0,110.0,2.4,22.0,110.0,103.96,79.94
2016,5,12,7,45,111.0,154.0,2.5,22.5,206.5,163.08,123.14
2016,5,12,8,0,222.0,198.0,2.6,23.0,303.0,240.79,181.61
2016,5,12,8,15,151.0,222.5,2.6,23.5,298.0,252.81,192.82
2016,5,12,8,30,80.0,247.0,2.6,24.0,293.0,259.63,198.73
2016,5,12,8,45,40.0,190.0,2.6,24.5,213.0,197.07,150.28
2016,5,12,9,0,0.0,133.0,2.6,25.0,133.0,128.12,96.08
2016,5,12,9,15,0.0,130.0,2.55,25.5,130.0,125.42,93.59
2016,5,12,9,30,0.0,127.0,2.5,26.0,127.0,122.66,91.01
2016,5,12,9,45,34.5,250.5,2.45,26.5,278.5,261.48,197.04
2016,5,12,10,0,69.0,374.0,2.4,27.0,430.0,403.66,300.69
2016,5,12,10,15,382.5,301.5,2.3,27.0,632.5,572.45,427.79
2016,5,12,10,30,696.0,229.0,2.2,27.0,835.0,767.29,566.71
2016,5,12,10,45,689.0,242.5,2.15,27.5,858.5,802.29,586.63
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,834.84,605.78
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,865.43,624.98
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,894.1,642.69
2016,5,12,11,45,560.5,346.5,2.0,28.0,885.0,872.79,624.15
2016,5,12,12,0,428.0,432.0,2.0,28.0,849.0,843.56,600.75
2016,5,12,12,15,387.0,447.5,2.0,28.0,825.5,827.11,589.15
2016,5,12,12,30,346.0,463.0,2.0,28.0,802.0,810.2,577.05
2016,5,12,12,45,247.0,482.5,2.0,28.5,724.0,737.36,525.59
2016,5,12,13,0,148.0,502.0,2.0,29.0,646.0,656.79,468.66
2016,5,12,13,15,209.5,488.0,2.05,29.0,689.0,706.69,505.1
2016,5,12,13,30,271.0,474.0,2.1,29.0,732.0,761.84,543.55
2016,5,12,13,45,358.5,430.0,2.15,29.0,763.5,804.07,574.63
2016,5,12,14,0,446.0,386.0,2.2,29.0,795.0,849.0,607.2
2016,5,12,14,15,558.5,312.5,2.2,28.5,808.5,878.32,631.74
2016,5,12,14,30,671.0,239.0,2.2,28.0,822.0,903.03,653.17
2016,5,12,14,45,635.0,249.5,2.25,28.0,782.5,866.98,629.92
2016,5,12,15,0,599.0,260.0,2.3,28.0,743.0,829.94,606.09
2016,5,12,15,15,429.5,301.0,2.25,28.0,638.5,705.6,519.25
2016,5,12,15,30,260.0,342.0,2.2,28.0,534.0,585.42,433.28
2016,5,12,15,45,305.0,308.0,2.2,28.0,519.0,577.83,431.15
2016,5,12,16,0,350.0,274.0,2.2,28.0,504.0,565.82,425.01
2016,5,12,16,15,305.0,258.0,2.15,27.5,447.0,502.17,380.27
2016,5,12,16,30,260.0,242.0,2.1,27.0,390.0,441.39,336.92
2016,5,12,16,45,209.0,221.0,2.05,27.0,332.0,368.4,282.97
2016,5,12,17,0,158.0,200.0,2.0,27.0,274.0,306.23,236.06
2016,5,12,17,15,135.0,179.0,1.75,26.5,236.5,264.13,204.26
2016,5,12,17,30,112.0,158.0,1.5,26.0,199.0,224.12,173.44
2016,5,12,17,45,94.5,132.5,1.3,25.5,163.0,183.75,141.86
2016,5,12,18,0,77.0,107.0,1.1,25.0,127.0,141.27,107.95
2016,5,12,18,15,53.5,81.5,1.05,24.5,94.0,102.73,76.74
