Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,30,30.0,56.0,1.0,24.0,61.0,66.51,47.18
2016,5,12,18,45,15.0,33.0,1.0,23.5,35.5,37.28,22.85
2016,5,12,19,0,0.0,10.0,1.0,23.0,10.0,9.64,0.0
2016,5,12,19,15,0.0,5.0,1.1,22.5,5.0,4.91,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,6.88,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,13.62,0.59
2016,5,13,6,15,55.0,41.0,2.6,19.0,49.0,35.34,24.0
2016,5,13,6,30,97.0,68.0,2.6,19.0,84.0,56.45,43.21
2016,5,13,6,45,149.0,95.0,2.65,19.5,130.0,76.81,61.35
2016,5,13,7,0,201.0,122.0,2.7,20.0,176.0,108.65,78.5
2016,5,13,7,15,248.5,144.0,2.7,20.5,226.5,147.23,105.42
2016,5,13,7,30,296.0,166.0,2.7,21.0,277.0,191.43,138.67
2016,5,13,7,45,340.5,181.5,2.75,21.5,329.0,235.13,172.89
2016,5,13,8,0,385.0,197.0,2.8,22.0,381.0,283.71,211.6
2016,5,13,8,15,417.5,210.5,2.75,22.5,431.5,331.22,249.68
2016,5,13,8,30,450.0,224.0,2.7,23.0,482.0,379.48,287.88
2016,5,13,8,45,483.5,231.5,2.7,23.5,531.5,428.5,326.05
2016,5,13,9,0,517.0,239.0,2.7,24.0,581.0,480.45,365.59
2016,5,13,9,15,538.0,247.5,2.6,24.5,626.0,528.97,401.37
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,578.63,436.94
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,624.78,469.12
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,671.4,500.75
2016,5,13,10,15,365.0,347.5,2.15,26.0,649.0,602.77,447.11
2016,5,13,10,30,127.0,433.0,2.0,26.0,545.0,513.9,378.17
2016,5,13,10,45,70.5,351.5,1.95,26.5,414.5,396.96,293.76
2016,5,13,11,0,14.0,270.0,1.9,27.0,284.0,273.17,202.03
2016,5,13,11,15,142.0,372.5,1.85,27.0,508.5,489.69,361.84
2016,5,13,11,30,270.0,475.0,1.8,27.0,733.0,713.68,515.28
2016,5,13,11,45,304.0,453.5,1.75,27.5,747.5,734.42,526.86
2016,5,13,12,0,338.0,432.0,1.7,28.0,762.0,755.18,540.09
2016,5,13,12,15,298.0,464.0,1.65,28.0,756.0,756.63,538.73
2016,5,13,12,30,258.0,496.0,1.6,28.0,750.0,756.11,536.28
2016,5,13,12,45,211.5,499.5,1.6,28.0,707.0,714.14,507.64
2016,5,13,13,0,165.0,503.0,1.6,28.0,664.0,674.67,480.64
2016,5,13,13,15,117.0,479.0,1.6,28.0,592.5,604.54,447.97
2016,5,13,13,30,69.0,455.0,1.6,28.0,521.0,526.81,379.69
2016,5,13,13,45,282.0,417.5,1.6,28.0,677.5,714.89,514.57
2016,5,13,14,0,495.0,380.0,1.6,28.0,834.0,891.01,632.99
2016,5,13,14,15,390.5,398.5,1.55,28.0,750.0,797.25,568.53
2016,5,13,14,30,286.0,417.0,1.5,28.0,666.0,711.59,510.57
2016,5,13,14,45,380.5,363.0,1.5,28.0,680.0,738.46,533.17
2016,5,13,15,0,475.0,309.0,1.5,28.0,694.0,766.55,555.2
2016,5,13,15,15,297.0,329.5,1.45,28.0,566.0,611.76,447.46
2016,5,13,15,30,119.0,350.0,1.4,28.0,438.0,466.62,343.45
2016,5,13,15,45,116.0,325.5,1.4,28.0,407.0,435.14,322.98
2016,5,13,16,0,113.0,301.0,1.4,28.0,376.0,396.43,296.32
2016,5,13,16,15,68.5,256.0,1.3,27.5,300.5,312.19,235.11
2016,5,13,16,30,24.0,211.0,1.2,27.0,225.0,225.88,170.8
2016,5,13,16,45,183.5,194.0,1.2,27.0,282.0,322.6,248.09
2016,5,13,17,0,343.0,177.0,1.2,27.0,339.0,398.03,305.96
2016,5,13,17,15,297.5,165.5,1.05,26.5,293.5,344.12,264.76
2016,5,13,17,30,252.0,154.0,0.9,26.0,248.0,294.37,226.74
2016,5,13,17,45,221.0,131.5,0.8,25.5,203.5,243.37,187.2
2016,5,13,18,0,190.0,109.0,0.7,25.0,159.0,195.38,149.04
2016,5,13,18,15,145.0,85.5,0.75,24.5,118.5,141.19,105.52
2016,5,13,18,30,100.0,62.0,0.8,24.0,78.0,95.8,68.6
2016,5,13,18,45,50.0,38.5,0.85,24.0,46.5,54.01,34.64
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,14.48,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,9.34,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,18.23,3.63
2016,5,14,6,15,59.0,40.5,1.45,20.0,50.0,35.03,23.72
2016,5,14,6,30,118.0,62.0,1.5,20.0,81.0,52.33,39.53
2016,5,14,6,45,155.5,84.0,1.55,20.5,120.0,65.74,51.57
2016,5,14,7,0,193.0,106.0,1.6,21.0,159.0,96.56,68.39
2016,5,14,7,15,230.5,124.0,1.45,21.5,201.5,129.84,91.49
2016,5,14,7,30,268.0,142.0,1.3,22.0,244.0,167.52,119.8
2016,5,14,7,45,183.0,172.0,1.2,23.0,246.5,194.82,144.87
2016,5,14,8,0,98.0,202.0,1.1,24.0,249.0,212.05,160.61
2016,5,14,8,15,83.5,223.5,0.95,24.0,267.0,233.67,177.43
2016,5,14,8,30,69.0,245.0,0.8,24.0,285.0,253.64,192.38
2016,5,14,8,45,49.0,250.0,0.65,24.5,280.0,254.97,192.43
2016,5,14,9,0,29.0,255.0,0.5,25.0,275.0,253.75,190.33
2016,5,14,9,15,24.5,261.0,0.4,25.0,278.5,262.18,195.84
2016,5,14,9,30,20.0,267.0,0.3,25.0,282.0,267.15,198.63
2016,5,14,9,45,22.5,288.5,0.25,25.5,306.5,290.72,214.77
2016,5,14,10,0,25.0,310.0,0.2,26.0,331.0,314.57,230.7
2016,5,14,10,15,22.0,307.5,0.2,26.0,326.5,311.82,228.13
2016,5,14,10,30,19.0,305.0,0.2,26.0,322.0,308.65,225.51
2016,5,14,10,45,23.0,331.5,0.25,26.0,352.5,338.65,246.82
2016,5,14,11,0,27.0,358.0,0.3,26.0,383.0,369.74,268.45
2016,5,14,11,15,22.0,332.5,0.4,25.5,353.0,341.53,249.1
2016,5,14,11,30,17.0,307.0,0.5,25.0,323.0,313.42,229.95
2016,5,14,11,45,14.0,256.5,0.6,25.0,269.5,262.33,193.49
2016,5,14,12,0,11.0,206.0,0.7,25.0,216.0,210.82,156.03
2016,5,14,12,15,12.5,234.5,0.8,24.5,246.5,240.51,178.72
2016,5,14,12,30,14.0,263.0,0.9,24.0,277.0,270.33,201.07
2016,5,14,12,45,16.0,291.5,1.0,24.0,307.0,300.78,223.42
2016,5,14,13,0,18.0,320.0,1.1,24.0,337.0,331.35,245.74
2016,5,14,13,15,17.0,309.5,1.2,23.5,326.0,320.31,249.07
2016,5,14,13,30,16.0,299.0,1.3,23.0,315.0,309.14,231.04
2016,5,14,13,45,27.0,344.5,1.4,23.0,370.5,372.37,277.9
2016,5,14,14,0,38.0,390.0,1.5,23.0,426.0,430.54,320.15
2016,5,14,14,15,118.5,412.0,1.5,23.0,517.0,539.62,400.24
2016,5,14,14,30,199.0,434.0,1.5,23.0,608.0,638.74,470.82
2016,5,14,14,45,207.5,414.0,1.55,23.0,589.0,622.92,460.57
2016,5,14,15,0,216.0,394.0,1.6,23.0,570.0,605.82,450.36
2016,5,14,15,15,354.0,330.0,1.6,22.5,599.5,662.39,496.02
2016,5,14,15,30,492.0,266.0,1.6,22.0,629.0,709.14,533.7
2016,5,14,15,45,471.5,254.0,1.6,22.0,584.5,663.27,502.07
2016,5,14,16,0,451.0,242.0,1.6,22.0,540.0,617.31,470.69
2016,5,14,16,15,380.5,238.5,1.45,22.0,475.5,536.84,412.19
2016,5,14,16,30,310.0,235.0,1.3,22.0,411.0,468.5,361.58
2016,5,14,16,45,188.5,214.5,1.15,22.0,318.5,348.0,270.49
2016,5,14,17,0,67.0,194.0,1.0,22.0,226.0,239.35,186.16
2016,5,14,17,15,56.5,171.0,0.8,21.5,195.5,206.84,161.64
2016,5,14,17,30,46.0,148.0,0.6,21.0,165.0,175.26,137.08
2016,5,14,17,45,37.5,123.5,0.45,21.0,136.0,143.9,112.07
2016,5,14,18,0,29.0,99.0,0.3,21.0,107.0,113.32,87.27
2016,5,14,18,15,15.0,75.5,0.5,20.5,80.0,80.45,60.55
2016,5,14,18,30,1.0,52.0,0.7,20.0,53.0,51.95,37.01
2016,5,14,18,45,0.5,31.5,0.9,20.0,32.0,31.04,19.0
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,10.61,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,5.41,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,1.5,2.85,15.0,1.5,1.47,0.0
2016,5,15,6,0,0.0,3.0,3.0,15.0,3.0,2.89,0.0
2016,5,15,6,15,0.0,9.5,3.05,15.0,9.5,9.16,2.19
2016,5,15,6,30,0.0,16.0,3.1,15.0,16.0,15.43,7.97
2016,5,15,6,45,0.0,23.5,3.15,15.0,23.5,22.67,14.59
2016,5,15,7,0,0.0,31.0,3.2,15.0,31.0,29.92,19.92
2016,5,15,7,15,0.0,39.5,3.25,15.0,39.5,38.14,26.91
2016,5,15,7,30,0.0,48.0,3.3,15.0,48.0,46.36,33.81
2016,5,15,7,45,7.5,108.0,3.35,15.5,112.0,104.86,82.3
2016,5,15,8,0,15.0,168.0,3.4,16.0,176.0,162.36,128.85
2016,5,15,8,15,16.5,186.5,3.4,16.5,196.0,181.63,143.73
2016,5,15,8,30,18.0,205.0,3.4,17.0,216.0,201.1,158.64
2016,5,15,8,45,21.5,227.0,3.45,17.5,241.0,224.86,176.78
2016,5,15,9,0,25.0,249.0,3.5,18.0,266.0,249.07,195.05
2016,5,15,9,15,34.0,280.5,3.4,18.5,305.0,282.81,220.52
2016,5,15,9,30,43.0,312.0,3.3,19.0,344.0,320.44,248.58
2016,5,15,9,45,49.5,337.5,3.25,19.5,376.0,351.99,271.62
2016,5,15,10,0,56.0,363.0,3.2,20.0,408.0,384.25,294.89
2016,5,15,10,15,35.0,314.5,3.1,20.0,343.5,327.2,251.02
2016,5,15,10,30,14.0,266.0,3.0,20.0,279.0,267.45,204.87
2016,5,15,10,45,18.5,304.5,2.9,20.5,322.0,309.06,235.96
2016,5,15,11,0,23.0,343.0,2.8,21.0,365.0,351.16,266.6
2016,5,15,11,15,23.0,349.5,2.75,21.0,372.0,358.83,271.84
2016,5,15,11,30,23.0,356.0,2.7,21.0,379.0,366.43,277.19
2016,5,15,11,45,29.5,385.5,2.65,21.5,414.5,405.25,305.09
2016,5,15,12,0,36.0,415.0,2.6,22.0,450.0,442.66,331.45
2016,5,15,12,15,30.0,392.5,2.6,22.0,422.0,416.66,312.23
2016,5,15,12,30,24.0,370.0,2.6,22.0,394.0,385.42,289.4
2016,5,15,12,45,22.0,356.5,2.6,22.0,378.5,370.87,278.86
2016,5,15,13,0,20.0,343.0,2.6,22.0,363.0,356.1,268.08
2016,5,15,13,15,20.0,337.5,2.6,22.0,357.0,351.08,276.35
2016,5,15,13,30,20.0,332.0,2.6,22.0,351.0,345.94,260.97
2016,5,15,13,45,21.0,335.0,2.6,22.0,355.0,350.18,264.36
2016,5,15,14,0,22.0,338.0,2.6,22.0,359.0,354.37,267.72
2016,5,15,14,15,24.0,336.0,2.6,21.5,357.5,354.43,268.66
2016,5,15,14,30,26.0,334.0,2.6,21.0,356.0,361.76,275.05
2016,5,15,14,45,20.5,299.5,2.6,21.0,317.0,314.34,239.85
2016,5,15,15,0,15.0,265.0,2.6,21.0,278.0,274.45,210.08
2016,5,15,15,15,12.0,237.5,2.55,21.0,247.5,244.03,187.25
2016,5,15,15,30,9.0,210.0,2.5,21.0,217.0,213.75,164.27
2016,5,15,15,45,42.0,251.0,2.5,21.0,279.5,288.48,223.52
2016,5,15,16,0,75.0,292.0,2.5,21.0,342.0,357.05,276.87
2016,5,15,16,15,40.5,234.0,2.45,20.5,260.5,267.94,208.69
2016,5,15,16,30,6.0,176.0,2.4,20.0,179.0,177.4,137.96
2016,5,15,16,45,3.0,148.0,2.4,20.0,149.5,147.19,114.46
2016,5,15,17,0,0.0,120.0,2.4,20.0,120.0,117.28,90.74
2016,5,15,17,15,0.0,104.5,2.25,20.0,104.5,101.99,78.65
2016,5,15,17,30,0.0,89.0,2.1,20.0,89.0,86.7,66.39
2016,5,15,17,45,0.0,73.5,2.0,20.0,73.5,71.4,53.94
2016,5,15,18,0,0.0,58.0,1.9,20.0,58.0,56.11,41.27
2016,5,15,18,15,0.0,43.5,1.7,19.5,43.5,42.02,29.47
2016,5,15,18,30,0.0,29.0,1.5,19.0,29.0,27.99,17.54
2016,5,15,18,45,0.0,18.0,1.35,19.0,18.0,17.36,8.26
2016,5,15,19,0,0.0,7.0,1.2,19.0,7.0,6.75,0.0
2016,5,15,19,15,0.0,3.5,1.15,19.0,3.5,3.44,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,4.42,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,8.68,0.0
2016,5,16,6,15,0.0,22.0,2.95,18.0,22.0,21.23,12.37
2016,5,16,6,30,0.0,35.0,3.0,18.0,35.0,33.8,23.84
2016,5,16,6,45,0.0,51.0,3.15,18.0,51.0,49.09,37.58
2016,5,16,7,0,0.0,67.0,3.3,18.0,67.0,64.04,48.29
2016,5,16,7,15,0.0,84.5,3.3,18.5,84.5,80.45,61.82
2016,5,16,7,30,0.0,102.0,3.3,19.0,102.0,96.96,75.16
2016,5,16,7,45,32.5,149.5,3.35,19.5,165.5,144.8,112.64
2016,5,16,8,0,65.0,197.0,3.4,20.0,229.0,198.54,154.51
2016,5,16,8,15,67.0,221.5,3.3,20.0,258.0,226.41,176.43
2016,5,16,8,30,69.0,246.0,3.2,20.0,287.0,254.62,198.37
2016,5,16,8,45,36.0,206.5,3.1,20.5,228.0,210.25,163.12
2016,5,16,9,0,3.0,167.0,3.0,21.0,169.0,161.71,124.24
2016,5,16,9,15,4.5,176.0,2.9,21.5,179.5,171.53,131.45
2016,5,16,9,30,6.0,185.0,2.8,22.0,190.0,181.5,138.63
2016,5,16,9,45,22.0,263.0,2.75,22.5,281.0,266.42,203.53
2016,5,16,10,0,38.0,341.0,2.7,23.0,372.0,351.12,266.28
2016,5,16,10,15,23.0,262.5,2.5,23.0,281.5,269.1,203.91
2016,5,16,10,30,8.0,184.0,2.3,23.0,191.0,184.1,138.83
2016,5,16,10,45,124.0,323.0,2.15,23.5,437.0,414.27,313.86
2016,5,16,11,0,240.0,462.0,2.0,24.0,683.0,652.29,481.1
2016,5,16,11,15,132.0,410.0,1.85,24.5,532.0,516.73,381.24
2016,5,16,11,30,24.0,358.0,1.7,25.0,381.0,371.16,273.95
2016,5,16,11,45,29.0,383.5,1.6,25.5,411.5,402.74,296.46
2016,5,16,12,0,34.0,409.0,1.5,26.0,442.0,434.74,318.0
2016,5,16,12,15,212.0,426.0,1.4,26.0,634.5,631.2,458.87
2016,5,16,12,30,390.0,443.0,1.3,26.0,827.0,832.92,593.03
2016,5,16,12,45,203.5,377.5,1.25,26.0,578.5,587.5,425.5
2016,5,16,13,0,17.0,312.0,1.2,26.0,330.0,322.38,236.06
2016,5,16,13,15,16.5,305.5,1.3,26.0,322.5,315.79,232.99
2016,5,16,13,30,16.0,299.0,1.4,26.0,315.0,309.1,228.49
2016,5,16,13,45,15.5,289.5,1.5,26.5,304.5,299.32,221.31
2016,5,16,14,0,15.0,280.0,1.6,27.0,294.0,289.47,214.08
2016,5,16,14,15,24.0,318.0,1.75,26.5,339.5,342.99,254.26
2016,5,16,14,30,33.0,356.0,1.9,26.0,385.0,391.14,290.14
2016,5,16,14,45,49.5,364.0,2.1,26.0,405.5,415.14,308.64
2016,5,16,15,0,66.0,372.0,2.3,26.0,426.0,438.43,326.76
2016,5,16,15,15,69.0,354.0,2.4,26.0,408.0,421.46,315.42
2016,5,16,15,30,72.0,336.0,2.5,26.0,390.0,404.04,303.86
2016,5,16,15,45,133.5,320.5,2.7,26.0,412.5,443.74,335.97
2016,5,16,16,0,195.0,305.0,2.9,26.0,435.0,471.22,358.75
2016,5,16,16,15,123.0,270.5,2.95,25.5,350.0,374.37,286.95
2016,5,16,16,30,51.0,236.0,3.0,25.0,265.0,276.73,212.96
2016,5,16,16,45,96.0,219.5,3.1,24.5,268.0,287.33,223.59
2016,5,16,17,0,141.0,203.0,3.2,24.0,271.0,299.12,234.46
2016,5,16,17,15,133.0,178.5,3.15,23.5,236.0,262.29,206.32
2016,5,16,17,30,125.0,154.0,3.1,23.0,201.0,225.97,178.05
2016,5,16,17,45,306.0,114.0,3.1,23.0,203.5,262.18,206.41
2016,5,16,18,0,487.0,74.0,3.1,23.0,206.0,280.31,216.68
2016,5,16,18,15,410.5,63.0,3.0,22.0,156.5,214.96,161.87
2016,5,16,18,30,334.0,52.0,2.9,21.0,107.0,156.86,112.72
2016,5,16,18,45,225.5,36.5,2.8,20.5,67.5,96.88,63.34
2016,5,16,19,0,117.0,21.0,2.7,20.0,28.0,45.77,12.62
2016,5,16,19,15,58.5,10.5,2.65,19.5,14.0,16.88,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.49,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.96,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.89,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,4.82,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,7.23,0.75
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,9.64,2.51
2016,5,17,7,15,0.0,24.0,3.15,18.5,24.0,23.16,13.9
2016,5,17,7,30,0.0,38.0,3.2,19.0,38.0,36.69,25.15
2016,5,17,7,45,0.0,42.5,3.25,19.5,42.5,41.05,28.61
2016,5,17,8,0,0.0,47.0,3.3,20.0,47.0,45.41,32.02
2016,5,17,8,15,2.0,109.5,3.3,20.5,111.0,106.06,81.24
2016,5,17,8,30,4.0,172.0,3.3,21.0,175.0,165.38,128.14
2016,5,17,8,45,2.0,124.0,3.3,21.5,125.5,120.34,91.65
2016,5,17,9,0,0.0,76.0,3.3,22.0,76.0,73.55,53.86
2016,5,17,9,15,1.5,119.5,3.2,22.0,121.0,116.25,87.79
2016,5,17,9,30,3.0,163.0,3.1,22.0,166.0,158.8,121.01
2016,5,17,9,45,9.0,214.0,3.05,22.5,221.5,211.58,161.46
2016,5,17,10,0,15.0,265.0,3.0,23.0,277.0,264.99,201.56
2016,5,17,10,15,14.5,266.0,2.95,23.0,278.5,266.75,202.4
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,268.38,203.3
2016,5,17,10,45,13.5,255.5,2.9,23.5,268.0,257.89,194.77
2016,5,17,11,0,13.0,244.0,2.9,24.0,256.0,247.2,186.18
2016,5,17,11,15,15.0,276.0,2.85,24.0,290.5,280.64,211.13
2016,5,17,11,30,17.0,308.0,2.8,24.0,325.0,314.33,235.91
2016,5,17,11,45,37.0,382.0,2.8,24.5,418.5,408.7,304.82
2016,5,17,12,0,57.0,456.0,2.8,25.0,512.0,503.09,371.58
2016,5,17,12,15,95.0,481.5,2.75,25.0,574.5,568.3,418.02
2016,5,17,12,30,133.0,507.0,2.7,25.0,637.0,638.95,467.5
2016,5,17,12,45,470.0,342.5,2.7,25.0,801.5,822.48,604.33
2016,5,17,13,0,807.0,178.0,2.7,25.0,966.0,995.86,722.72
2016,5,17,13,15,606.5,299.0,2.7,25.0,887.0,923.66,672.51
2016,5,17,13,30,406.0,420.0,2.7,25.0,808.0,840.69,611.5
2016,5,17,13,45,327.0,439.5,2.7,25.5,748.0,781.64,569.55
2016,5,17,14,0,248.0,459.0,2.7,26.0,688.0,722.62,526.95
2016,5,17,14,15,139.0,404.0,2.7,25.5,532.0,550.81,407.63
2016,5,17,14,30,30.0,349.0,2.7,25.0,376.0,380.94,284.25
2016,5,17,14,45,69.0,371.0,2.7,25.0,428.5,440.56,330.16
2016,5,17,15,0,108.0,393.0,2.7,25.0,481.0,498.65,373.44
2016,5,17,15,15,69.5,343.5,2.7,25.0,399.0,410.72,309.2
2016,5,17,15,30,31.0,294.0,2.7,25.0,317.0,324.74,245.56
2016,5,17,15,45,43.0,288.5,2.7,25.0,318.5,328.65,249.8
2016,5,17,16,0,55.0,283.0,2.7,25.0,320.0,331.7,253.1
2016,5,17,16,15,27.5,211.5,2.7,24.5,230.0,234.45,179.74
2016,5,17,16,30,0.0,140.0,2.7,24.0,140.0,136.78,103.9
2016,5,17,16,45,137.0,166.0,2.75,24.0,231.5,262.36,206.2
2016,5,17,17,0,274.0,192.0,2.8,24.0,323.0,373.09,293.12
2016,5,17,17,15,258.0,170.0,2.75,23.5,281.0,327.5,257.91
2016,5,17,17,30,242.0,148.0,2.7,23.0,239.0,282.99,223.27
2016,5,17,17,45,216.5,126.0,2.65,23.0,198.0,235.45,184.9
2016,5,17,18,0,191.0,104.0,2.6,23.0,157.0,190.31,147.69
2016,5,17,18,15,154.5,82.5,2.6,22.5,119.0,144.55,109.76
2016,5,17,18,30,118.0,61.0,2.6,22.0,81.0,102.66,74.7
2016,5,17,18,45,62.5,40.5,2.6,22.0,50.5,58.8,38.79
2016,5,17,19,0,7.0,20.0,2.6,22.0,20.0,21.26,4.82
2016,5,17,19,15,3.5,10.0,2.65,21.5,10.0,10.23,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,7.86,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,15.44,4.43
2016,5,18,6,15,7.5,37.5,3.9,15.0,39.0,35.31,24.69
2016,5,18,6,30,15.0,59.0,3.9,15.0,62.0,52.8,40.86
2016,5,18,6,45,32.5,81.5,3.9,15.5,90.0,71.43,57.7
2016,5,18,7,0,50.0,104.0,3.9,16.0,118.0,95.02,73.02
2016,5,18,7,15,55.5,129.5,3.95,16.0,148.5,121.9,94.64
2016,5,18,7,30,61.0,155.0,4.0,16.0,179.0,149.8,117.29
2016,5,18,7,45,30.5,130.0,4.1,16.5,142.0,127.75,99.99
2016,5,18,8,0,0.0,105.0,4.2,17.0,105.0,100.88,78.4
2016,5,18,8,15,30.5,174.5,4.1,17.0,192.5,173.08,136.53
2016,5,18,8,30,61.0,244.0,4.0,17.0,280.0,249.75,197.27
2016,5,18,8,45,62.5,267.5,3.95,17.5,307.0,276.67,217.71
2016,5,18,9,0,64.0,291.0,3.9,18.0,334.0,303.82,238.1
2016,5,18,9,15,70.5,316.0,3.8,18.5,366.5,335.33,261.56
2016,5,18,9,30,77.0,341.0,3.7,19.0,399.0,367.56,285.21
2016,5,18,9,45,51.0,325.5,3.65,19.5,365.5,341.85,264.16
2016,5,18,10,0,25.0,310.0,3.6,20.0,332.0,313.01,240.79
2016,5,18,10,15,85.5,374.0,3.5,20.5,449.5,420.62,322.39
2016,5,18,10,30,146.0,438.0,3.4,21.0,567.0,533.09,404.63
2016,5,18,10,45,231.5,440.0,3.3,21.5,651.0,613.4,462.83
2016,5,18,11,0,317.0,442.0,3.2,22.0,735.0,699.32,523.68
2016,5,18,11,15,374.5,430.5,3.15,22.0,784.0,752.07,561.01
2016,5,18,11,30,432.0,419.0,3.1,22.0,833.0,807.71,600.0
2016,5,18,11,45,253.5,447.5,3.05,22.5,691.5,680.4,505.55
2016,5,18,12,0,75.0,476.0,3.0,23.0,550.0,539.98,400.33
2016,5,18,12,15,76.5,479.0,2.95,23.0,554.5,547.68,406.37
2016,5,18,12,30,78.0,482.0,2.9,23.0,559.0,555.1,411.47
2016,5,18,12,45,56.0,445.5,2.85,23.5,500.5,498.96,370.22
2016,5,18,13,0,34.0,409.0,2.8,24.0,442.0,441.81,328.2
2016,5,18,13,15,92.0,449.5,2.8,24.0,538.0,542.45,402.49
2016,5,18,13,30,150.0,490.0,2.8,24.0,634.0,649.74,478.75
2016,5,18,13,45,93.5,440.0,2.8,24.0,529.5,536.1,397.52
2016,5,18,14,0,37.0,390.0,2.8,24.0,425.0,429.17,320.01
2016,5,18,14,15,179.5,399.5,2.85,24.0,558.0,585.36,438.04
2016,5,18,14,30,322.0,409.0,2.9,24.0,691.0,736.8,547.23
2016,5,18,14,45,454.0,342.0,2.95,24.0,722.0,791.31,588.93
2016,5,18,15,0,586.0,275.0,3.0,24.0,753.0,831.73,621.46
2016,5,18,15,15,338.5,310.0,3.1,23.5,583.0,627.28,475.28
2016,5,18,15,30,91.0,345.0,3.2,23.0,413.0,429.56,327.11
2016,5,18,15,45,59.0,299.0,3.3,23.0,342.0,352.74,270.63
2016,5,18,16,0,27.0,253.0,3.4,23.0,271.0,277.99,213.9
2016,5,18,16,15,38.0,244.0,3.5,22.5,267.5,276.5,214.41
2016,5,18,16,30,49.0,235.0,3.6,22.0,264.0,274.12,213.98
2016,5,18,16,45,24.5,149.5,3.7,22.0,164.0,166.35,129.43
2016,5,18,17,0,0.0,64.0,3.8,22.0,64.0,61.87,45.14
2016,5,18,17,15,0.0,55.5,3.8,21.5,55.5,53.63,38.71
2016,5,18,17,30,0.0,47.0,3.8,21.0,47.0,45.4,32.13
2016,5,18,17,45,194.5,70.0,3.8,20.5,123.0,163.93,130.16
2016,5,18,18,0,389.0,93.0,3.8,20.0,199.0,261.01,205.31
2016,5,18,18,15,317.5,77.5,3.75,19.5,151.0,198.38,152.13
2016,5,18,18,30,246.0,62.0,3.7,19.0,103.0,143.58,105.56
2016,5,18,18,45,157.0,42.0,3.65,19.0,64.5,84.67,56.78
2016,5,18,19,0,68.0,22.0,3.6,19.0,26.0,36.96,12.68
2016,5,18,19,15,34.0,11.0,3.6,18.5,13.0,14.7,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,2.41,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.85,0.0
2016,5,19,6,45,0.0,6.0,3.1,15.5,6.0,5.78,0.0
2016,5,19,7,0,0.0,8.0,3.3,16.0,8.0,7.71,0.92
2016,5,19,7,15,0.0,13.0,3.15,16.0,13.0,12.54,5.04
2016,5,19,7,30,0.0,18.0,3.0,16.0,18.0,17.37,9.12
2016,5,19,7,45,0.0,22.5,2.95,16.0,22.5,21.72,12.75
2016,5,19,8,0,0.0,27.0,2.9,16.0,27.0,26.07,16.35
2016,5,19,8,15,0.0,42.0,3.0,16.0,42.0,40.58,28.41
2016,5,19,8,30,0.0,57.0,3.1,16.0,57.0,55.11,40.36
2016,5,19,8,45,0.0,61.5,3.25,16.0,61.5,59.48,43.82
2016,5,19,9,0,0.0,66.0,3.4,16.0,66.0,63.86,47.27
2016,5,19,9,15,0.0,64.0,3.3,16.0,64.0,61.93,45.54
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,60.01,43.84
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,76.03,56.69
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,92.02,69.37
2016,5,19,10,15,0.0,97.0,2.85,17.0,97.0,93.96,70.78
2016,5,19,10,30,0.0,99.0,2.6,17.0,99.0,95.91,72.22
2016,5,19,10,45,3.5,135.5,2.35,17.5,139.0,134.08,102.5
2016,5,19,11,0,7.0,172.0,2.1,18.0,179.0,172.55,132.44
2016,5,19,11,15,148.5,322.0,2.25,18.0,464.5,446.16,345.1
2016,5,19,11,30,290.0,472.0,2.4,18.0,750.0,728.04,547.95
2016,5,19,11,45,270.5,484.0,2.55,18.5,746.0,731.69,547.15
2016,5,19,12,0,251.0,496.0,2.7,19.0,742.0,733.69,547.4
2016,5,19,12,15,186.5,500.5,2.6,19.5,683.5,679.77,506.41
2016,5,19,12,30,122.0,505.0,2.5,20.0,625.0,625.77,465.43
2016,5,19,12,45,223.0,489.5,2.45,20.5,708.0,714.55,530.01
2016,5,19,13,0,324.0,474.0,2.4,21.0,791.0,808.71,595.32
2016,5,19,13,15,568.0,325.0,2.25,21.5,872.0,910.72,669.52
2016,5,19,13,30,812.0,176.0,2.1,22.0,953.0,1001.01,728.24
2016,5,19,13,45,538.5,316.0,1.95,22.5,827.0,871.24,636.65
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,735.9,536.26
2016,5,19,14,15,156.0,420.5,1.8,23.0,564.0,584.21,431.64
2016,5,19,14,30,47.0,385.0,1.8,23.0,427.0,434.35,323.61
2016,5,19,14,45,32.0,330.5,1.8,23.0,358.5,363.68,273.31
2016,5,19,15,0,17.0,276.0,1.8,23.0,290.0,287.24,217.1
2016,5,19,15,15,73.0,315.5,1.7,23.0,371.0,384.22,291.59
2016,5,19,15,30,129.0,355.0,1.6,23.0,452.0,479.73,362.12
2016,5,19,15,45,67.0,268.5,1.5,23.0,318.5,327.02,249.07
2016,5,19,16,0,5.0,182.0,1.4,23.0,185.0,182.32,138.55
2016,5,19,16,15,3.0,171.0,1.4,22.5,173.0,169.87,129.94
2016,5,19,16,30,1.0,160.0,1.4,22.0,161.0,157.59,120.97
2016,5,19,16,45,8.5,164.5,1.45,22.0,169.0,167.47,129.46
2016,5,19,17,0,16.0,169.0,1.5,22.0,177.0,176.94,137.56
2016,5,19,17,15,11.5,149.0,1.5,21.5,154.5,153.85,119.81
2016,5,19,17,30,7.0,129.0,1.5,21.0,132.0,131.19,102.17
2016,5,19,17,45,234.5,104.5,1.5,21.0,169.5,219.98,173.97
2016,5,19,18,0,462.0,80.0,1.5,21.0,207.0,275.99,214.15
2016,5,19,18,15,389.0,68.0,1.45,20.5,158.0,212.53,160.7
2016,5,19,18,30,316.0,56.0,1.4,20.0,109.0,157.0,113.71
2016,5,19,18,45,215.5,39.5,1.4,19.5,69.5,98.45,65.62
2016,5,19,19,0,115.0,23.0,1.4,19.0,30.0,48.58,19.17
2016,5,19,19,15,57.5,11.5,1.55,18.5,15.0,17.94,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,60.5,12.5,1.6,13.5,16.5,12.29,0.0
2016,5,20,6,0,121.0,25.0,1.8,14.0,33.0,19.44,7.89
2016,5,20,6,15,221.0,41.5,1.8,14.5,73.5,31.69,21.74
2016,5,20,6,30,321.0,58.0,1.8,15.0,114.0,43.3,32.59
2016,5,20,6,45,397.0,69.5,1.85,15.5,164.0,51.71,40.34
2016,5,20,7,0,473.0,81.0,1.9,16.0,214.0,91.09,55.42
2016,5,20,7,15,260.0,114.5,1.9,16.5,190.5,127.34,89.96
2016,5,20,7,30,47.0,148.0,1.9,17.0,167.0,141.88,110.63
2016,5,20,7,45,101.5,178.0,1.95,17.5,225.5,181.63,140.68
2016,5,20,8,0,156.0,208.0,2.0,18.0,284.0,231.38,179.01
2016,5,20,8,15,181.0,232.5,2.0,18.5,330.5,272.64,211.23
2016,5,20,8,30,206.0,257.0,2.0,19.0,377.0,316.71,245.31
2016,5,20,8,45,200.0,283.0,2.0,19.5,408.0,350.56,271.11
2016,5,20,9,0,194.0,309.0,2.0,20.0,439.0,383.69,295.7
2016,5,20,9,15,242.5,325.0,2.0,20.5,499.5,437.87,335.92
2016,5,20,9,30,291.0,341.0,2.0,21.0,560.0,494.43,377.18
2016,5,20,9,45,335.0,348.0,2.05,21.5,612.5,546.28,414.54
2016,5,20,10,0,379.0,355.0,2.1,22.0,665.0,601.38,453.64
2016,5,20,10,15,601.0,252.5,2.1,22.5,769.0,688.99,519.58
2016,5,20,10,30,823.0,150.0,2.1,23.0,873.0,792.3,592.4
2016,5,20,10,45,829.5,152.0,2.15,23.5,900.0,830.95,616.02
2016,5,20,11,0,836.0,154.0,2.2,24.0,927.0,867.57,638.62
2016,5,20,11,15,840.5,155.0,2.15,24.0,946.5,896.73,656.49
2016,5,20,11,30,845.0,156.0,2.1,24.0,966.0,925.29,673.91
2016,5,20,11,45,857.5,150.0,2.1,24.5,980.5,952.08,689.25
2016,5,20,12,0,870.0,144.0,2.1,25.0,995.0,976.37,702.91
2016,5,20,12,15,870.5,144.0,2.05,25.0,998.5,992.09,711.94
2016,5,20,12,30,871.0,144.0,2.0,25.0,1002.0,1004.76,719.14
2016,5,20,12,45,869.0,144.0,2.0,25.5,997.0,1011.82,722.11
2016,5,20,13,0,867.0,144.0,2.0,26.0,992.0,1015.67,723.21
2016,5,20,13,15,864.0,143.0,2.0,26.0,979.5,1014.25,722.57
2016,5,20,13,30,861.0,142.0,2.0,26.0,967.0,1009.52,720.03
2016,5,20,13,45,856.0,141.0,2.0,26.0,946.5,999.51,714.31
2016,5,20,14,0,851.0,140.0,2.0,26.0,926.0,986.3,706.72
2016,5,20,14,15,844.0,138.5,2.0,26.0,898.0,967.51,695.7
2016,5,20,14,30,837.0,137.0,2.0,26.0,870.0,945.78,682.89
2016,5,20,14,45,826.0,135.5,2.0,26.0,835.0,922.67,669.24
2016,5,20,15,0,815.0,134.0,2.0,26.0,800.0,891.77,650.51
2016,5,20,15,15,802.5,131.5,2.05,25.5,759.0,856.19,630.36
2016,5,20,15,30,790.0,129.0,2.1,25.0,718.0,818.6,608.56
2016,5,20,15,45,774.0,125.5,2.15,25.0,672.5,775.3,581.35
2016,5,20,16,0,758.0,122.0,2.2,25.0,627.0,730.71,552.85
2016,5,20,16,15,737.5,117.5,2.2,25.0,577.0,680.69,519.75
2016,5,20,16,30,717.0,113.0,2.2,25.0,527.0,631.96,486.21
2016,5,20,16,45,689.0,108.5,2.25,25.0,474.5,576.57,446.51
2016,5,20,17,0,661.0,104.0,2.3,25.0,422.0,522.09,406.35
2016,5,20,17,15,624.0,97.5,2.15,24.5,368.5,461.67,360.68
2016,5,20,17,30,587.0,91.0,2.0,24.0,315.0,403.72,315.54
2016,5,20,17,45,534.5,83.0,1.9,23.5,262.0,339.96,264.69
2016,5,20,18,0,482.0,75.0,1.8,23.0,209.0,280.98,216.17
2016,5,20,18,15,409.5,64.0,1.65,22.5,160.0,217.13,162.99
2016,5,20,18,30,337.0,53.0,1.5,22.0,111.0,159.88,114.73
2016,5,20,18,45,231.5,38.0,1.4,21.5,71.0,100.51,66.32
2016,5,20,19,0,126.0,23.0,1.3,21.0,31.0,50.75,21.17
2016,5,20,19,15,63.0,11.5,1.35,21.0,15.5,18.64,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,18.0,11.0,1.9,19.5,12.5,10.81,0.0
2016,5,21,6,0,36.0,22.0,2.1,20.0,25.0,19.79,8.11
2016,5,21,6,15,92.5,47.5,2.15,20.0,62.5,40.53,28.68
2016,5,21,6,30,149.0,73.0,2.2,20.0,100.0,57.74,44.33
2016,5,21,6,45,87.0,87.0,2.3,20.5,104.0,72.37,57.36
2016,5,21,7,0,25.0,101.0,2.4,21.0,108.0,91.55,69.48
2016,5,21,7,15,12.5,109.0,2.4,21.5,112.5,103.37,79.24
2016,5,21,7,30,0.0,117.0,2.4,22.0,117.0,110.35,85.04
2016,5,21,7,45,33.0,158.5,2.4,22.5,174.5,152.73,117.46
2016,5,21,8,0,66.0,200.0,2.4,23.0,232.0,201.67,154.8
2016,5,21,8,15,34.5,183.5,2.4,23.0,200.5,182.44,140.14
2016,5,21,8,30,3.0,167.0,2.4,23.0,169.0,160.39,122.87
2016,5,21,8,45,1.5,135.5,2.45,23.5,136.5,130.96,99.18
2016,5,21,9,0,0.0,104.0,2.5,24.0,104.0,100.55,74.78
2016,5,21,9,15,21.0,208.5,2.5,24.0,224.0,209.55,159.76
2016,5,21,9,30,42.0,313.0,2.5,24.0,344.0,320.62,243.44
2016,5,21,9,45,27.5,283.0,2.5,24.5,304.5,286.98,216.84
2016,5,21,10,0,13.0,253.0,2.5,25.0,265.0,252.18,189.78
2016,5,21,10,15,12.5,247.5,2.45,25.0,259.0,247.6,186.11
2016,5,21,10,30,12.0,242.0,2.4,25.0,253.0,242.85,182.27
2016,5,21,10,45,21.5,308.0,2.4,25.5,328.0,314.77,235.33
2016,5,21,11,0,31.0,374.0,2.4,26.0,403.0,388.11,287.88
2016,5,21,11,15,29.0,375.5,2.35,26.0,403.5,390.21,288.69
2016,5,21,11,30,27.0,377.0,2.3,26.0,404.0,392.08,289.67
2016,5,21,11,45,21.0,331.5,2.3,26.5,352.5,341.76,252.62
2016,5,21,12,0,15.0,286.0,2.3,27.0,301.0,292.58,216.33
2016,5,21,12,15,17.0,285.0,2.25,27.0,302.5,294.19,217.68
2016,5,21,12,30,19.0,284.0,2.2,27.0,304.0,299.15,221.34
2016,5,21,12,45,89.5,395.0,2.2,27.0,483.5,481.31,354.35
2016,5,21,13,0,160.0,506.0,2.2,27.0,663.0,671.35,485.35
2016,5,21,13,15,147.5,497.5,2.2,27.0,641.0,652.68,471.25
2016,5,21,13,30,135.0,489.0,2.2,27.0,619.0,633.21,458.12
2016,5,21,13,45,111.5,470.0,2.25,27.0,576.0,584.57,425.03
2016,5,21,14,0,88.0,451.0,2.3,27.0,533.0,542.09,395.85
2016,5,21,14,15,250.5,410.0,2.35,27.0,632.0,671.98,491.95
2016,5,21,14,30,413.0,369.0,2.4,27.0,731.0,787.83,574.78
2016,5,21,14,45,311.0,384.0,2.45,27.0,650.5,694.66,509.3
2016,5,21,15,0,209.0,399.0,2.5,27.0,570.0,603.91,445.41
2016,5,21,15,15,207.0,377.0,2.55,27.0,539.5,574.42,426.49
2016,5,21,15,30,205.0,355.0,2.6,27.0,509.0,544.23,406.46
2016,5,21,15,45,238.0,326.0,2.65,27.0,493.5,534.55,401.89
2016,5,21,16,0,271.0,297.0,2.7,27.0,478.0,528.64,399.65
2016,5,21,16,15,410.5,233.5,2.7,26.5,483.5,560.82,428.1
2016,5,21,16,30,550.0,170.0,2.7,26.0,489.0,573.57,441.84
2016,5,21,16,45,298.5,181.0,2.75,26.0,352.0,389.76,302.64
2016,5,21,17,0,47.0,192.0,2.8,26.0,215.0,224.66,173.01
2016,5,21,17,15,224.5,166.5,2.65,25.5,255.0,305.34,238.97
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,361.67,282.8
2016,5,21,17,45,347.0,126.0,2.45,25.0,244.0,294.75,229.27
2016,5,21,18,0,292.0,111.0,2.4,25.0,193.0,238.54,183.59
2016,5,21,18,15,231.5,90.5,2.35,24.5,146.5,180.08,135.94
2016,5,21,18,30,171.0,70.0,2.3,24.0,100.0,128.19,93.29
2016,5,21,18,45,106.0,46.0,2.3,23.5,62.0,77.82,52.42
2016,5,21,19,0,41.0,22.0,2.3,23.0,24.0,30.83,12.31
2016,5,21,19,15,20.5,11.0,2.4,22.5,12.0,13.22,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,13.27,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,22.52,10.24
2016,5,22,6,15,172.0,45.5,2.3,21.0,72.0,37.12,25.71
2016,5,22,6,30,262.0,64.0,2.4,21.0,111.0,48.01,35.82
2016,5,22,6,45,332.0,78.5,2.5,21.5,159.0,59.18,45.78
2016,5,22,7,0,402.0,93.0,2.6,22.0,207.0,97.2,61.23
2016,5,22,7,15,205.5,112.5,2.6,22.0,171.5,119.56,84.05
2016,5,22,7,30,9.0,132.0,2.6,22.0,136.0,125.05,96.56
2016,5,22,7,45,28.0,163.0,2.6,22.5,176.5,155.34,119.71
2016,5,22,8,0,47.0,194.0,2.6,23.0,217.0,191.09,147.01
2016,5,22,8,15,67.5,224.0,2.6,23.5,261.5,228.99,175.73
2016,5,22,8,30,88.0,254.0,2.6,24.0,306.0,269.42,206.14
2016,5,22,8,45,61.5,260.5,2.6,24.5,298.5,270.09,206.07
2016,5,22,9,0,35.0,267.0,2.6,25.0,291.0,267.55,203.28
2016,5,22,9,15,106.0,313.0,2.6,25.0,392.0,352.57,267.46
2016,5,22,9,30,177.0,359.0,2.6,25.0,493.0,442.85,334.17
2016,5,22,9,45,99.0,327.5,2.6,25.5,403.5,373.73,281.31
2016,5,22,10,0,21.0,296.0,2.6,26.0,314.0,298.46,223.44
2016,5,22,10,15,14.5,240.5,2.6,26.0,253.0,242.41,181.52
2016,5,22,10,30,8.0,185.0,2.6,26.0,192.0,185.03,138.02
2016,5,22,10,45,13.5,251.0,2.65,26.5,263.0,253.51,189.28
2016,5,22,11,0,19.0,317.0,2.7,27.0,334.0,322.56,239.53
2016,5,22,11,15,13.5,249.0,2.75,27.0,261.5,253.14,187.98
2016,5,22,11,30,8.0,181.0,2.8,27.0,189.0,182.87,135.38
2016,5,22,11,45,10.0,200.0,2.85,27.0,210.0,203.56,151.1
2016,5,22,12,0,12.0,219.0,2.9,27.0,231.0,224.38,166.67
2016,5,22,12,15,29.0,330.5,2.95,27.0,359.5,353.75,262.41
2016,5,22,12,30,46.0,442.0,3.0,27.0,488.0,483.09,354.78
2016,5,22,12,45,131.0,472.5,3.1,27.5,601.5,605.38,442.08
2016,5,22,13,0,216.0,503.0,3.2,28.0,715.0,724.22,524.38
2016,5,22,13,15,201.5,497.5,3.25,28.0,693.5,706.67,511.8
2016,5,22,13,30,187.0,492.0,3.3,28.0,672.0,688.16,499.41
2016,5,22,13,45,152.0,478.0,3.35,28.0,622.0,639.73,465.92
2016,5,22,14,0,117.0,464.0,3.4,28.0,572.0,591.05,431.99
2016,5,22,14,15,269.0,415.0,3.4,28.0,654.0,694.99,510.02
2016,5,22,14,30,421.0,366.0,3.4,28.0,736.0,792.29,580.89
2016,5,22,14,45,465.0,336.0,3.45,28.0,729.5,795.04,584.63
2016,5,22,15,0,509.0,306.0,3.5,28.0,723.0,793.74,586.29
2016,5,22,15,15,274.0,307.5,3.5,27.5,530.5,567.5,425.53
2016,5,22,15,30,39.0,309.0,3.5,27.0,338.0,346.93,260.46
2016,5,22,15,45,314.5,254.5,3.55,27.0,466.0,528.23,403.56
2016,5,22,16,0,590.0,200.0,3.6,27.0,594.0,684.54,521.61
2016,5,22,16,15,295.0,164.5,3.55,26.5,361.5,402.05,311.9
2016,5,22,16,30,0.0,129.0,3.5,26.0,129.0,125.72,94.25
2016,5,22,16,45,241.0,146.5,3.45,26.0,263.5,315.11,247.83
2016,5,22,17,0,482.0,164.0,3.4,26.0,398.0,475.54,371.37
2016,5,22,17,15,442.5,152.0,3.2,25.5,346.5,416.91,325.94
