Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,30,403.0,140.0,3.0,25.0,295.0,361.36,282.78
2016,5,22,17,45,350.5,125.0,2.9,25.0,244.5,300.14,233.85
2016,5,22,18,0,298.0,110.0,2.8,25.0,194.0,239.99,184.95
2016,5,22,18,15,236.5,90.5,2.65,24.5,147.5,181.92,137.48
2016,5,22,18,30,175.0,71.0,2.5,24.0,101.0,130.54,95.17
2016,5,22,18,45,110.5,47.0,2.45,24.0,63.5,80.01,54.0
2016,5,22,19,0,46.0,23.0,2.4,24.0,26.0,32.92,14.03
2016,5,22,19,15,23.0,11.5,2.45,23.5,13.0,14.03,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,13.27,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,22.54,10.5
2016,5,23,6,15,200.0,44.5,2.4,21.0,75.0,34.02,23.12
2016,5,23,6,30,294.0,62.0,2.5,21.0,115.0,46.36,34.41
2016,5,23,6,45,359.0,76.0,2.7,21.5,163.0,57.63,44.45
2016,5,23,7,0,424.0,90.0,2.9,22.0,211.0,96.43,59.79
2016,5,23,7,15,212.0,57.0,2.95,22.5,117.5,70.77,43.79
2016,5,23,7,30,0.0,24.0,3.0,23.0,24.0,23.16,13.51
2016,5,23,7,45,74.5,116.5,3.1,23.5,153.5,123.7,92.63
2016,5,23,8,0,149.0,209.0,3.2,24.0,283.0,230.37,174.96
2016,5,23,8,15,150.0,236.5,3.25,24.0,317.5,265.35,202.47
2016,5,23,8,30,151.0,264.0,3.3,24.0,352.0,300.55,229.88
2016,5,23,8,45,82.0,241.5,3.35,24.5,290.0,262.71,200.89
2016,5,23,9,0,13.0,219.0,3.4,25.0,228.0,215.3,163.7
2016,5,23,9,15,14.5,234.0,3.45,25.0,244.5,231.5,175.83
2016,5,23,9,30,16.0,249.0,3.5,25.0,261.0,247.84,187.9
2016,5,23,9,45,14.5,250.0,3.55,25.5,262.0,249.19,188.14
2016,5,23,10,0,13.0,251.0,3.6,26.0,263.0,250.27,188.24
2016,5,23,10,15,24.0,308.0,3.65,26.0,330.0,312.58,234.81
2016,5,23,10,30,35.0,365.0,3.7,26.0,397.0,377.31,282.28
2016,5,23,10,45,35.0,376.5,3.75,26.5,409.0,391.08,291.27
2016,5,23,11,0,35.0,388.0,3.8,27.0,421.0,404.83,300.35
2016,5,23,11,15,22.5,293.5,3.85,27.0,315.0,305.05,227.1
2016,5,23,11,30,10.0,199.0,3.9,27.0,209.0,202.14,150.17
2016,5,23,11,45,13.0,251.0,3.95,27.5,264.0,255.93,190.28
2016,5,23,12,0,16.0,303.0,4.0,28.0,319.0,310.09,229.74
2016,5,23,12,15,91.0,407.5,4.05,28.0,497.5,490.3,362.43
2016,5,23,12,30,166.0,512.0,4.1,28.0,676.0,675.49,492.75
2016,5,23,12,45,89.5,379.0,4.15,28.0,467.5,470.08,347.03
2016,5,23,13,0,13.0,246.0,4.2,28.0,259.0,253.18,187.39
2016,5,23,13,15,30.5,338.5,4.2,28.0,368.0,367.84,272.78
2016,5,23,13,30,48.0,431.0,4.2,28.0,477.0,480.14,353.68
2016,5,23,13,45,30.0,330.0,4.2,28.0,358.5,359.98,266.77
2016,5,23,14,0,12.0,229.0,4.2,28.0,240.0,235.76,175.1
2016,5,23,14,15,388.0,204.0,4.15,28.0,545.5,597.99,453.87
2016,5,23,14,30,764.0,179.0,4.1,28.0,851.0,925.06,682.18
2016,5,23,14,45,755.0,175.5,4.1,28.0,817.0,898.18,662.87
2016,5,23,15,0,746.0,172.0,4.1,28.0,783.0,868.91,644.39
2016,5,23,15,15,732.0,168.5,4.05,28.0,743.0,836.1,623.23
2016,5,23,15,30,718.0,165.0,4.0,28.0,703.0,798.45,598.65
2016,5,23,15,45,451.5,237.5,4.0,28.0,569.0,629.83,476.69
2016,5,23,16,0,185.0,310.0,4.0,28.0,435.0,468.37,354.44
2016,5,23,16,15,287.0,266.5,4.0,27.5,442.0,497.91,380.97
2016,5,23,16,30,389.0,223.0,4.0,27.0,449.0,511.14,394.45
2016,5,23,16,45,308.5,213.0,4.0,27.0,381.5,430.94,333.82
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,357.46,277.57
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,308.68,240.86
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,266.73,208.46
2016,5,23,17,45,175.5,135.0,3.75,25.5,195.0,222.76,173.68
2016,5,23,18,0,154.0,112.0,3.7,25.0,156.0,180.8,139.73
2016,5,23,18,15,122.5,89.5,3.7,24.5,119.5,138.06,104.65
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,98.62,71.98
2016,5,23,18,45,49.5,45.5,3.7,24.0,53.5,61.31,41.41
2016,5,23,19,0,8.0,24.0,3.7,24.0,24.0,25.8,11.12
2016,5,23,19,15,4.0,12.0,3.8,23.5,12.0,12.27,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,7.0,2.45,21.0,7.0,6.88,0.0
2016,5,24,6,0,0.0,14.0,2.6,21.0,14.0,13.5,4.16
2016,5,24,6,15,0.0,30.0,2.75,21.0,30.0,28.97,18.89
2016,5,24,6,30,0.0,46.0,2.9,21.0,46.0,43.97,32.37
2016,5,24,6,45,0.0,66.0,3.05,21.5,66.0,62.1,48.32
2016,5,24,7,0,0.0,86.0,3.2,22.0,86.0,80.64,61.13
2016,5,24,7,15,26.5,119.0,3.4,22.5,129.5,110.63,84.28
2016,5,24,7,30,53.0,152.0,3.6,23.0,173.0,146.42,111.7
2016,5,24,7,45,50.0,173.0,3.8,23.5,195.0,168.91,129.45
2016,5,24,8,0,47.0,194.0,4.0,24.0,217.0,191.15,146.76
2016,5,24,8,15,52.5,219.0,4.1,24.0,248.0,219.51,168.73
2016,5,24,8,30,58.0,244.0,4.2,24.0,279.0,248.63,191.09
2016,5,24,8,45,30.0,203.0,4.3,24.5,221.5,204.37,156.3
2016,5,24,9,0,2.0,162.0,4.4,25.0,164.0,156.5,118.4
2016,5,24,9,15,5.5,187.0,4.4,25.5,191.5,182.44,138.05
2016,5,24,9,30,9.0,212.0,4.4,26.0,219.0,208.81,157.71
2016,5,24,9,45,132.0,302.5,4.45,26.5,411.0,372.45,282.81
2016,5,24,10,0,255.0,393.0,4.5,27.0,603.0,548.71,412.01
2016,5,24,10,15,211.0,417.0,4.5,27.0,595.5,552.92,412.94
2016,5,24,10,30,167.0,441.0,4.5,27.0,588.0,551.75,410.51
2016,5,24,10,45,90.0,348.0,4.5,27.5,428.0,409.5,305.79
2016,5,24,11,0,13.0,255.0,4.5,28.0,268.0,257.72,191.39
2016,5,24,11,15,30.5,343.5,4.5,28.0,373.0,360.44,267.76
2016,5,24,11,30,48.0,432.0,4.5,28.0,478.0,464.48,342.76
2016,5,24,11,45,40.5,420.5,4.5,28.5,460.5,449.13,330.37
2016,5,24,12,0,33.0,409.0,4.5,29.0,443.0,433.13,317.97
2016,5,24,12,15,31.5,405.5,4.5,29.0,437.5,430.31,315.91
2016,5,24,12,30,30.0,402.0,4.5,29.0,432.0,427.23,313.65
2016,5,24,12,45,33.0,409.0,4.5,29.0,441.5,438.85,322.11
2016,5,24,13,0,36.0,416.0,4.5,29.0,451.0,450.37,330.47
2016,5,24,13,15,27.5,372.0,4.5,29.0,399.0,398.59,293.3
2016,5,24,13,30,19.0,328.0,4.5,29.0,347.0,340.7,251.46
2016,5,24,13,45,18.5,320.5,4.5,29.0,339.0,332.96,246.14
2016,5,24,14,0,18.0,313.0,4.5,29.0,331.0,325.13,240.65
2016,5,24,14,15,63.0,372.5,4.5,29.0,429.0,436.36,323.4
2016,5,24,14,30,108.0,432.0,4.5,29.0,527.0,541.08,399.36
2016,5,24,14,45,94.0,408.0,4.5,29.0,489.0,501.96,371.39
2016,5,24,15,0,80.0,384.0,4.5,29.0,451.0,463.01,343.86
2016,5,24,15,15,116.5,371.5,4.45,28.5,463.0,488.46,364.85
2016,5,24,15,30,153.0,359.0,4.4,28.0,475.0,503.94,378.55
2016,5,24,15,45,168.5,335.0,4.35,28.0,454.5,487.13,367.65
2016,5,24,16,0,184.0,311.0,4.3,28.0,434.0,468.61,355.5
2016,5,24,16,15,139.5,283.5,4.1,27.5,373.0,400.02,305.17
2016,5,24,16,30,95.0,256.0,3.9,27.0,312.0,328.4,251.82
2016,5,24,16,45,250.5,214.0,3.75,27.0,341.0,394.12,305.55
2016,5,24,17,0,406.0,172.0,3.6,27.0,370.0,438.32,341.06
2016,5,24,17,15,342.0,169.0,3.5,26.5,322.0,373.88,291.58
2016,5,24,17,30,278.0,166.0,3.4,26.0,274.0,321.52,250.85
2016,5,24,17,45,229.0,146.5,3.3,25.5,226.0,264.26,205.85
2016,5,24,18,0,180.0,127.0,3.2,25.0,178.0,208.1,160.97
2016,5,24,18,15,133.5,101.5,3.15,24.5,135.0,155.54,118.37
2016,5,24,18,30,87.0,76.0,3.1,24.0,92.0,107.89,79.5
2016,5,24,18,45,43.5,49.0,3.1,24.0,57.0,61.53,41.84
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,21.38,8.81
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,5.41,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,10.61,2.08
2016,5,25,6,15,0.0,26.5,3.35,23.0,26.5,25.58,15.87
2016,5,25,6,30,0.0,42.0,3.5,23.0,42.0,40.53,29.15
2016,5,25,6,45,0.0,60.5,3.65,23.5,60.5,57.5,43.98
2016,5,25,7,0,0.0,79.0,3.8,24.0,79.0,74.69,55.79
2016,5,25,7,15,59.5,119.0,3.95,24.0,142.0,114.71,85.7
2016,5,25,7,30,119.0,159.0,4.1,24.0,205.0,160.49,119.9
2016,5,25,7,45,59.5,139.5,4.25,24.5,162.5,143.01,108.08
2016,5,25,8,0,0.0,120.0,4.4,25.0,120.0,114.76,86.97
2016,5,25,8,15,0.0,135.0,4.4,25.0,135.0,129.09,98.04
2016,5,25,8,30,0.0,150.0,4.4,25.0,150.0,143.47,109.0
2016,5,25,8,45,7.5,189.0,4.4,25.5,194.5,183.61,139.72
2016,5,25,9,0,15.0,228.0,4.4,26.0,239.0,224.64,170.65
2016,5,25,9,15,16.0,244.5,4.45,26.0,256.5,242.09,183.53
2016,5,25,9,30,17.0,261.0,4.5,26.0,274.0,259.66,196.48
2016,5,25,9,45,13.5,243.0,4.55,26.5,254.0,241.91,182.23
2016,5,25,10,0,10.0,225.0,4.6,27.0,234.0,223.46,167.59
2016,5,25,10,15,94.5,333.0,4.6,27.0,416.5,387.97,292.37
2016,5,25,10,30,179.0,441.0,4.6,27.0,599.0,561.05,418.38
2016,5,25,10,45,127.5,442.5,4.6,27.5,557.0,529.46,392.67
2016,5,25,11,0,76.0,444.0,4.6,28.0,515.0,493.32,364.33
2016,5,25,11,15,66.0,444.0,4.55,28.0,506.5,488.76,360.52
2016,5,25,11,30,56.0,444.0,4.5,28.0,498.0,483.35,356.0
2016,5,25,11,45,37.0,384.0,4.45,28.0,420.5,410.08,302.87
2016,5,25,12,0,18.0,324.0,4.4,28.0,343.0,332.45,245.98
2016,5,25,12,15,17.5,316.0,4.35,28.0,334.0,324.94,240.61
2016,5,25,12,30,17.0,308.0,4.3,28.0,325.0,317.27,234.97
2016,5,25,12,45,21.5,343.0,4.3,28.5,364.0,356.76,263.45
2016,5,25,13,0,26.0,378.0,4.3,29.0,403.0,402.01,295.62
2016,5,25,13,15,42.0,412.5,4.2,29.0,453.5,454.04,333.26
2016,5,25,13,30,58.0,447.0,4.1,29.0,504.0,506.29,370.6
2016,5,25,13,45,54.0,431.5,4.1,29.5,483.5,487.35,356.51
2016,5,25,14,0,50.0,416.0,4.1,30.0,463.0,468.12,342.51
2016,5,25,14,15,68.0,419.5,4.05,30.0,481.0,489.7,358.85
2016,5,25,14,30,86.0,423.0,4.0,30.0,499.0,510.58,374.52
2016,5,25,14,45,94.5,408.5,3.95,30.0,489.0,502.86,369.84
2016,5,25,15,0,103.0,394.0,3.9,30.0,479.0,494.38,364.76
2016,5,25,15,15,82.5,363.5,3.95,29.5,429.5,442.59,328.63
2016,5,25,15,30,62.0,333.0,4.0,29.0,380.0,391.59,292.58
2016,5,25,15,45,32.0,247.5,4.05,29.0,271.5,276.14,207.35
2016,5,25,16,0,2.0,162.0,4.1,29.0,163.0,159.85,119.0
2016,5,25,16,15,9.5,184.0,4.05,28.5,189.5,187.69,141.41
2016,5,25,16,30,17.0,206.0,4.0,28.0,216.0,215.43,163.61
2016,5,25,16,45,108.0,206.5,4.0,28.0,260.0,286.69,220.87
2016,5,25,17,0,199.0,207.0,4.0,28.0,304.0,338.56,262.11
2016,5,25,17,15,179.0,186.0,3.85,27.5,265.5,296.06,229.77
2016,5,25,17,30,159.0,165.0,3.7,27.0,227.0,255.21,198.35
2016,5,25,17,45,143.0,141.0,3.55,26.5,190.0,214.69,166.57
2016,5,25,18,0,127.0,117.0,3.4,26.0,153.0,175.61,135.22
2016,5,25,18,15,99.0,93.0,3.4,25.5,117.5,133.9,101.3
2016,5,25,18,30,71.0,69.0,3.4,25.0,82.0,95.06,69.42
2016,5,25,18,45,37.5,46.5,3.4,25.0,53.5,57.07,38.42
2016,5,25,19,0,4.0,24.0,3.4,25.0,25.0,24.24,10.86
2016,5,25,19,15,2.0,12.0,3.4,24.5,12.5,12.04,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.1,23.5,5.0,4.91,0.0
2016,5,26,6,0,0.0,10.0,3.2,24.0,10.0,9.64,1.41
2016,5,26,6,15,0.0,25.5,3.4,24.0,25.5,24.61,14.99
2016,5,26,6,30,0.0,41.0,3.6,24.0,41.0,39.61,28.24
2016,5,26,6,45,0.0,60.0,3.8,24.0,60.0,57.09,43.54
2016,5,26,7,0,0.0,79.0,4.0,24.0,79.0,74.71,55.81
2016,5,26,7,15,10.0,109.5,4.15,24.0,113.5,103.65,78.85
2016,5,26,7,30,20.0,140.0,4.3,24.0,148.0,134.0,102.69
2016,5,26,7,45,10.0,93.5,4.5,24.5,97.5,92.29,69.1
2016,5,26,8,0,0.0,47.0,4.7,25.0,47.0,45.41,31.27
2016,5,26,8,15,0.0,66.0,4.7,25.0,66.0,63.82,45.98
2016,5,26,8,30,0.0,85.0,4.7,25.0,85.0,82.24,60.53
2016,5,26,8,45,3.0,137.5,4.7,25.5,139.5,133.53,100.7
2016,5,26,9,0,6.0,190.0,4.7,26.0,194.0,184.76,140.02
2016,5,26,9,15,44.5,268.0,4.55,25.5,301.5,277.2,211.17
2016,5,26,9,30,83.0,346.0,4.4,25.0,409.0,375.5,285.38
2016,5,26,9,45,132.0,374.5,4.3,25.0,480.5,438.0,331.82
2016,5,26,10,0,181.0,403.0,4.2,25.0,552.0,507.06,382.56
2016,5,26,10,15,97.0,328.5,3.9,25.0,409.0,385.56,291.42
2016,5,26,10,30,13.0,254.0,3.6,25.0,266.0,255.05,191.72
2016,5,26,10,45,60.5,358.0,3.35,25.0,414.0,394.25,296.31
2016,5,26,11,0,108.0,462.0,3.1,25.0,562.0,537.78,399.28
2016,5,26,11,15,173.5,474.0,3.25,25.0,639.0,613.61,454.02
2016,5,26,11,30,239.0,486.0,3.4,25.0,716.0,692.44,510.43
2016,5,26,11,45,285.5,456.5,3.55,25.5,734.5,717.56,528.47
2016,5,26,12,0,332.0,427.0,3.7,26.0,753.0,742.08,546.39
2016,5,26,12,15,312.5,458.5,4.0,26.0,767.0,762.68,560.24
2016,5,26,12,30,293.0,490.0,4.3,26.0,781.0,781.91,573.15
2016,5,26,12,45,298.5,486.0,4.65,26.5,781.0,789.26,578.69
2016,5,26,13,0,304.0,482.0,5.0,27.0,781.0,795.29,583.73
2016,5,26,13,15,306.0,478.0,5.1,27.0,775.5,796.42,585.29
2016,5,26,13,30,308.0,474.0,5.2,27.0,770.0,796.12,585.96
2016,5,26,13,45,515.5,346.0,5.35,27.5,829.0,877.83,649.81
2016,5,26,14,0,723.0,218.0,5.5,28.0,888.0,949.36,703.32
2016,5,26,14,15,490.5,324.0,5.35,28.0,773.0,822.35,610.73
2016,5,26,14,30,258.0,430.0,5.2,28.0,658.0,696.46,515.72
2016,5,26,14,45,281.0,406.0,5.1,28.0,645.0,689.08,512.41
2016,5,26,15,0,304.0,382.0,5.0,28.0,632.0,679.42,507.0
2016,5,26,15,15,404.5,324.5,4.8,28.0,640.0,707.06,529.93
2016,5,26,15,30,505.0,267.0,4.6,28.0,648.0,721.36,543.12
2016,5,26,15,45,449.5,268.5,4.4,28.0,591.5,660.78,499.18
2016,5,26,16,0,394.0,270.0,4.2,28.0,535.0,596.08,452.44
2016,5,26,16,15,429.0,236.5,4.05,27.5,504.5,578.16,442.11
2016,5,26,16,30,464.0,203.0,3.9,27.0,474.0,549.44,423.45
2016,5,26,16,45,456.0,190.5,3.75,27.0,436.0,510.24,394.66
2016,5,26,17,0,448.0,178.0,3.6,27.0,398.0,470.64,365.06
2016,5,26,17,15,408.5,165.0,3.6,26.5,347.0,412.62,321.51
2016,5,26,17,30,369.0,152.0,3.6,26.0,296.0,352.84,275.61
2016,5,26,17,45,320.5,135.5,3.65,25.5,246.5,294.15,229.39
2016,5,26,18,0,272.0,119.0,3.7,25.0,197.0,240.23,185.9
2016,5,26,18,15,211.0,98.0,3.8,24.5,151.0,182.0,138.45
2016,5,26,18,30,150.0,77.0,3.9,24.0,105.0,130.37,96.1
2016,5,26,18,45,86.0,51.5,4.05,24.0,66.0,76.8,52.68
2016,5,26,19,0,22.0,26.0,4.2,24.0,27.0,30.53,14.98
2016,5,26,19,15,11.0,13.0,4.2,23.5,13.5,14.14,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.0,12.5,4.85,22.5,13.5,12.29,0.0
2016,5,27,6,0,26.0,25.0,4.9,23.0,27.0,22.31,10.88
2016,5,27,6,15,78.0,52.0,4.9,23.0,65.0,43.99,31.32
2016,5,27,6,30,130.0,79.0,4.9,23.0,103.0,64.73,49.8
2016,5,27,6,45,65.0,69.0,4.95,23.0,81.0,59.75,46.0
2016,5,27,7,0,0.0,59.0,5.0,23.0,59.0,57.02,41.52
2016,5,27,7,15,0.0,87.5,5.1,23.0,87.5,83.28,63.02
2016,5,27,7,30,0.0,116.0,5.2,23.0,116.0,109.55,84.2
2016,5,27,7,45,16.5,152.0,5.35,23.5,160.0,146.51,112.92
2016,5,27,8,0,33.0,188.0,5.5,24.0,204.0,181.99,140.19
2016,5,27,8,15,16.5,111.0,5.5,24.5,119.0,111.16,83.75
2016,5,27,8,30,0.0,34.0,5.5,25.0,34.0,32.86,20.9
2016,5,27,8,45,11.5,141.5,5.5,25.5,149.5,141.2,106.87
2016,5,27,9,0,23.0,249.0,5.5,26.0,265.0,248.06,189.12
2016,5,27,9,15,12.0,197.0,5.45,26.0,206.0,195.48,148.05
2016,5,27,9,30,1.0,145.0,5.4,26.0,147.0,140.44,104.98
2016,5,27,9,45,0.5,91.5,5.35,26.5,92.5,88.96,64.51
2016,5,27,10,0,0.0,38.0,5.3,27.0,38.0,36.79,23.39
2016,5,27,10,15,0.0,39.5,5.2,27.0,39.5,38.25,24.51
2016,5,27,10,30,0.0,41.0,5.1,27.0,41.0,39.72,25.61
2016,5,27,10,45,2.0,96.0,5.0,27.5,98.0,94.68,68.33
2016,5,27,11,0,4.0,151.0,4.9,28.0,155.0,149.67,110.31
2016,5,27,11,15,10.5,228.5,4.7,28.0,239.0,230.6,171.49
2016,5,27,11,30,17.0,306.0,4.5,28.0,323.0,312.18,231.83
2016,5,27,11,45,20.0,334.0,4.35,28.5,353.5,343.09,253.61
2016,5,27,12,0,23.0,362.0,4.2,29.0,384.0,374.26,275.46
2016,5,27,12,15,18.5,305.5,3.9,29.0,323.5,315.59,232.53
2016,5,27,12,30,14.0,249.0,3.6,29.0,263.0,256.44,189.07
2016,5,27,12,45,16.0,285.5,3.3,29.0,302.0,294.64,217.13
2016,5,27,13,0,18.0,322.0,3.0,29.0,341.0,333.01,244.74
2016,5,27,13,15,17.0,307.0,2.65,29.0,324.0,317.53,233.19
2016,5,27,13,30,16.0,292.0,2.3,29.0,307.0,301.92,221.71
2016,5,27,13,45,17.0,299.0,1.95,29.5,315.0,310.01,226.97
2016,5,27,14,0,18.0,306.0,1.6,30.0,323.0,318.08,232.0
2016,5,27,14,15,51.5,365.0,1.45,29.5,411.0,417.26,303.84
2016,5,27,14,30,85.0,424.0,1.3,29.0,499.0,510.48,369.07
2016,5,27,14,45,115.5,414.0,1.15,29.0,511.5,535.41,386.17
2016,5,27,15,0,146.0,404.0,1.0,29.0,524.0,551.23,397.38
2016,5,27,15,15,433.5,287.5,1.05,29.0,619.0,694.49,503.29
2016,5,27,15,30,721.0,171.0,1.1,29.0,714.0,807.92,583.4
2016,5,27,15,45,712.5,162.0,1.2,29.0,670.5,767.5,558.32
2016,5,27,16,0,704.0,153.0,1.3,29.0,627.0,725.41,533.31
2016,5,27,16,15,681.5,147.5,1.4,28.5,578.0,675.18,502.35
2016,5,27,16,30,659.0,142.0,1.5,28.0,529.0,624.85,469.94
2016,5,27,16,45,638.5,132.5,1.6,28.0,478.5,571.77,433.62
2016,5,27,17,0,618.0,123.0,1.7,28.0,428.0,519.0,396.29
2016,5,27,17,15,580.0,115.5,1.65,27.5,374.5,459.1,352.45
2016,5,27,17,30,542.0,108.0,1.6,27.0,321.0,401.77,309.19
2016,5,27,17,45,499.0,97.0,1.6,26.5,269.5,339.21,260.74
2016,5,27,18,0,456.0,86.0,1.6,26.0,218.0,283.1,215.67
2016,5,27,18,15,384.5,74.0,1.5,25.0,169.0,220.15,164.66
2016,5,27,18,30,313.0,62.0,1.4,24.0,120.0,164.84,119.05
2016,5,27,18,45,216.0,45.5,1.35,23.5,79.5,106.52,71.93
2016,5,27,19,0,119.0,29.0,1.3,23.0,39.0,55.82,29.94
2016,5,27,19,15,59.5,14.5,1.4,23.0,19.5,21.67,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,32.0,15.5,2.25,21.5,18.0,15.24,0.0
2016,5,28,6,0,64.0,31.0,2.4,22.0,36.0,26.97,14.57
2016,5,28,6,15,149.0,52.0,2.6,22.0,76.0,42.05,29.86
2016,5,28,6,30,234.0,73.0,2.8,22.0,116.0,57.82,44.11
2016,5,28,6,45,117.0,67.0,3.0,22.5,88.5,54.57,41.64
2016,5,28,7,0,0.0,61.0,3.2,23.0,61.0,58.88,43.05
2016,5,28,7,15,0.0,77.0,3.4,23.0,77.0,73.9,55.31
2016,5,28,7,30,0.0,93.0,3.6,23.0,93.0,88.99,67.44
2016,5,28,7,45,0.0,89.5,3.8,23.5,89.5,86.22,64.81
2016,5,28,8,0,0.0,86.0,4.0,24.0,86.0,83.16,61.96
2016,5,28,8,15,127.5,169.5,4.05,24.5,244.5,200.0,152.31
2016,5,28,8,30,255.0,253.0,4.1,25.0,403.0,330.2,251.54
2016,5,28,8,45,313.0,264.5,4.15,25.5,465.0,383.39,291.84
2016,5,28,9,0,371.0,276.0,4.2,26.0,527.0,442.26,336.26
2016,5,28,9,15,283.5,317.5,4.2,26.5,517.0,451.48,341.99
2016,5,28,9,30,196.0,359.0,4.2,27.0,507.0,454.07,341.92
2016,5,28,9,45,477.0,266.0,4.2,27.5,652.0,562.58,425.56
2016,5,28,10,0,758.0,173.0,4.2,28.0,797.0,697.64,526.12
2016,5,28,10,15,767.5,175.5,4.15,28.0,830.0,740.19,555.66
2016,5,28,10,30,777.0,178.0,4.1,28.0,863.0,781.49,583.44
2016,5,28,10,45,785.5,179.0,4.05,28.0,890.0,819.1,608.07
2016,5,28,11,0,794.0,180.0,4.0,28.0,917.0,854.96,631.32
2016,5,28,11,15,568.5,315.5,3.95,28.0,849.0,812.76,597.85
2016,5,28,11,30,343.0,451.0,3.9,28.0,781.0,754.31,550.45
2016,5,28,11,45,307.0,471.5,3.9,28.5,770.0,751.8,546.6
2016,5,28,12,0,271.0,492.0,3.9,29.0,759.0,746.94,540.82
2016,5,28,12,15,546.5,333.0,3.85,29.0,873.5,869.16,632.51
2016,5,28,12,30,822.0,174.0,3.8,29.0,988.0,989.29,714.32
2016,5,28,12,45,540.0,334.5,3.8,29.0,868.5,881.79,638.95
2016,5,28,13,0,258.0,495.0,3.8,29.0,749.0,761.94,549.53
2016,5,28,13,15,213.5,494.5,3.8,29.0,703.0,714.69,517.3
2016,5,28,13,30,169.0,494.0,3.8,29.0,657.0,671.27,486.82
2016,5,28,13,45,485.0,331.5,3.8,29.0,785.0,832.43,608.24
2016,5,28,14,0,801.0,169.0,3.8,29.0,913.0,971.9,705.32
2016,5,28,14,15,794.0,167.0,3.75,29.0,886.0,953.61,692.75
2016,5,28,14,30,787.0,165.0,3.7,29.0,859.0,932.52,679.59
2016,5,28,14,45,769.0,167.0,3.65,29.0,823.5,902.61,660.64
2016,5,28,15,0,751.0,169.0,3.6,29.0,788.0,870.69,640.37
2016,5,28,15,15,738.0,165.5,3.55,28.5,748.5,838.66,621.2
2016,5,28,15,30,725.0,162.0,3.5,28.0,709.0,801.89,598.63
2016,5,28,15,45,708.0,158.0,3.5,28.0,664.5,759.74,571.17
2016,5,28,16,0,691.0,154.0,3.5,28.0,620.0,716.54,542.71
2016,5,28,16,15,669.0,148.5,3.35,27.5,572.0,667.23,509.11
2016,5,28,16,30,647.0,143.0,3.2,27.0,524.0,617.8,474.59
2016,5,28,16,45,621.5,135.5,3.05,27.0,473.5,564.13,435.34
2016,5,28,17,0,596.0,128.0,2.9,27.0,423.0,511.24,395.87
2016,5,28,17,15,558.5,120.5,2.9,26.5,370.5,452.67,352.19
2016,5,28,17,30,521.0,113.0,2.9,26.0,318.0,394.28,307.37
2016,5,28,17,45,477.5,101.5,2.9,25.5,267.0,334.64,260.22
2016,5,28,18,0,434.0,90.0,2.9,25.0,216.0,278.94,214.81
2016,5,28,18,15,363.0,77.5,2.9,24.5,167.5,216.78,163.59
2016,5,28,18,30,292.0,65.0,2.9,24.0,119.0,162.22,118.06
2016,5,28,18,45,199.0,47.5,2.9,24.0,79.0,104.87,71.32
2016,5,28,19,0,106.0,30.0,2.9,24.0,39.0,54.9,30.07
2016,5,28,19,15,53.0,15.0,2.9,23.5,19.5,21.41,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.0,4.5,4.42,0.0
2016,5,29,6,0,0.0,9.0,2.3,21.0,9.0,8.67,0.92
2016,5,29,6,15,0.0,19.0,2.35,21.0,19.0,18.33,9.94
2016,5,29,6,30,0.0,29.0,2.4,21.0,29.0,27.99,18.62
2016,5,29,6,45,0.0,41.0,2.5,21.5,41.0,39.59,28.87
2016,5,29,7,0,0.0,53.0,2.6,22.0,53.0,51.2,36.91
2016,5,29,7,15,75.0,106.0,2.7,22.0,136.0,102.87,76.05
2016,5,29,7,30,150.0,159.0,2.8,22.0,219.0,166.26,124.08
2016,5,29,7,45,189.5,182.0,2.9,22.5,268.5,206.23,154.76
2016,5,29,8,0,229.0,205.0,3.0,23.0,318.0,247.32,186.7
2016,5,29,8,15,232.5,230.5,3.05,23.0,356.0,289.27,220.34
2016,5,29,8,30,236.0,256.0,3.1,23.0,394.0,328.15,251.07
2016,5,29,8,45,183.0,284.0,3.2,23.5,397.0,343.53,263.0
2016,5,29,9,0,130.0,312.0,3.3,24.0,400.0,353.28,269.76
2016,5,29,9,15,65.0,207.0,3.35,24.5,251.0,232.81,177.67
2016,5,29,9,30,0.0,102.0,3.4,25.0,102.0,98.71,72.55
2016,5,29,9,45,16.5,217.5,3.45,25.5,231.0,219.75,166.16
2016,5,29,10,0,33.0,333.0,3.5,26.0,360.0,339.61,255.34
2016,5,29,10,15,31.5,342.0,3.5,26.0,368.5,349.82,262.09
2016,5,29,10,30,30.0,351.0,3.5,26.0,377.0,359.84,269.02
2016,5,29,10,45,29.0,357.5,3.5,26.5,383.5,367.72,273.88
2016,5,29,11,0,28.0,364.0,3.5,27.0,390.0,375.47,278.64
2016,5,29,11,15,23.5,347.0,3.45,27.0,369.5,357.34,265.05
2016,5,29,11,30,19.0,330.0,3.4,27.0,349.0,337.2,250.08
2016,5,29,11,45,28.5,376.0,3.4,27.5,404.0,394.03,290.96
2016,5,29,12,0,38.0,422.0,3.4,28.0,459.0,450.31,330.48
2016,5,29,12,15,441.0,288.0,3.35,28.0,724.5,721.85,534.41
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,985.75,712.79
2016,5,29,12,45,839.0,157.0,3.25,28.0,985.0,992.68,714.75
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,1002.4,720.74
2016,5,29,13,15,831.5,159.0,3.1,28.0,968.0,1001.87,719.82
2016,5,29,13,30,829.0,158.0,3.0,28.0,956.0,998.12,717.01
2016,5,29,13,45,820.0,159.5,2.95,28.0,935.5,987.28,710.2
2016,5,29,14,0,811.0,161.0,2.9,28.0,915.0,973.44,701.6
2016,5,29,14,15,804.0,159.0,2.8,28.0,888.0,955.03,689.77
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,933.78,676.22
2016,5,29,14,45,647.0,234.0,2.65,28.0,791.0,861.6,629.45
2016,5,29,15,0,497.0,311.0,2.6,28.0,721.0,787.8,576.5
2016,5,29,15,15,422.0,320.0,2.55,27.5,656.0,717.88,529.57
2016,5,29,15,30,347.0,329.0,2.5,27.0,591.0,644.72,479.44
2016,5,29,15,45,531.0,235.0,2.45,27.0,608.0,692.82,519.45
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,721.64,543.74
2016,5,29,16,15,694.0,136.5,2.4,27.0,576.5,673.26,510.95
2016,5,29,16,30,673.0,132.0,2.4,27.0,528.0,624.63,477.0
2016,5,29,16,45,523.0,157.0,2.4,27.0,447.0,519.36,399.27
2016,5,29,17,0,373.0,182.0,2.4,27.0,366.0,423.82,327.14
2016,5,29,17,15,449.0,146.5,2.25,26.5,342.5,416.56,323.12
2016,5,29,17,30,525.0,111.0,2.1,26.0,319.0,394.54,306.41
2016,5,29,17,45,466.5,103.0,2.0,25.5,266.5,331.59,256.78
2016,5,29,18,0,408.0,95.0,1.9,25.0,214.0,274.17,210.45
2016,5,29,18,15,339.0,81.5,1.95,24.5,166.0,213.02,160.59
2016,5,29,18,30,270.0,68.0,2.0,24.0,118.0,159.25,116.1
2016,5,29,18,45,179.0,49.5,2.05,24.0,78.0,99.29,67.61
2016,5,29,19,0,88.0,31.0,2.1,24.0,38.0,53.05,29.76
2016,5,29,19,15,44.0,15.5,2.3,23.5,19.0,20.82,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.25,21.0,1.0,0.96,0.0
2016,5,30,6,30,0.0,2.0,1.2,21.0,2.0,1.93,0.0
2016,5,30,6,45,0.0,3.5,1.15,21.0,3.5,3.37,0.0
2016,5,30,7,0,0.0,5.0,1.1,21.0,5.0,4.82,0.0
2016,5,30,7,15,0.0,9.0,1.0,21.0,9.0,8.68,1.63
2016,5,30,7,30,0.0,13.0,0.9,21.0,13.0,12.54,4.84
2016,5,30,7,45,0.0,54.0,0.8,21.0,54.0,52.18,37.63
2016,5,30,8,0,0.0,95.0,0.7,21.0,95.0,91.6,69.5
2016,5,30,8,15,85.5,178.5,0.75,21.5,229.0,193.07,148.01
2016,5,30,8,30,171.0,262.0,0.8,22.0,363.0,306.85,233.51
2016,5,30,8,45,320.0,251.0,0.9,22.5,460.0,374.58,283.43
2016,5,30,9,0,469.0,240.0,1.0,23.0,557.0,457.73,345.12
2016,5,30,9,15,549.0,226.0,1.05,23.0,621.5,516.13,388.66
2016,5,30,9,30,629.0,212.0,1.1,23.0,686.0,580.79,436.27
2016,5,30,9,45,645.0,216.5,1.15,23.5,725.5,626.76,468.26
2016,5,30,10,0,661.0,221.0,1.2,24.0,765.0,672.78,499.67
2016,5,30,10,15,672.0,225.0,1.4,24.0,798.0,714.42,529.77
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,755.23,558.98
2016,5,30,10,45,691.0,232.0,1.85,24.5,857.5,791.59,584.19
2016,5,30,11,0,699.0,235.0,2.1,25.0,884.0,826.51,608.12
2016,5,30,11,15,705.0,237.0,2.2,25.0,903.5,857.08,628.54
2016,5,30,11,30,711.0,239.0,2.3,25.0,923.0,885.75,647.56
2016,5,30,11,45,766.5,202.5,2.45,25.0,948.5,918.93,669.99
2016,5,30,12,0,822.0,166.0,2.6,25.0,974.0,953.5,693.26
2016,5,30,12,15,823.5,166.0,2.55,25.0,978.5,970.08,703.07
2016,5,30,12,30,825.0,166.0,2.5,25.0,983.0,983.78,711.23
2016,5,30,12,45,830.0,162.0,2.5,25.0,981.0,994.02,717.72
2016,5,30,13,0,835.0,158.0,2.5,25.0,979.0,995.41,718.68
2016,5,30,13,15,832.5,157.0,2.4,25.0,967.5,994.81,717.57
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,991.05,714.53
2016,5,30,13,45,829.5,152.5,2.2,25.5,937.5,983.63,707.88
2016,5,30,14,0,829.0,149.0,2.1,26.0,919.0,973.02,699.35
2016,5,30,14,15,822.5,147.0,2.0,26.0,893.0,960.49,691.11
2016,5,30,14,30,816.0,145.0,1.9,26.0,867.0,939.41,677.49
2016,5,30,14,45,810.5,141.5,1.85,26.0,834.5,914.92,662.37
2016,5,30,15,0,805.0,138.0,1.8,26.0,802.0,887.73,645.56
2016,5,30,15,15,793.5,135.0,1.85,26.0,763.0,853.22,624.96
2016,5,30,15,30,782.0,132.0,1.9,26.0,724.0,816.68,602.84
2016,5,30,15,45,772.5,126.0,1.95,26.0,680.5,776.78,578.17
2016,5,30,16,0,763.0,120.0,2.0,26.0,637.0,735.12,551.95
2016,5,30,16,15,743.0,116.5,1.95,26.0,588.5,686.77,520.0
2016,5,30,16,30,723.0,113.0,1.9,26.0,540.0,639.5,487.84
2016,5,30,16,45,693.0,109.5,1.9,26.0,487.5,583.95,448.31
2016,5,30,17,0,663.0,106.0,1.9,26.0,435.0,529.45,408.53
2016,5,30,17,15,627.5,100.0,1.7,25.5,382.0,470.53,364.4
2016,5,30,17,30,592.0,94.0,1.5,25.0,329.0,413.86,320.74
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,348.37,268.77
2016,5,30,18,0,467.0,84.0,1.2,25.0,222.0,286.56,218.64
2016,5,30,18,15,398.5,73.0,1.1,24.5,173.0,225.0,168.41
2016,5,30,18,30,330.0,62.0,1.0,24.0,124.0,170.72,123.34
2016,5,30,18,45,236.0,46.5,0.95,23.5,83.5,112.94,76.58
2016,5,30,19,0,142.0,31.0,0.9,23.0,43.0,65.93,37.7
2016,5,30,19,15,71.0,15.5,0.95,23.0,21.5,24.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,2.0,21.0,10.5,10.32,0.0
2016,5,31,6,0,0.0,21.0,2.1,21.0,21.0,20.28,9.86
2016,5,31,6,15,3.5,42.0,2.1,21.0,42.5,39.42,27.84
2016,5,31,6,30,7.0,63.0,2.1,21.0,64.0,58.12,44.59
2016,5,31,6,45,20.5,84.5,2.15,21.5,90.0,74.55,55.95
2016,5,31,7,0,34.0,106.0,2.2,22.0,116.0,96.44,72.85
2016,5,31,7,15,17.0,95.5,2.25,22.0,100.5,92.47,69.96
2016,5,31,7,30,0.0,85.0,2.3,22.0,85.0,81.71,61.72
2016,5,31,7,45,35.0,144.5,2.35,22.5,162.0,141.51,108.44
2016,5,31,8,0,70.0,204.0,2.4,23.0,239.0,206.35,158.35
2016,5,31,8,15,72.5,228.5,2.45,23.0,268.0,234.58,180.17
2016,5,31,8,30,75.0,253.0,2.5,23.0,297.0,263.21,202.11
2016,5,31,8,45,41.0,223.0,2.55,23.0,247.5,227.27,174.35
2016,5,31,9,0,7.0,193.0,2.6,23.0,198.0,188.04,143.6
2016,5,31,9,15,11.0,221.0,2.6,23.5,229.0,217.34,165.66
2016,5,31,9,30,15.0,249.0,2.6,24.0,260.0,247.14,187.66
2016,5,31,9,45,10.0,207.5,2.65,24.5,215.5,205.99,155.55
2016,5,31,10,0,5.0,166.0,2.7,25.0,171.0,163.67,122.61
2016,5,31,10,15,184.0,280.5,2.75,25.0,443.5,403.77,307.58
2016,5,31,10,30,363.0,395.0,2.8,25.0,716.0,660.68,492.6
2016,5,31,10,45,248.0,432.0,2.9,25.5,654.5,617.18,456.79
2016,5,31,11,0,133.0,469.0,3.0,26.0,593.0,565.4,416.42
2016,5,31,11,15,92.5,454.0,3.1,26.0,541.5,521.25,384.51
2016,5,31,11,30,52.0,439.0,3.2,26.0,490.0,474.31,350.09
2016,5,31,11,45,43.5,426.5,3.35,26.0,469.0,457.23,337.95
2016,5,31,12,0,35.0,414.0,3.5,26.0,448.0,439.42,325.09
2016,5,31,12,15,17.5,261.5,3.75,26.0,278.5,274.02,204.34
2016,5,31,12,30,0.0,109.0,4.0,26.0,109.0,105.94,76.84
2016,5,31,12,45,0.0,101.5,4.25,26.0,101.5,98.66,71.39
2016,5,31,13,0,0.0,94.0,4.5,26.0,94.0,91.36,65.77
2016,5,31,13,15,0.0,78.0,4.6,26.0,78.0,75.76,53.7
2016,5,31,13,30,0.0,62.0,4.7,26.0,62.0,60.17,41.59
2016,5,31,13,45,0.0,60.0,4.85,26.0,60.0,58.2,40.09
2016,5,31,14,0,0.0,58.0,5.0,26.0,58.0,56.24,38.6
2016,5,31,14,15,0.0,53.0,4.65,25.5,53.0,51.37,34.91
2016,5,31,14,30,0.0,48.0,4.3,25.0,48.0,46.51,31.2
2016,5,31,14,45,0.0,42.5,3.95,25.0,42.5,41.16,27.04
2016,5,31,15,0,0.0,37.0,3.6,25.0,37.0,35.82,22.86
2016,5,31,15,15,0.0,56.0,3.5,24.5,56.0,54.22,37.59
2016,5,31,15,30,0.0,75.0,3.4,24.0,75.0,72.62,52.38
2016,5,31,15,45,0.0,103.5,3.35,24.0,103.5,100.34,74.46
2016,5,31,16,0,0.0,132.0,3.3,24.0,132.0,128.43,96.8
2016,5,31,16,15,30.0,190.5,3.25,23.5,208.0,213.91,165.21
2016,5,31,16,30,60.0,249.0,3.2,23.0,284.0,296.07,230.01
2016,5,31,16,45,69.5,228.5,3.15,23.0,266.0,279.05,217.52
2016,5,31,17,0,79.0,208.0,3.1,23.0,248.0,261.0,204.3
2016,5,31,17,15,72.5,184.0,3.0,22.5,217.0,229.08,179.98
2016,5,31,17,30,66.0,160.0,2.9,22.0,186.0,197.63,155.61
2016,5,31,17,45,52.0,136.0,2.8,22.0,154.5,163.25,128.07
2016,5,31,18,0,38.0,112.0,2.7,22.0,123.0,130.21,101.25
2016,5,31,18,15,24.5,89.0,2.55,22.0,95.5,99.85,76.28
2016,5,31,18,30,11.0,66.0,2.4,22.0,68.0,68.92,50.68
2016,5,31,18,45,5.5,43.5,2.25,22.0,44.5,44.29,30.0
2016,5,31,19,0,0.0,21.0,2.1,22.0,21.0,20.27,9.51
2016,5,31,19,15,0.0,10.5,2.1,22.0,10.5,10.32,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,19.5,18.5,15.24,0.0
2016,6,1,6,0,79.0,31.0,0.8,20.0,37.0,25.7,14.18
2016,6,1,6,15,160.0,51.0,0.85,20.0,76.5,41.32,29.61
2016,6,1,6,30,241.0,71.0,0.9,20.0,116.0,56.37,43.29
2016,6,1,6,45,276.0,84.5,1.0,20.5,152.5,65.0,46.51
2016,6,1,7,0,311.0,98.0,1.1,21.0,189.0,96.76,63.74
2016,6,1,7,15,353.0,114.0,1.1,21.0,237.5,135.52,90.8
2016,6,1,7,30,395.0,130.0,1.1,21.0,286.0,179.18,124.47
2016,6,1,7,45,486.5,132.5,1.15,21.5,353.5,227.85,161.7
2016,6,1,8,0,578.0,135.0,1.2,22.0,421.0,286.18,207.7
2016,6,1,8,15,607.0,141.5,1.2,22.0,471.5,335.98,249.08
2016,6,1,8,30,636.0,148.0,1.2,22.0,522.0,388.49,291.84
2016,6,1,8,45,405.0,230.5,1.3,22.5,476.5,392.66,297.61
2016,6,1,9,0,174.0,313.0,1.4,23.0,431.0,376.45,285.11
2016,6,1,9,15,157.0,336.5,1.4,23.0,449.0,399.28,301.76
2016,6,1,9,30,140.0,360.0,1.4,23.0,467.0,420.32,316.45
2016,6,1,9,45,118.5,376.5,1.4,23.5,470.0,430.35,322.23
2016,6,1,10,0,97.0,393.0,1.4,24.0,473.0,439.82,327.44
2016,6,1,10,15,177.5,411.5,1.4,24.0,565.5,521.88,386.97
2016,6,1,10,30,258.0,430.0,1.4,24.0,658.0,610.82,449.47
2016,6,1,10,45,185.0,447.0,1.45,24.0,613.0,579.92,425.57
2016,6,1,11,0,112.0,464.0,1.5,24.0,568.0,542.45,397.67
2016,6,1,11,15,137.5,479.0,1.5,24.0,609.5,585.62,428.13
2016,6,1,11,30,163.0,494.0,1.5,24.0,651.0,629.82,458.36
2016,6,1,11,45,185.5,499.5,1.5,24.5,680.5,662.95,479.91
2016,6,1,12,0,208.0,505.0,1.5,25.0,710.0,696.49,501.55
2016,6,1,12,15,301.0,474.5,1.5,25.0,772.5,765.95,550.15
2016,6,1,12,30,394.0,444.0,1.5,25.0,835.0,834.42,596.93
2016,6,1,12,45,377.0,448.5,1.5,25.0,821.5,828.58,592.02
2016,6,1,13,0,360.0,453.0,1.5,25.0,808.0,820.93,586.76
2016,6,1,13,15,374.5,441.0,1.55,25.0,806.0,826.47,591.78
2016,6,1,13,30,389.0,429.0,1.6,25.0,804.0,830.27,595.6
2016,6,1,13,45,202.5,361.0,1.65,25.0,556.0,574.88,421.94
2016,6,1,14,0,16.0,293.0,1.7,25.0,308.0,303.07,224.64
2016,6,1,14,15,37.5,348.5,1.75,25.0,382.0,386.42,287.48
2016,6,1,14,30,59.0,404.0,1.8,25.0,456.0,464.47,343.84
2016,6,1,14,45,142.0,402.5,1.9,25.5,522.0,547.75,405.06
2016,6,1,15,0,225.0,401.0,2.0,26.0,588.0,619.73,457.19
2016,6,1,15,15,211.0,381.5,2.05,26.0,550.0,581.99,431.26
2016,6,1,15,30,197.0,362.0,2.1,26.0,512.0,544.24,405.78
2016,6,1,15,45,256.0,328.0,2.15,26.0,510.0,558.25,418.76
2016,6,1,16,0,315.0,294.0,2.2,26.0,508.0,560.06,422.75
2016,6,1,16,15,493.5,212.5,2.1,25.5,518.5,601.97,458.44
