Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,672.0,131.0,2.0,25.0,529.0,623.9,478.8
2016,6,1,16,45,485.5,164.5,1.95,25.0,438.0,503.49,388.6
2016,6,1,17,0,299.0,198.0,1.9,25.0,347.0,396.24,306.81
2016,6,1,17,15,286.0,175.5,1.8,24.5,304.5,350.75,273.35
2016,6,1,17,30,273.0,153.0,1.7,24.0,262.0,305.95,239.19
2016,6,1,17,45,246.0,133.0,1.6,24.0,220.0,258.24,201.33
2016,6,1,18,0,219.0,113.0,1.5,24.0,178.0,213.01,164.68
2016,6,1,18,15,183.0,92.0,1.4,23.5,139.0,166.12,126.43
2016,6,1,18,30,147.0,71.0,1.3,23.0,100.0,123.0,90.72
2016,6,1,18,45,95.5,50.5,1.2,23.0,67.0,77.78,53.73
2016,6,1,19,0,44.0,30.0,1.1,23.0,34.0,41.17,23.58
2016,6,1,19,15,22.0,15.0,1.1,22.5,17.0,17.62,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,4.42,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,8.67,1.07
2016,6,2,6,15,0.0,19.5,0.95,20.0,19.5,18.81,10.46
2016,6,2,6,30,0.0,30.0,1.2,20.0,30.0,28.96,19.59
2016,6,2,6,45,0.0,42.5,1.45,20.5,42.5,41.04,28.65
2016,6,2,7,0,0.0,55.0,1.7,21.0,55.0,53.14,38.69
2016,6,2,7,15,0.0,53.0,1.8,21.0,53.0,51.2,37.02
2016,6,2,7,30,0.0,51.0,1.9,21.0,51.0,49.27,35.31
2016,6,2,7,45,12.0,116.0,2.05,21.0,122.0,113.37,87.14
2016,6,2,8,0,24.0,181.0,2.2,21.0,193.0,176.76,137.27
2016,6,2,8,15,37.0,211.0,2.3,21.0,232.0,207.13,160.61
2016,6,2,8,30,50.0,241.0,2.4,21.0,271.0,242.62,187.9
2016,6,2,8,45,65.5,271.5,2.5,21.5,314.0,281.34,217.06
2016,6,2,9,0,81.0,302.0,2.6,22.0,357.0,321.89,247.26
2016,6,2,9,15,56.5,300.5,2.65,22.0,340.0,313.05,239.95
2016,6,2,9,30,32.0,299.0,2.7,22.0,323.0,301.28,230.35
2016,6,2,9,45,83.5,350.5,2.8,22.5,418.5,385.48,293.63
2016,6,2,10,0,135.0,402.0,2.9,23.0,514.0,473.02,357.66
2016,6,2,10,15,162.0,421.5,2.9,23.0,561.0,519.42,391.03
2016,6,2,10,30,189.0,441.0,2.9,23.0,608.0,567.76,425.62
2016,6,2,10,45,180.0,456.0,2.95,23.5,619.5,584.1,435.6
2016,6,2,11,0,171.0,471.0,3.0,24.0,631.0,599.41,444.93
2016,6,2,11,15,125.5,470.0,2.9,24.0,589.0,566.29,419.65
2016,6,2,11,30,80.0,469.0,2.8,24.0,547.0,528.68,391.28
2016,6,2,11,45,244.5,453.5,2.75,24.5,693.5,674.84,497.92
2016,6,2,12,0,409.0,438.0,2.7,25.0,840.0,824.81,601.63
2016,6,2,12,15,643.5,286.5,2.55,25.0,923.0,915.61,667.8
2016,6,2,12,30,878.0,135.0,2.4,25.0,1006.0,999.87,721.07
2016,6,2,12,45,671.0,289.0,2.25,25.0,953.0,965.14,695.95
2016,6,2,13,0,464.0,443.0,2.1,25.0,900.0,917.94,656.52
2016,6,2,13,15,393.0,454.0,1.95,25.0,838.0,858.0,615.3
2016,6,2,13,30,322.0,465.0,1.8,25.0,776.0,799.78,574.83
2016,6,2,13,45,391.5,431.5,1.65,25.0,802.0,834.98,599.75
2016,6,2,14,0,461.0,398.0,1.5,25.0,828.0,872.62,624.7
2016,6,2,14,15,668.5,256.5,1.45,25.0,859.5,927.16,666.73
2016,6,2,14,30,876.0,115.0,1.4,25.0,891.0,960.66,687.54
2016,6,2,14,45,713.0,206.0,1.35,25.0,821.5,894.45,645.29
2016,6,2,15,0,550.0,297.0,1.3,25.0,752.0,821.74,595.51
2016,6,2,15,15,534.5,281.5,1.25,25.0,706.0,777.82,567.8
2016,6,2,15,30,519.0,266.0,1.2,25.0,660.0,732.83,538.7
2016,6,2,15,45,663.5,184.5,1.2,25.0,656.5,752.29,557.31
2016,6,2,16,0,808.0,103.0,1.2,25.0,653.0,753.13,559.41
2016,6,2,16,15,789.0,100.0,1.2,25.0,603.5,704.44,527.93
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,655.1,495.99
2016,6,2,16,45,744.5,93.0,1.2,25.0,501.5,600.03,457.98
2016,6,2,17,0,719.0,89.0,1.2,25.0,449.0,545.48,418.85
2016,6,2,17,15,686.0,84.5,1.15,24.5,395.5,488.01,376.77
2016,6,2,17,30,653.0,80.0,1.1,24.0,342.0,431.46,333.94
2016,6,2,17,45,606.0,74.0,1.1,23.5,288.5,369.0,285.35
2016,6,2,18,0,559.0,68.0,1.1,23.0,235.0,310.59,238.18
2016,6,2,18,15,492.5,60.0,1.0,22.5,184.5,247.43,185.95
2016,6,2,18,30,426.0,52.0,0.9,22.0,134.0,191.1,138.33
2016,6,2,18,45,328.5,40.0,0.8,22.0,91.5,130.15,87.93
2016,6,2,19,0,231.0,28.0,0.7,22.0,49.0,80.29,46.31
2016,6,2,19,15,115.5,14.0,0.7,21.5,24.5,31.44,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.5,1.05,17.5,11.5,11.3,0.0
2016,6,3,6,0,0.0,23.0,1.1,18.0,23.0,22.17,11.68
2016,6,3,6,15,5.5,43.0,1.1,18.0,44.0,40.29,29.01
2016,6,3,6,30,11.0,63.0,1.1,18.0,65.0,58.17,45.22
2016,6,3,6,45,20.5,84.5,1.15,18.5,90.0,74.61,56.69
2016,6,3,7,0,30.0,106.0,1.2,19.0,115.0,96.21,73.62
2016,6,3,7,15,59.5,132.5,0.95,19.0,154.5,125.57,95.96
2016,6,3,7,30,89.0,159.0,0.7,19.0,194.0,158.71,121.16
2016,6,3,7,45,122.0,185.0,0.45,19.5,241.0,192.49,146.35
2016,6,3,8,0,155.0,211.0,0.2,20.0,288.0,233.76,177.01
2016,6,3,8,15,158.0,237.0,0.5,20.5,323.0,268.36,204.22
2016,6,3,8,30,161.0,263.0,0.8,21.0,358.0,303.37,231.35
2016,6,3,8,45,243.0,275.5,1.1,21.5,433.5,360.27,274.41
2016,6,3,9,0,325.0,288.0,1.4,22.0,509.0,428.6,325.81
2016,6,3,9,15,590.5,189.0,1.6,22.0,622.5,504.49,385.57
2016,6,3,9,30,856.0,90.0,1.8,22.0,736.0,608.76,466.19
2016,6,3,9,45,600.5,229.5,2.0,22.5,695.0,608.5,461.63
2016,6,3,10,0,345.0,369.0,2.2,23.0,654.0,588.3,441.7
2016,6,3,10,15,264.5,405.0,2.25,23.0,628.5,578.93,433.35
2016,6,3,10,30,184.0,441.0,2.3,23.0,603.0,563.7,420.31
2016,6,3,10,45,201.5,454.0,2.35,23.5,637.0,599.68,445.13
2016,6,3,11,0,219.0,467.0,2.4,24.0,671.0,636.4,469.84
2016,6,3,11,15,212.0,479.5,2.35,24.0,680.5,651.57,479.27
2016,6,3,11,30,205.0,492.0,2.3,24.0,690.0,665.8,488.14
2016,6,3,11,45,108.0,349.0,2.3,24.0,453.5,443.99,331.24
2016,6,3,12,0,11.0,206.0,2.3,24.0,217.0,210.65,157.37
2016,6,3,12,15,108.0,358.0,2.25,24.0,465.5,460.46,345.16
2016,6,3,12,30,205.0,510.0,2.2,24.0,714.0,710.08,518.69
2016,6,3,12,45,231.0,503.0,2.15,24.0,732.0,733.54,533.19
2016,6,3,13,0,257.0,496.0,2.1,24.0,750.0,760.82,551.87
2016,6,3,13,15,267.0,487.0,2.05,24.0,748.0,765.0,554.72
2016,6,3,13,30,277.0,478.0,2.0,24.0,746.0,767.85,556.93
2016,6,3,13,45,147.0,392.0,1.95,24.0,534.0,545.23,402.63
2016,6,3,14,0,17.0,306.0,1.9,24.0,322.0,316.95,236.15
2016,6,3,14,15,11.0,232.5,1.9,24.0,243.0,238.1,178.66
2016,6,3,14,30,5.0,159.0,1.9,24.0,164.0,159.68,119.41
2016,6,3,14,45,232.5,241.0,1.9,24.0,434.5,470.83,359.99
2016,6,3,15,0,460.0,323.0,1.9,24.0,705.0,766.46,568.66
2016,6,3,15,15,282.0,340.5,1.9,24.0,571.0,608.92,454.25
2016,6,3,15,30,104.0,358.0,1.9,24.0,437.0,453.36,340.32
2016,6,3,15,45,229.0,321.5,1.95,24.0,481.5,522.24,395.67
2016,6,3,16,0,354.0,285.0,2.0,24.0,526.0,581.31,441.65
2016,6,3,16,15,233.5,275.0,1.9,23.5,429.5,460.98,353.05
2016,6,3,16,30,113.0,265.0,1.8,23.0,333.0,356.58,274.53
2016,6,3,16,45,389.0,184.5,1.75,23.0,385.5,461.46,359.89
2016,6,3,17,0,665.0,104.0,1.7,23.0,438.0,530.29,414.04
2016,6,3,17,15,631.5,98.5,1.6,23.0,385.5,473.01,369.53
2016,6,3,17,30,598.0,93.0,1.5,23.0,333.0,417.77,326.32
2016,6,3,17,45,547.0,86.0,1.45,23.0,280.5,355.14,276.47
2016,6,3,18,0,496.0,79.0,1.4,23.0,228.0,296.99,228.85
2016,6,3,18,15,430.5,69.0,1.25,22.5,179.5,235.35,177.89
2016,6,3,18,30,365.0,59.0,1.1,22.0,131.0,179.16,130.66
2016,6,3,18,45,269.5,45.0,0.95,21.5,89.0,120.27,82.38
2016,6,3,19,0,174.0,31.0,0.8,21.0,47.0,72.24,42.87
2016,6,3,19,15,87.0,15.5,0.8,20.5,23.5,29.5,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,110.5,13.5,2.6,16.5,22.5,13.27,0.0
2016,6,4,6,0,221.0,27.0,2.8,17.0,45.0,20.96,10.8
2016,6,4,6,15,322.5,38.5,2.85,17.5,87.0,28.75,19.13
2016,6,4,6,30,424.0,50.0,2.9,18.0,129.0,35.98,25.89
2016,6,4,6,45,212.0,58.0,3.0,18.5,97.5,43.7,29.57
2016,6,4,7,0,0.0,66.0,3.1,19.0,66.0,63.39,47.56
2016,6,4,7,15,17.0,107.0,3.2,19.5,113.5,102.46,78.98
2016,6,4,7,30,34.0,148.0,3.3,20.0,161.0,139.9,108.45
2016,6,4,7,45,82.0,179.5,3.4,21.0,218.5,181.91,139.99
2016,6,4,8,0,130.0,211.0,3.5,22.0,276.0,226.33,173.53
2016,6,4,8,15,65.0,147.5,3.55,22.0,180.0,161.17,123.62
2016,6,4,8,30,0.0,84.0,3.6,22.0,84.0,81.27,60.4
2016,6,4,8,45,10.0,163.5,3.7,22.5,170.5,161.05,123.61
2016,6,4,9,0,20.0,243.0,3.8,23.0,257.0,240.9,185.12
2016,6,4,9,15,152.5,293.5,3.85,23.5,408.5,358.2,275.18
2016,6,4,9,30,285.0,344.0,3.9,24.0,560.0,491.79,375.12
2016,6,4,9,45,277.5,367.0,3.95,24.5,586.5,523.8,397.12
2016,6,4,10,0,270.0,390.0,4.0,25.0,613.0,554.75,418.29
2016,6,4,10,15,187.0,411.0,4.05,25.0,568.5,528.05,396.86
2016,6,4,10,30,104.0,432.0,4.1,25.0,524.0,493.46,369.43
2016,6,4,10,45,273.5,413.5,4.2,25.5,665.5,619.91,464.07
2016,6,4,11,0,443.0,395.0,4.3,26.0,807.0,758.8,563.95
2016,6,4,11,15,336.0,441.5,4.35,26.0,758.0,725.0,536.53
2016,6,4,11,30,229.0,488.0,4.4,26.0,709.0,683.61,504.36
2016,6,4,11,45,307.0,465.0,4.45,26.0,765.0,743.92,548.92
2016,6,4,12,0,385.0,442.0,4.5,26.0,821.0,805.35,593.28
2016,6,4,12,15,281.0,477.0,4.55,26.0,755.0,748.35,550.69
2016,6,4,12,30,177.0,512.0,4.6,26.0,689.0,684.36,503.26
2016,6,4,12,45,532.5,315.0,4.65,26.0,841.0,853.28,633.72
2016,6,4,13,0,888.0,118.0,4.7,26.0,993.0,1008.14,741.09
2016,6,4,13,15,885.5,117.5,4.7,25.5,981.0,1008.0,741.7
2016,6,4,13,30,883.0,117.0,4.7,25.0,969.0,1004.53,741.29
2016,6,4,13,45,595.0,282.5,4.7,25.0,852.0,891.88,664.1
2016,6,4,14,0,307.0,448.0,4.7,25.0,735.0,766.68,568.52
2016,6,4,14,15,373.0,406.5,4.65,25.0,744.5,785.84,585.34
2016,6,4,14,30,439.0,365.0,4.6,25.0,754.0,807.39,602.84
2016,6,4,14,45,281.0,384.5,4.6,25.0,630.0,666.03,500.14
2016,6,4,15,0,123.0,404.0,4.6,25.0,506.0,529.67,398.58
2016,6,4,15,15,213.0,374.0,4.55,25.0,540.0,575.81,436.25
2016,6,4,15,30,303.0,344.0,4.5,25.0,574.0,623.03,473.4
2016,6,4,15,45,198.0,327.0,4.45,25.0,473.5,502.58,383.85
2016,6,4,16,0,93.0,310.0,4.4,25.0,373.0,389.15,297.89
2016,6,4,16,15,216.5,275.5,4.2,24.5,408.5,448.87,347.65
2016,6,4,16,30,340.0,241.0,4.0,24.0,444.0,497.52,387.7
2016,6,4,16,45,339.5,216.5,3.8,24.0,403.5,456.62,357.2
2016,6,4,17,0,339.0,192.0,3.6,24.0,363.0,414.88,325.87
2016,6,4,17,15,330.5,169.5,3.35,23.5,320.0,370.02,291.85
2016,6,4,17,30,322.0,147.0,3.1,23.0,277.0,325.3,257.08
2016,6,4,17,45,305.0,126.0,2.85,23.0,234.5,278.53,219.25
2016,6,4,18,0,288.0,105.0,2.6,23.0,192.0,233.07,181.6
2016,6,4,18,15,253.5,86.5,2.35,22.5,151.5,185.56,141.99
2016,6,4,18,30,219.0,68.0,2.1,22.0,111.0,141.6,104.71
2016,6,4,18,45,164.0,49.5,1.9,21.5,76.0,96.27,66.93
2016,6,4,19,0,109.0,31.0,1.7,21.0,41.0,56.95,33.96
2016,6,4,19,15,54.5,15.5,1.7,20.5,20.5,24.16,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,14.5,3.45,18.5,22.5,14.25,0.0
2016,6,5,6,0,194.0,29.0,3.6,19.0,45.0,22.46,11.86
2016,6,5,6,15,299.0,41.5,3.65,19.5,88.0,31.33,21.15
2016,6,5,6,30,404.0,54.0,3.7,20.0,131.0,39.62,28.8
2016,6,5,6,45,477.0,63.0,3.8,20.5,182.0,49.16,31.98
2016,6,5,7,0,550.0,72.0,3.9,21.0,233.0,90.38,50.32
2016,6,5,7,15,598.5,78.5,4.05,21.5,287.0,134.9,80.04
2016,6,5,7,30,647.0,85.0,4.2,22.0,341.0,185.02,119.35
2016,6,5,7,45,684.5,89.5,4.35,22.5,396.0,236.17,162.59
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,291.26,209.88
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,347.94,258.45
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,403.95,305.63
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,458.61,350.71
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,514.51,395.51
2016,6,5,9,15,832.5,109.0,4.9,25.0,705.0,567.82,437.75
2016,6,5,9,30,847.0,112.0,4.9,25.0,751.0,622.93,480.17
2016,6,5,9,45,526.0,256.5,4.95,25.5,661.0,584.23,446.5
2016,6,5,10,0,205.0,401.0,5.0,26.0,571.0,520.77,392.54
2016,6,5,10,15,547.0,259.5,5.0,26.0,737.0,651.93,496.39
2016,6,5,10,30,889.0,118.0,5.0,26.0,903.0,809.59,612.24
2016,6,5,10,45,896.5,118.5,5.05,26.5,931.0,849.15,637.14
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,886.56,660.96
2016,6,5,11,15,908.0,120.0,5.1,27.0,979.5,919.02,682.29
2016,6,5,11,30,912.0,121.0,5.1,27.0,1000.0,948.79,701.75
2016,6,5,11,45,614.5,299.5,5.1,27.0,895.5,871.05,646.19
2016,6,5,12,0,317.0,478.0,5.1,27.0,791.0,775.4,570.3
2016,6,5,12,15,622.5,297.0,5.05,27.0,914.0,904.53,669.83
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,1029.79,754.26
2016,6,5,12,45,593.0,306.0,5.0,27.0,894.0,903.55,666.72
2016,6,5,13,0,258.0,496.0,5.0,27.0,751.0,761.48,558.27
2016,6,5,13,15,591.0,305.0,4.95,27.0,878.5,910.26,672.9
2016,6,5,13,30,924.0,114.0,4.9,27.0,1006.0,1042.39,762.63
2016,6,5,13,45,920.0,113.5,4.9,27.0,986.5,1033.91,756.67
2016,6,5,14,0,916.0,113.0,4.9,27.0,967.0,1022.03,749.53
2016,6,5,14,15,910.5,111.5,4.85,27.0,940.0,1004.34,738.25
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,983.45,724.97
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,955.61,707.09
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,925.21,687.54
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,891.46,665.35
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,855.39,641.66
2016,6,5,15,45,762.5,141.0,4.4,27.0,696.0,786.08,594.78
2016,6,5,16,0,666.0,173.0,4.3,27.0,629.0,719.15,548.38
2016,6,5,16,15,734.0,134.5,4.05,26.5,602.0,703.33,539.97
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,677.97,523.73
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,624.36,485.66
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,570.74,446.02
2016,6,5,17,15,730.0,82.5,2.9,24.5,415.5,511.42,400.58
2016,6,5,17,30,699.0,78.0,2.5,24.0,361.0,454.66,355.85
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.5,391.83,305.35
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,332.39,256.08
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,267.31,202.19
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,208.93,152.52
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,144.7,98.93
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,92.05,54.85
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,36.95,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,13.5,2.75,16.5,24.5,13.27,0.0
2016,6,6,6,0,261.0,27.0,3.0,17.0,49.0,20.95,10.83
2016,6,6,6,15,372.0,37.5,3.1,17.5,94.0,27.82,18.33
2016,6,6,6,30,483.0,48.0,3.2,18.0,139.0,34.21,24.34
2016,6,6,6,45,552.0,55.5,3.35,19.0,192.0,43.35,26.87
2016,6,6,7,0,621.0,63.0,3.5,20.0,245.0,87.26,45.5
2016,6,6,7,15,666.5,68.5,3.45,20.5,300.0,134.58,77.17
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,189.89,121.0
2016,6,6,7,45,745.0,78.0,3.35,21.5,411.0,242.91,166.23
2016,6,6,8,0,778.0,82.0,3.3,22.0,467.0,299.33,214.96
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.5,354.96,263.02
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,412.36,311.42
2016,6,6,8,45,841.5,92.0,3.65,24.0,624.5,471.28,359.01
2016,6,6,9,0,859.0,95.0,3.8,25.0,675.0,527.6,403.11
2016,6,6,9,15,872.5,97.0,3.75,25.0,721.5,581.11,444.98
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,634.29,485.43
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,684.6,521.85
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,733.76,555.33
2016,6,6,10,15,913.0,104.5,3.65,26.0,884.5,778.85,585.34
2016,6,6,10,30,920.0,106.0,3.6,26.0,919.0,822.09,613.74
2016,6,6,10,45,925.5,107.5,3.55,26.5,946.5,862.04,638.34
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,899.64,661.02
2016,6,6,11,15,934.0,110.0,3.45,27.0,994.0,932.02,681.32
2016,6,6,11,30,937.0,111.0,3.4,27.0,1014.0,961.57,699.67
2016,6,6,11,45,940.0,110.5,3.35,27.0,1026.5,986.7,715.07
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,1008.75,728.48
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,1025.7,738.63
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,1039.39,746.77
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,1047.79,750.15
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,1052.78,751.47
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,1052.77,751.27
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,1049.24,748.99
2016,6,6,13,45,931.0,108.5,3.0,28.0,993.5,1039.71,743.51
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,1026.76,736.0
2016,6,6,14,15,920.5,107.0,2.95,28.0,945.5,1009.47,725.42
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,988.96,712.88
2016,6,6,14,45,899.0,109.0,2.85,28.0,882.0,959.71,694.77
2016,6,6,15,0,883.0,112.0,2.8,28.0,846.0,928.02,675.12
2016,6,6,15,15,872.5,110.0,2.75,28.0,805.5,893.76,653.74
2016,6,6,15,30,862.0,108.0,2.7,28.0,765.0,857.21,630.76
2016,6,6,15,45,849.5,104.5,2.65,28.0,719.5,815.33,604.05
2016,6,6,16,0,837.0,101.0,2.6,28.0,674.0,771.71,575.96
2016,6,6,16,15,819.5,98.0,2.5,27.5,624.5,726.74,547.45
2016,6,6,16,30,802.0,95.0,2.4,27.0,575.0,677.36,515.39
2016,6,6,16,45,780.5,91.0,2.3,27.0,522.5,623.67,477.71
2016,6,6,17,0,759.0,87.0,2.2,27.0,470.0,570.05,438.4
2016,6,6,17,15,727.5,82.5,2.05,26.5,415.5,510.56,394.32
2016,6,6,17,30,696.0,78.0,1.9,26.0,361.0,453.68,350.8
2016,6,6,17,45,654.0,72.0,1.8,25.5,306.5,391.32,301.89
2016,6,6,18,0,612.0,66.0,1.7,25.0,252.0,332.39,254.02
2016,6,6,18,15,547.0,58.5,1.55,24.0,199.5,267.31,200.58
2016,6,6,18,30,482.0,51.0,1.4,23.0,147.0,208.81,151.26
2016,6,6,18,45,380.5,40.5,1.25,22.5,102.0,144.97,98.42
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,92.54,54.96
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,37.28,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,95.0,15.0,1.25,18.5,23.0,14.74,0.0
2016,6,7,6,0,190.0,30.0,1.3,19.0,46.0,23.28,12.56
2016,6,7,6,15,293.5,43.0,1.45,19.5,88.5,32.54,22.21
2016,6,7,6,30,397.0,56.0,1.6,20.0,131.0,41.48,30.44
2016,6,7,6,45,463.5,66.0,1.75,20.5,181.0,51.52,34.16
2016,6,7,7,0,530.0,76.0,1.9,21.0,231.0,92.31,52.63
2016,6,7,7,15,577.5,83.0,1.85,21.5,284.5,135.91,81.57
2016,6,7,7,30,625.0,90.0,1.8,22.0,338.0,185.01,119.69
2016,6,7,7,45,660.0,95.5,1.8,23.0,391.5,235.13,161.18
2016,6,7,8,0,695.0,101.0,1.8,24.0,445.0,288.94,206.06
2016,6,7,8,15,720.0,105.5,1.9,24.5,497.0,341.82,250.54
2016,6,7,8,30,745.0,110.0,2.0,25.0,549.0,399.34,297.55
2016,6,7,8,45,766.0,113.0,2.1,25.5,598.5,452.69,340.33
2016,6,7,9,0,787.0,116.0,2.2,26.0,648.0,507.21,382.71
2016,6,7,9,15,429.5,228.5,2.2,26.0,521.5,449.5,339.76
2016,6,7,9,30,72.0,341.0,2.2,26.0,395.0,363.5,272.16
2016,6,7,9,45,209.5,356.0,2.2,26.5,526.5,470.77,351.86
2016,6,7,10,0,347.0,371.0,2.2,27.0,658.0,590.63,437.37
2016,6,7,10,15,599.0,252.5,2.2,27.0,771.5,683.33,507.06
2016,6,7,10,30,851.0,134.0,2.2,27.0,885.0,794.04,585.03
2016,6,7,10,45,854.0,137.5,2.25,27.5,911.5,831.42,607.4
2016,6,7,11,0,857.0,141.0,2.3,28.0,938.0,866.49,628.65
2016,6,7,11,15,624.0,283.5,2.35,28.0,870.5,827.23,600.25
2016,6,7,11,30,391.0,426.0,2.4,28.0,803.0,771.57,556.31
2016,6,7,11,45,295.5,466.0,2.45,28.0,753.0,733.51,528.58
2016,6,7,12,0,200.0,506.0,2.5,28.0,703.0,688.82,495.81
2016,6,7,12,15,233.5,502.0,2.5,28.0,733.0,723.67,520.47
2016,6,7,12,30,267.0,498.0,2.5,28.0,763.0,761.74,546.49
2016,6,7,12,45,570.5,320.0,2.55,28.5,883.5,895.4,644.0
2016,6,7,13,0,874.0,142.0,2.6,29.0,1004.0,1017.23,722.97
2016,6,7,13,15,871.5,141.5,2.6,29.0,992.5,1017.39,722.17
2016,6,7,13,30,869.0,141.0,2.6,29.0,981.0,1014.26,720.58
2016,6,7,13,45,617.0,281.0,2.6,29.0,872.0,911.97,654.53
2016,6,7,14,0,365.0,421.0,2.6,29.0,763.0,795.84,571.41
2016,6,7,14,15,606.0,278.5,2.6,29.0,825.5,888.46,641.99
2016,6,7,14,30,847.0,136.0,2.6,29.0,888.0,954.97,686.76
2016,6,7,14,45,841.0,132.0,2.65,29.0,855.5,929.39,671.04
2016,6,7,15,0,835.0,128.0,2.7,29.0,823.0,901.05,654.29
2016,6,7,15,15,823.5,126.0,2.65,29.0,783.5,871.85,636.17
2016,6,7,15,30,812.0,124.0,2.6,29.0,744.0,835.83,613.47
2016,6,7,15,45,797.5,121.0,2.6,29.0,699.0,794.37,587.34
2016,6,7,16,0,783.0,118.0,2.6,29.0,654.0,751.44,559.95
2016,6,7,16,15,567.0,179.0,2.5,28.5,552.0,625.97,472.14
2016,6,7,16,30,351.0,240.0,2.4,28.0,450.0,504.7,382.78
2016,6,7,16,45,525.0,170.0,2.3,28.0,452.0,537.29,410.66
2016,6,7,17,0,699.0,100.0,2.2,28.0,454.0,548.78,421.16
2016,6,7,17,15,666.5,95.0,2.1,27.5,401.0,491.05,378.22
2016,6,7,17,30,634.0,90.0,2.0,27.0,348.0,435.18,335.79
2016,6,7,17,45,585.0,83.5,1.9,26.5,294.5,372.14,286.6
2016,6,7,18,0,536.0,77.0,1.8,26.0,241.0,313.31,239.23
2016,6,7,18,15,470.5,68.0,1.65,25.5,191.0,250.41,187.65
2016,6,7,18,30,405.0,59.0,1.5,25.0,141.0,194.17,140.58
2016,6,7,18,45,307.5,46.5,1.35,24.5,97.5,132.39,90.21
2016,6,7,19,0,210.0,34.0,1.2,24.0,54.0,83.12,50.15
2016,6,7,19,15,105.0,17.0,1.2,23.5,27.0,34.33,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,15.5,0.55,21.5,21.0,15.24,0.0
2016,6,8,6,0,129.0,31.0,0.6,22.0,42.0,25.73,14.28
2016,6,8,6,15,221.5,47.5,0.7,22.0,82.5,36.18,25.05
2016,6,8,6,30,314.0,64.0,0.8,22.0,123.0,47.63,35.46
2016,6,8,6,45,382.5,75.5,0.95,22.5,171.5,58.63,45.16
2016,6,8,7,0,451.0,87.0,1.1,23.0,220.0,96.67,58.43
2016,6,8,7,15,500.5,96.0,1.3,23.5,271.5,137.86,85.62
2016,6,8,7,30,550.0,105.0,1.5,24.0,323.0,184.61,121.26
2016,6,8,7,45,536.0,124.5,1.7,24.5,362.5,231.69,161.47
2016,6,8,8,0,522.0,144.0,1.9,25.0,402.0,276.58,199.94
2016,6,8,8,15,599.0,137.5,1.95,25.0,465.5,327.99,241.48
2016,6,8,8,30,676.0,131.0,2.0,25.0,529.0,387.45,289.22
2016,6,8,8,45,688.5,139.5,2.15,25.5,575.5,438.58,330.11
2016,6,8,9,0,701.0,148.0,2.3,26.0,622.0,490.13,370.16
2016,6,8,9,15,717.5,152.5,2.35,26.0,666.0,540.47,408.78
2016,6,8,9,30,734.0,157.0,2.4,26.0,710.0,591.16,446.71
2016,6,8,9,45,735.0,167.5,2.45,26.0,747.0,637.39,480.36
2016,6,8,10,0,736.0,178.0,2.5,26.0,784.0,682.16,512.24
2016,6,8,10,15,746.0,180.5,2.5,26.0,817.0,725.25,542.34
2016,6,8,10,30,756.0,183.0,2.5,26.0,850.0,766.04,569.96
2016,6,8,10,45,758.5,189.0,2.55,26.5,876.0,802.69,592.9
2016,6,8,11,0,761.0,195.0,2.6,27.0,902.0,837.32,614.31
2016,6,8,11,15,766.0,196.5,2.6,27.0,921.5,867.75,633.64
2016,6,8,11,30,771.0,198.0,2.6,27.0,941.0,896.03,651.51
2016,6,8,11,45,526.5,343.5,2.6,27.0,853.5,831.78,603.8
2016,6,8,12,0,282.0,489.0,2.6,27.0,766.0,752.12,542.62
2016,6,8,12,15,518.0,354.0,2.6,27.0,867.0,859.26,622.61
2016,6,8,12,30,754.0,219.0,2.6,27.0,968.0,967.17,696.89
2016,6,8,12,45,750.5,221.0,2.6,27.0,964.0,975.15,701.05
2016,6,8,13,0,747.0,223.0,2.6,27.0,960.0,980.25,704.39
2016,6,8,13,15,543.5,338.5,2.6,27.0,871.5,896.12,646.12
2016,6,8,13,30,340.0,454.0,2.6,27.0,783.0,805.8,580.58
2016,6,8,13,45,229.5,461.0,2.6,27.0,681.5,697.37,506.04
2016,6,8,14,0,119.0,468.0,2.6,27.0,580.0,595.24,433.65
2016,6,8,14,15,66.0,362.5,2.6,27.0,425.0,428.19,316.47
2016,6,8,14,30,13.0,257.0,2.6,27.0,270.0,264.27,196.4
2016,6,8,14,45,367.5,223.0,2.6,27.0,530.0,585.88,442.74
2016,6,8,15,0,722.0,189.0,2.6,27.0,790.0,869.63,640.9
2016,6,8,15,15,493.0,271.5,2.55,27.0,673.0,731.22,541.6
2016,6,8,15,30,264.0,354.0,2.5,27.0,556.0,600.27,445.72
2016,6,8,15,45,468.0,260.0,2.45,27.0,592.0,668.62,501.02
2016,6,8,16,0,672.0,166.0,2.4,27.0,628.0,717.41,540.33
2016,6,8,16,15,650.5,160.5,2.3,26.5,580.0,669.57,507.44
2016,6,8,16,30,629.0,155.0,2.2,26.0,532.0,621.57,474.51
2016,6,8,16,45,607.0,146.0,2.15,26.0,483.0,569.7,437.45
2016,6,8,17,0,585.0,137.0,2.1,26.0,434.0,518.29,399.89
2016,6,8,17,15,549.0,128.5,1.95,25.5,382.0,460.14,356.68
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,402.1,312.46
2016,6,8,17,45,470.5,108.5,1.65,25.0,279.5,343.26,265.87
2016,6,8,18,0,428.0,97.0,1.5,25.0,229.0,288.18,221.14
2016,6,8,18,15,365.0,84.0,1.4,24.5,180.5,228.14,172.33
2016,6,8,18,30,302.0,71.0,1.3,24.0,132.0,174.71,128.13
2016,6,8,18,45,222.0,53.5,1.25,23.5,91.0,119.03,82.77
2016,6,8,19,0,142.0,36.0,1.2,23.0,50.0,69.46,42.63
2016,6,8,19,15,71.0,18.0,1.2,22.5,25.0,29.59,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,84.5,15.0,0.8,20.5,22.0,14.74,0.0
2016,6,9,6,0,169.0,30.0,0.8,21.0,44.0,23.27,12.44
2016,6,9,6,15,266.0,44.0,0.7,21.5,85.5,33.34,22.71
2016,6,9,6,30,363.0,58.0,0.6,22.0,127.0,42.87,31.4
2016,6,9,6,45,435.0,67.5,0.5,22.5,176.0,52.33,39.76
2016,6,9,7,0,507.0,77.0,0.4,23.0,225.0,91.32,52.17
2016,6,9,7,15,554.5,84.0,0.6,23.5,277.0,133.53,79.7
2016,6,9,7,30,602.0,91.0,0.8,24.0,329.0,181.23,116.16
2016,6,9,7,45,639.5,96.0,1.0,24.5,382.5,230.14,156.31
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,283.02,200.36
2016,6,9,8,15,702.5,105.5,1.35,25.0,487.0,335.02,244.22
2016,6,9,8,30,728.0,110.0,1.5,25.0,538.0,391.74,290.91
2016,6,9,8,45,747.5,114.0,1.65,25.5,587.0,444.38,333.04
2016,6,9,9,0,767.0,118.0,1.8,26.0,636.0,498.05,374.76
2016,6,9,9,15,782.0,121.0,1.9,26.5,680.5,549.06,413.2
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,600.12,450.57
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,648.23,485.13
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,695.58,518.34
2016,6,9,10,15,476.5,283.5,2.4,28.0,680.0,621.33,460.21
2016,6,9,10,30,133.0,438.0,2.5,28.0,556.0,520.19,381.0
2016,6,9,10,45,225.0,440.0,2.6,28.0,646.5,604.77,442.82
2016,6,9,11,0,317.0,442.0,2.7,28.0,737.0,694.85,506.34
2016,6,9,11,15,587.5,290.5,2.75,28.0,851.5,801.04,586.13
2016,6,9,11,30,858.0,139.0,2.8,28.0,966.0,915.39,663.65
2016,6,9,11,45,860.0,140.0,2.9,28.5,978.0,939.32,677.26
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,960.43,689.8
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,977.2,700.61
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,991.06,709.67
2016,6,9,12,45,863.0,142.0,3.15,29.0,995.5,999.52,715.39
2016,6,9,13,0,862.0,142.0,3.2,29.0,992.0,1004.91,719.29
2016,6,9,13,15,859.5,141.0,3.2,29.0,981.0,1004.63,719.34
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,1001.11,717.47
2016,6,9,13,45,852.5,139.5,3.25,29.0,950.5,992.87,713.08
2016,6,9,14,0,848.0,139.0,3.3,29.0,931.0,981.48,706.79
2016,6,9,14,15,841.5,137.5,3.25,29.0,905.0,964.06,695.98
2016,6,9,14,30,835.0,136.0,3.2,29.0,879.0,943.71,683.39
2016,6,9,14,45,516.0,271.5,3.2,29.0,725.5,775.84,569.6
2016,6,9,15,0,197.0,407.0,3.2,29.0,572.0,600.24,440.47
2016,6,9,15,15,189.0,386.5,3.15,28.5,538.5,567.63,420.01
2016,6,9,15,30,181.0,366.0,3.1,28.0,505.0,534.71,398.3
2016,6,9,15,45,201.5,340.5,3.1,28.0,486.5,519.85,389.45
2016,6,9,16,0,222.0,315.0,3.1,28.0,468.0,502.86,378.86
2016,6,9,16,15,443.0,227.5,3.0,28.0,503.5,581.61,441.81
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,630.91,481.68
2016,6,9,16,45,635.0,135.0,2.85,28.0,488.5,577.14,442.4
2016,6,9,17,0,606.0,130.0,2.8,28.0,438.0,524.38,403.63
2016,6,9,17,15,570.5,122.0,2.6,27.5,386.0,466.08,360.23
2016,6,9,17,30,535.0,114.0,2.4,27.0,334.0,410.06,317.42
2016,6,9,17,45,490.0,104.0,2.25,26.5,282.5,347.95,268.95
2016,6,9,18,0,445.0,94.0,2.1,26.0,231.0,292.4,224.25
2016,6,9,18,15,381.0,82.0,1.95,25.5,183.0,232.11,175.06
2016,6,9,18,30,317.0,70.0,1.8,25.0,135.0,178.51,130.61
2016,6,9,18,45,234.5,53.0,1.65,24.5,93.5,121.82,84.41
2016,6,9,19,0,152.0,36.0,1.5,24.0,52.0,74.4,46.02
2016,6,9,19,15,76.0,18.0,1.55,23.5,26.0,30.4,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,14.25,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,22.45,11.78
2016,6,10,6,15,293.5,41.5,1.25,21.5,86.5,31.33,20.98
2016,6,10,6,30,394.0,54.0,1.4,22.0,128.0,39.62,28.58
2016,6,10,6,45,464.5,62.5,1.6,22.5,177.5,47.94,35.96
2016,6,10,7,0,535.0,71.0,1.8,23.0,227.0,87.65,48.36
2016,6,10,7,15,581.0,77.5,1.85,23.0,279.5,130.83,76.86
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,179.31,114.59
2016,6,10,7,45,342.5,142.0,1.95,23.5,280.5,200.51,144.18
2016,6,10,8,0,58.0,200.0,2.0,24.0,229.0,199.09,152.0
2016,6,10,8,15,160.0,225.5,2.0,24.5,317.0,258.69,196.03
2016,6,10,8,30,262.0,251.0,2.0,25.0,405.0,329.73,248.97
2016,6,10,8,45,194.5,281.0,2.0,25.5,401.0,344.93,260.48
2016,6,10,9,0,127.0,311.0,2.0,26.0,397.0,349.74,263.36
2016,6,10,9,15,149.5,335.5,2.0,26.0,443.5,393.13,295.24
2016,6,10,9,30,172.0,360.0,2.0,26.0,490.0,438.67,328.13
2016,6,10,9,45,504.5,238.5,2.0,26.5,648.0,552.07,414.78
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,696.78,520.49
2016,6,10,10,15,500.0,278.5,2.0,27.0,695.0,633.77,469.16
2016,6,10,10,30,163.0,440.0,2.0,27.0,584.0,545.3,399.01
2016,6,10,10,45,240.0,441.0,2.0,27.5,660.0,617.1,449.93
2016,6,10,11,0,317.0,442.0,2.0,28.0,736.0,694.63,502.52
2016,6,10,11,15,350.0,435.0,2.0,28.0,767.0,729.75,526.07
2016,6,10,11,30,383.0,428.0,2.0,28.0,798.0,765.52,550.2
2016,6,10,11,45,387.0,433.5,2.05,28.5,811.5,786.68,562.92
2016,6,10,12,0,391.0,439.0,2.1,29.0,825.0,806.79,574.99
2016,6,10,12,15,637.5,282.0,2.1,29.0,914.0,903.2,645.66
2016,6,10,12,30,884.0,125.0,2.1,29.0,1003.0,994.04,703.03
2016,6,10,12,45,883.5,125.0,2.15,29.0,1000.0,1003.11,708.35
2016,6,10,13,0,883.0,125.0,2.2,29.0,997.0,1009.03,712.65
2016,6,10,13,15,880.5,124.5,2.2,29.0,985.5,1009.2,712.96
2016,6,10,13,30,878.0,124.0,2.2,29.0,974.0,1006.06,711.37
2016,6,10,13,45,874.0,123.5,2.25,29.5,955.0,998.14,706.06
2016,6,10,14,0,870.0,123.0,2.3,30.0,936.0,986.99,698.86
2016,6,10,14,15,864.0,121.5,2.3,30.0,910.0,969.71,688.81
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,949.42,676.95
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,924.37,662.55
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,896.65,646.41
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,863.18,626.87
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,827.53,605.76
2016,6,10,15,45,528.0,213.0,2.3,29.0,608.0,669.19,497.36
2016,6,10,16,0,235.0,314.0,2.3,29.0,475.0,512.13,381.41
2016,6,10,16,15,495.5,208.0,2.25,29.0,516.0,600.78,452.3
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,654.22,494.86
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,600.27,456.21
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,548.21,418.41
2016,6,10,17,15,669.5,91.5,1.95,28.5,401.5,490.45,375.96
2016,6,10,17,30,638.0,86.0,1.8,28.0,349.0,434.46,333.56
2016,6,10,17,45,589.0,81.0,1.7,27.5,296.0,372.84,285.74
2016,6,10,18,0,540.0,76.0,1.6,27.0,243.0,315.38,239.72
2016,6,10,18,15,476.5,67.0,1.45,26.5,193.0,252.9,188.77
2016,6,10,18,30,413.0,58.0,1.3,26.0,143.0,196.84,142.08
2016,6,10,18,45,320.0,46.0,1.15,25.5,100.0,135.83,92.38
2016,6,10,19,0,227.0,34.0,1.0,25.0,57.0,86.96,52.75
2016,6,10,19,15,113.5,17.0,1.05,24.5,28.5,36.09,0.06
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.5,15.24,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,41.0,25.72,14.13
2016,6,11,6,15,196.0,48.5,2.2,23.0,80.0,37.01,25.58
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,49.25,36.65
2016,6,11,6,45,356.0,78.0,2.6,23.5,167.0,59.9,46.05
2016,6,11,7,0,428.0,90.0,2.8,24.0,215.0,97.01,59.46
2016,6,11,7,15,477.5,99.5,2.9,24.0,266.0,137.54,86.41
2016,6,11,7,30,527.0,109.0,3.0,24.0,317.0,183.32,121.53
2016,6,11,7,45,339.5,159.5,3.1,24.5,301.5,218.27,158.0
2016,6,11,8,0,152.0,210.0,3.2,25.0,286.0,231.31,174.61
2016,6,11,8,15,401.5,174.0,3.2,25.0,403.5,291.11,217.6
2016,6,11,8,30,651.0,138.0,3.2,25.0,521.0,382.58,287.49
2016,6,11,8,45,667.5,146.0,3.25,25.5,568.0,433.73,328.42
2016,6,11,9,0,684.0,154.0,3.3,26.0,615.0,485.75,368.99
2016,6,11,9,15,701.0,158.0,3.3,26.0,659.5,535.05,407.17
2016,6,11,9,30,718.0,162.0,3.3,26.0,704.0,584.78,444.76
2016,6,11,9,45,725.5,169.0,3.35,26.5,742.0,631.28,478.24
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,676.92,510.25
2016,6,11,10,15,511.5,298.0,3.4,27.0,728.0,660.06,493.09
2016,6,11,10,30,290.0,420.0,3.4,27.0,676.0,624.44,461.98
2016,6,11,10,45,524.5,306.5,3.4,27.5,787.5,722.49,536.02
2016,6,11,11,0,759.0,193.0,3.4,28.0,899.0,832.58,613.98
2016,6,11,11,15,764.5,194.5,3.4,28.0,919.0,863.42,633.34
2016,6,11,11,30,770.0,196.0,3.4,28.0,939.0,892.16,651.77
2016,6,11,11,45,572.5,320.5,3.4,28.0,876.5,851.58,620.78
2016,6,11,12,0,375.0,445.0,3.4,28.0,814.0,797.21,577.71
2016,6,11,12,15,573.5,324.5,3.35,28.0,892.0,883.42,642.18
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,965.88,698.47
2016,6,11,12,45,771.5,203.5,3.3,28.5,967.0,974.27,701.87
2016,6,11,13,0,771.0,203.0,3.3,29.0,964.0,979.83,704.13
2016,6,11,13,15,501.0,346.0,3.2,29.0,839.0,860.74,621.0
2016,6,11,13,30,231.0,489.0,3.1,29.0,714.0,726.58,522.78
2016,6,11,13,45,494.0,342.5,3.05,29.0,809.0,851.06,616.2
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,955.48,688.95
2016,6,11,14,15,749.5,193.5,2.9,29.0,878.5,937.47,676.36
2016,6,11,14,30,742.0,191.0,2.8,29.0,853.0,916.82,663.16
2016,6,11,14,45,707.5,203.5,2.75,29.0,815.5,887.53,644.74
2016,6,11,15,0,673.0,216.0,2.7,29.0,778.0,853.5,623.22
2016,6,11,15,15,472.5,284.5,2.6,29.0,670.0,726.88,534.0
2016,6,11,15,30,272.0,353.0,2.5,29.0,562.0,606.23,446.53
2016,6,11,15,45,441.5,274.0,2.45,29.0,589.0,661.79,491.42
2016,6,11,16,0,611.0,195.0,2.4,29.0,616.0,700.41,522.72
2016,6,11,16,15,588.5,188.0,2.3,28.5,569.5,652.61,490.17
