Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,30,566.0,181.0,2.2,28.0,523.0,602.28,455.89
2016,6,11,16,45,540.0,171.5,2.15,28.0,473.5,550.21,418.89
2016,6,11,17,0,514.0,162.0,2.1,28.0,424.0,499.15,381.83
2016,6,11,17,15,477.0,151.5,1.95,27.5,373.5,442.02,339.78
2016,6,11,17,30,440.0,141.0,1.8,27.0,323.0,387.56,298.69
2016,6,11,17,45,395.0,127.5,1.7,27.0,273.0,329.12,253.15
2016,6,11,18,0,350.0,114.0,1.6,27.0,223.0,274.8,209.83
2016,6,11,18,15,290.0,97.5,1.55,26.5,176.0,212.43,160.07
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,160.76,118.07
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,107.92,75.53
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,62.78,39.5
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,26.76,0.23
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,15.24,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,25.72,14.09
2016,6,12,6,15,182.0,49.5,2.4,23.0,78.5,40.2,28.26
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,50.87,38.04
2016,6,12,6,45,333.5,81.5,2.6,23.5,165.0,62.3,48.11
2016,6,12,7,0,402.0,95.0,2.7,24.0,212.0,99.16,62.14
2016,6,12,7,15,201.0,86.0,2.8,24.5,144.5,97.39,65.49
2016,6,12,7,30,0.0,77.0,2.9,25.0,77.0,74.34,55.01
2016,6,12,7,45,0.0,89.5,3.0,25.5,89.5,86.21,64.26
2016,6,12,8,0,0.0,102.0,3.1,26.0,102.0,98.11,73.35
2016,6,12,8,15,120.0,178.0,3.1,26.0,249.0,203.92,154.23
2016,6,12,8,30,240.0,254.0,3.1,26.0,396.0,323.11,244.45
2016,6,12,8,45,328.5,257.0,3.15,26.5,469.0,381.5,288.17
2016,6,12,9,0,417.0,260.0,3.2,27.0,542.0,446.11,336.6
2016,6,12,9,15,447.5,259.5,3.2,27.0,581.0,486.15,367.03
2016,6,12,9,30,478.0,259.0,3.2,27.0,620.0,528.32,398.69
2016,6,12,9,45,309.0,330.0,3.25,27.5,568.5,509.11,381.41
2016,6,12,10,0,140.0,401.0,3.3,28.0,517.0,474.31,351.92
2016,6,12,10,15,309.5,377.0,3.3,28.0,646.5,584.52,434.11
2016,6,12,10,30,479.0,353.0,3.3,28.0,776.0,708.25,523.13
2016,6,12,10,45,323.5,411.5,3.3,28.0,701.5,657.14,483.02
2016,6,12,11,0,168.0,470.0,3.3,28.0,627.0,594.38,434.89
2016,6,12,11,15,283.0,446.5,3.3,28.0,716.5,681.32,498.5
2016,6,12,11,30,398.0,423.0,3.3,28.0,806.0,773.86,563.87
2016,6,12,11,45,418.0,433.5,3.3,28.5,840.5,815.85,590.29
2016,6,12,12,0,438.0,444.0,3.3,29.0,875.0,857.03,616.14
2016,6,12,12,15,439.0,448.0,3.3,29.0,882.0,872.91,626.15
2016,6,12,12,30,440.0,452.0,3.3,29.0,889.0,887.26,635.34
2016,6,12,12,45,411.0,447.5,3.3,29.0,855.0,859.35,616.57
2016,6,12,13,0,382.0,443.0,3.3,29.0,821.0,831.11,597.75
2016,6,12,13,15,395.5,433.5,3.25,29.0,821.0,838.39,603.23
2016,6,12,13,30,409.0,424.0,3.2,29.0,821.0,843.9,607.34
2016,6,12,13,45,362.0,435.5,3.2,29.0,781.5,808.82,583.04
2016,6,12,14,0,315.0,447.0,3.2,29.0,742.0,772.97,558.35
2016,6,12,14,15,379.0,406.5,3.2,29.0,751.5,791.39,573.85
2016,6,12,14,30,443.0,366.0,3.2,29.0,761.0,812.22,590.44
2016,6,12,14,45,344.5,383.5,3.2,29.0,683.5,724.47,529.27
2016,6,12,15,0,246.0,401.0,3.2,29.0,606.0,645.85,473.67
2016,6,12,15,15,242.5,380.5,3.15,29.0,575.0,615.97,454.14
2016,6,12,15,30,239.0,360.0,3.1,29.0,544.0,578.29,428.84
2016,6,12,15,45,313.0,320.5,3.1,29.0,546.5,597.93,445.91
2016,6,12,16,0,387.0,281.0,3.1,29.0,549.0,604.3,453.27
2016,6,12,16,15,373.0,260.5,3.0,28.5,503.0,557.78,421.46
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,511.28,389.33
2016,6,12,16,45,453.0,193.5,2.8,28.0,442.0,515.73,394.99
2016,6,12,17,0,547.0,147.0,2.7,28.0,427.0,504.02,387.97
2016,6,12,17,15,510.5,138.0,2.5,27.5,376.0,447.2,345.48
2016,6,12,17,30,474.0,129.0,2.3,27.0,325.0,392.94,304.1
2016,6,12,17,45,432.0,116.5,2.15,27.0,275.5,335.21,258.64
2016,6,12,18,0,390.0,104.0,2.0,27.0,226.0,281.23,215.13
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,222.38,167.68
2016,6,12,18,30,266.0,76.0,1.9,26.0,131.0,170.02,124.79
2016,6,12,18,45,190.5,57.5,1.9,25.5,91.0,113.04,78.76
2016,6,12,19,0,115.0,39.0,1.9,25.0,51.0,67.95,42.64
2016,6,12,19,15,57.5,19.5,2.05,25.0,25.5,29.77,1.97
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,15.5,2.7,23.5,21.0,15.24,0.0
2016,6,13,6,0,130.0,31.0,2.9,24.0,42.0,24.12,12.76
2016,6,13,6,15,226.0,46.5,3.05,24.0,82.5,35.39,24.09
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,46.08,33.78
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,54.36,41.12
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,91.55,53.07
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,133.32,80.42
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,180.78,116.91
2016,6,13,7,45,625.0,99.5,3.65,25.5,379.5,228.38,156.02
2016,6,13,8,0,668.0,103.0,3.7,26.0,433.0,280.6,199.74
2016,6,13,8,15,693.5,108.0,3.7,26.0,484.0,332.45,243.94
2016,6,13,8,30,719.0,113.0,3.7,26.0,535.0,386.5,289.15
2016,6,13,8,45,499.5,205.0,3.7,26.5,510.5,410.12,309.96
2016,6,13,9,0,280.0,297.0,3.7,27.0,486.0,411.66,310.89
2016,6,13,9,15,537.0,210.5,3.65,27.5,604.0,491.36,372.32
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,596.39,451.76
2016,6,13,9,45,805.5,126.0,3.6,28.5,761.5,643.9,485.64
2016,6,13,10,0,817.0,128.0,3.6,29.0,801.0,690.65,518.35
2016,6,13,10,15,511.0,282.5,3.6,29.0,709.5,644.64,479.35
2016,6,13,10,30,205.0,437.0,3.6,29.0,618.0,574.75,422.15
2016,6,13,10,45,248.5,443.0,3.6,29.5,669.5,625.32,457.6
2016,6,13,11,0,292.0,449.0,3.6,30.0,721.0,679.36,494.31
2016,6,13,11,15,276.5,464.5,3.55,30.0,726.5,692.52,502.02
2016,6,13,11,30,261.0,480.0,3.5,30.0,732.0,704.11,508.81
2016,6,13,11,45,561.0,308.5,3.5,30.0,859.0,828.71,602.64
2016,6,13,12,0,861.0,137.0,3.5,30.0,986.0,954.47,687.51
2016,6,13,12,15,632.5,290.5,3.45,30.0,915.5,905.85,653.13
2016,6,13,12,30,404.0,444.0,3.4,30.0,845.0,841.89,602.92
2016,6,13,12,45,631.0,292.0,3.4,30.5,916.0,925.94,665.48
2016,6,13,13,0,858.0,140.0,3.4,31.0,987.0,998.36,711.41
2016,6,13,13,15,855.5,139.5,3.4,31.0,976.0,998.73,711.32
2016,6,13,13,30,853.0,139.0,3.4,31.0,965.0,995.89,709.87
2016,6,13,13,45,535.0,305.0,3.4,31.0,820.0,853.59,614.75
2016,6,13,14,0,217.0,471.0,3.4,31.0,675.0,694.64,499.02
2016,6,13,14,15,523.0,303.0,3.35,31.0,775.0,831.6,602.77
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,937.47,675.52
2016,6,13,14,45,490.0,272.5,3.25,31.0,705.5,752.81,549.32
2016,6,13,15,0,151.0,410.0,3.2,31.0,536.0,561.28,408.66
2016,6,13,15,15,228.5,378.0,3.15,30.5,559.0,593.89,436.37
2016,6,13,15,30,306.0,346.0,3.1,30.0,582.0,628.23,463.85
2016,6,13,15,45,302.5,324.5,3.05,30.0,545.5,593.58,440.32
2016,6,13,16,0,299.0,303.0,3.0,30.0,509.0,558.1,416.34
2016,6,13,16,15,400.0,249.5,2.85,30.0,504.0,573.05,430.18
2016,6,13,16,30,501.0,196.0,2.7,30.0,499.0,572.57,432.44
2016,6,13,16,45,390.0,201.5,2.6,30.0,424.5,482.3,365.85
2016,6,13,17,0,279.0,207.0,2.5,30.0,350.0,395.48,301.07
2016,6,13,17,15,350.0,170.5,2.35,29.5,329.0,384.27,294.62
2016,6,13,17,30,421.0,134.0,2.2,29.0,308.0,370.83,285.01
2016,6,13,17,45,383.5,120.0,2.1,28.5,261.0,316.35,242.83
2016,6,13,18,0,346.0,106.0,2.0,28.0,214.0,265.21,202.32
2016,6,13,18,15,297.5,90.0,1.95,27.5,170.0,211.5,159.05
2016,6,13,18,30,249.0,74.0,1.9,27.0,126.0,159.18,116.26
2016,6,13,18,45,177.0,56.0,1.9,26.5,87.5,108.02,74.97
2016,6,13,19,0,105.0,38.0,1.9,26.0,49.0,64.82,40.53
2016,6,13,19,15,52.5,19.0,2.1,26.0,24.5,28.58,2.67
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.5,16.0,2.9,23.0,19.5,15.73,0.0
2016,6,14,6,0,81.0,32.0,3.3,23.0,39.0,26.48,14.59
2016,6,14,6,15,167.0,51.0,3.5,23.0,78.0,41.32,29.17
2016,6,14,6,30,253.0,70.0,3.7,23.0,117.0,52.53,39.44
2016,6,14,6,45,322.5,84.0,3.95,23.5,164.5,63.8,49.39
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,100.47,63.71
2016,6,14,7,15,196.0,106.5,4.2,24.0,163.5,113.19,78.7
2016,6,14,7,30,0.0,115.0,4.2,24.0,115.0,108.62,83.03
2016,6,14,7,45,62.5,162.5,4.25,24.5,193.5,162.72,123.68
2016,6,14,8,0,125.0,210.0,4.3,25.0,272.0,223.09,169.29
2016,6,14,8,15,101.5,231.0,4.2,25.0,285.5,245.92,187.7
2016,6,14,8,30,78.0,252.0,4.1,25.0,299.0,262.69,200.86
2016,6,14,8,45,64.5,267.5,4.0,25.5,308.0,276.64,210.93
2016,6,14,9,0,51.0,283.0,3.9,26.0,317.0,289.04,219.49
2016,6,14,9,15,30.5,249.5,3.7,26.5,270.0,251.81,190.33
2016,6,14,9,30,10.0,216.0,3.5,27.0,223.0,212.96,159.89
2016,6,14,9,45,15.0,253.0,3.3,27.5,265.0,252.0,188.73
2016,6,14,10,0,20.0,290.0,3.1,28.0,307.0,291.61,217.33
2016,6,14,10,15,15.0,248.5,2.95,28.0,261.5,250.07,185.97
2016,6,14,10,30,10.0,207.0,2.8,28.0,216.0,207.51,153.88
2016,6,14,10,45,16.5,276.0,2.7,28.5,291.5,279.56,206.99
2016,6,14,11,0,23.0,345.0,2.6,29.0,367.0,352.26,258.93
2016,6,14,11,15,49.0,404.5,2.65,29.0,452.0,434.23,317.72
2016,6,14,11,30,75.0,464.0,2.7,29.0,537.0,518.24,376.69
2016,6,14,11,45,45.0,373.0,2.75,29.5,417.5,405.59,296.0
2016,6,14,12,0,15.0,282.0,2.8,30.0,298.0,288.28,210.82
2016,6,14,12,15,20.5,332.0,2.95,30.0,353.0,343.07,250.94
2016,6,14,12,30,26.0,382.0,3.1,30.0,408.0,402.2,293.17
2016,6,14,12,45,438.5,263.5,3.3,30.0,697.0,706.62,520.55
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,996.13,715.3
2016,6,14,13,15,848.5,144.5,3.6,30.0,975.0,996.57,714.2
2016,6,14,13,30,846.0,144.0,3.7,30.0,964.0,993.82,713.45
2016,6,14,13,45,557.5,302.5,3.8,30.5,838.5,873.39,631.62
2016,6,14,14,0,269.0,461.0,3.9,31.0,713.0,741.9,534.07
2016,6,14,14,15,550.5,297.5,3.9,30.5,794.5,852.75,620.99
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,939.47,682.94
2016,6,14,14,45,482.0,271.5,3.95,30.0,697.5,744.36,548.53
2016,6,14,15,0,132.0,409.0,4.0,30.0,519.0,542.85,398.66
2016,6,14,15,15,147.5,389.0,3.95,30.0,506.5,533.42,394.1
2016,6,14,15,30,163.0,369.0,3.9,30.0,494.0,522.52,387.67
2016,6,14,15,45,462.0,245.0,3.85,30.0,570.5,649.11,487.11
2016,6,14,16,0,761.0,121.0,3.8,30.0,647.0,739.95,555.96
2016,6,14,16,15,742.5,117.0,3.65,29.5,599.5,692.81,524.41
2016,6,14,16,30,724.0,113.0,3.5,29.0,552.0,645.05,492.62
2016,6,14,16,45,697.0,109.5,3.35,29.0,501.0,593.24,454.94
2016,6,14,17,0,670.0,106.0,3.2,29.0,450.0,540.71,416.02
2016,6,14,17,15,637.5,100.5,3.0,28.5,398.0,483.87,373.7
2016,6,14,17,30,605.0,95.0,2.8,28.0,346.0,428.91,331.64
2016,6,14,17,45,560.0,88.0,2.65,28.0,294.5,368.6,283.83
2016,6,14,18,0,515.0,81.0,2.5,28.0,243.0,312.06,237.84
2016,6,14,18,15,450.5,72.0,2.5,27.5,193.5,250.36,187.62
2016,6,14,18,30,386.0,63.0,2.5,27.0,144.0,193.81,140.71
2016,6,14,18,45,294.0,50.0,2.5,26.5,101.5,134.77,92.61
2016,6,14,19,0,202.0,37.0,2.5,26.0,59.0,86.09,53.42
2016,6,14,19,15,101.0,18.5,2.65,25.5,29.5,36.71,5.57
2016,6,14,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,15.73,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,27.81,15.46
2016,6,15,6,15,134.5,53.0,3.3,24.0,75.5,42.8,30.27
2016,6,15,6,30,211.0,74.0,3.4,24.0,114.0,58.54,44.37
2016,6,15,6,45,290.5,87.5,3.55,24.5,161.5,66.18,51.2
2016,6,15,7,0,370.0,101.0,3.7,25.0,209.0,101.27,64.87
2016,6,15,7,15,422.0,112.5,3.8,25.0,259.5,140.48,90.85
2016,6,15,7,30,474.0,124.0,3.9,25.0,310.0,185.59,125.02
2016,6,15,7,45,531.0,126.5,4.05,25.5,364.0,229.98,160.36
2016,6,15,8,0,588.0,129.0,4.2,26.0,418.0,279.81,201.12
2016,6,15,8,15,617.0,135.0,4.25,26.5,469.0,329.33,242.42
2016,6,15,8,30,646.0,141.0,4.3,27.0,520.0,381.56,285.17
2016,6,15,8,45,687.5,137.0,4.4,27.5,572.0,432.82,326.41
2016,6,15,9,0,729.0,133.0,4.5,28.0,624.0,487.51,369.43
2016,6,15,9,15,745.5,136.5,4.55,28.0,669.0,540.26,410.55
2016,6,15,9,30,762.0,140.0,4.6,28.0,714.0,590.95,449.29
2016,6,15,9,45,785.0,137.0,4.7,28.5,756.0,639.84,485.31
2016,6,15,10,0,808.0,134.0,4.8,29.0,798.0,689.05,520.78
2016,6,15,10,15,817.5,136.0,4.8,29.0,832.5,733.03,551.25
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,775.52,579.86
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,814.09,604.28
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,850.91,627.24
2016,6,15,11,15,852.5,137.5,4.75,30.0,944.0,882.86,647.7
2016,6,15,11,30,857.0,139.0,4.7,30.0,964.0,912.34,666.42
2016,6,15,11,45,866.0,135.0,4.7,30.5,978.5,938.2,681.61
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,961.48,695.05
2016,6,15,12,15,876.0,131.0,4.6,31.0,998.0,978.16,705.08
2016,6,15,12,30,877.0,131.0,4.5,31.0,1003.0,991.88,713.31
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.5,1001.12,717.26
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,1007.26,719.28
2016,6,15,13,15,873.5,130.0,4.2,32.0,985.0,1007.2,718.89
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,1003.86,716.52
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,995.76,711.23
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,984.48,704.04
2016,6,15,14,15,855.5,127.5,3.75,32.0,910.5,968.08,693.36
2016,6,15,14,30,850.0,126.0,3.6,32.0,885.0,948.68,680.85
2016,6,15,14,45,840.0,125.0,3.5,32.0,852.0,922.69,664.45
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,894.16,646.45
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,861.78,625.92
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,831.49,606.76
2016,6,15,15,45,793.5,118.0,3.15,32.0,698.5,790.68,580.72
2016,6,15,16,0,778.0,116.0,3.1,32.0,655.0,748.47,553.58
2016,6,15,16,15,760.0,112.5,2.95,31.5,607.0,701.62,523.57
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,654.07,492.66
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,601.34,456.05
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,550.22,419.54
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,493.34,377.78
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,438.19,336.1
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,377.93,289.44
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,321.12,243.99
2016,6,15,18,15,484.5,67.5,2.0,27.5,198.5,258.55,193.2
2016,6,15,18,30,421.0,59.0,2.0,27.0,148.0,202.36,146.49
2016,6,15,18,45,330.0,47.5,2.05,26.5,104.5,141.5,96.8
2016,6,15,19,0,239.0,36.0,2.1,26.0,61.0,92.56,57.13
2016,6,15,19,15,119.5,18.0,2.25,25.5,30.5,39.0,7.02
2016,6,15,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.0,2.9,22.5,21.0,15.73,0.0
2016,6,16,6,0,118.0,32.0,3.1,23.0,42.0,26.49,14.48
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,36.67,25.2
2016,6,16,6,30,311.0,64.0,3.4,24.0,122.0,47.74,35.18
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,55.07,41.72
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,92.36,54.03
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,134.03,81.06
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,181.54,117.42
2016,6,16,7,45,633.0,99.5,3.85,25.5,382.0,228.93,156.08
2016,6,16,8,0,683.0,101.0,3.9,26.0,437.0,281.75,200.16
2016,6,16,8,15,708.5,105.5,3.95,26.5,488.5,333.93,244.31
2016,6,16,8,30,734.0,110.0,4.0,27.0,540.0,390.87,291.24
2016,6,16,8,45,761.5,110.0,4.05,27.5,590.5,443.67,334.01
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,498.32,377.04
2016,6,16,9,15,803.0,113.0,4.1,28.0,686.0,549.82,417.23
2016,6,16,9,30,817.0,116.0,4.1,28.0,731.0,601.25,456.33
2016,6,16,9,45,830.5,116.5,4.15,28.5,771.0,651.27,492.64
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,698.7,526.14
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,742.56,555.66
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,784.84,583.82
2016,6,16,10,45,867.0,122.0,4.2,29.5,906.0,823.59,608.1
2016,6,16,11,0,874.0,123.0,4.2,30.0,933.0,860.28,630.73
2016,6,16,11,15,877.5,123.5,4.2,30.0,953.5,891.19,650.59
2016,6,16,11,30,881.0,124.0,4.2,30.0,974.0,919.5,668.68
2016,6,16,11,45,882.5,125.5,4.2,30.5,986.0,944.17,682.99
2016,6,16,12,0,884.0,127.0,4.2,31.0,998.0,965.92,695.35
2016,6,16,12,15,884.5,127.0,4.2,31.0,1002.5,982.3,705.65
2016,6,16,12,30,885.0,127.0,4.2,31.0,1007.0,995.66,714.1
2016,6,16,12,45,884.5,127.0,4.2,31.5,1003.5,1005.0,718.61
2016,6,16,13,0,884.0,127.0,4.2,32.0,1000.0,1011.21,721.21
2016,6,16,13,15,881.5,126.5,4.15,32.0,989.0,1011.68,721.43
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,1008.84,719.68
2016,6,16,13,45,874.0,125.5,4.1,32.0,959.0,1000.22,714.65
2016,6,16,14,0,869.0,125.0,4.1,32.0,940.0,988.39,707.69
2016,6,16,14,15,863.5,123.5,4.0,32.0,914.5,971.92,697.27
2016,6,16,14,30,858.0,122.0,3.9,32.0,889.0,952.41,685.0
2016,6,16,14,45,843.5,124.0,3.85,32.0,855.0,925.17,668.03
2016,6,16,15,0,829.0,126.0,3.8,32.0,821.0,895.58,649.56
2016,6,16,15,15,818.5,124.0,3.7,32.0,782.5,863.27,629.02
2016,6,16,15,30,808.0,122.0,3.6,32.0,744.0,833.1,609.87
2016,6,16,15,45,793.5,119.5,3.55,32.0,700.5,792.66,583.94
2016,6,16,16,0,779.0,117.0,3.5,32.0,657.0,750.74,556.85
2016,6,16,16,15,761.0,113.5,3.35,31.5,609.0,703.87,526.74
2016,6,16,16,30,743.0,110.0,3.2,31.0,561.0,656.3,495.72
2016,6,16,16,45,719.5,105.5,3.1,31.0,510.5,604.85,459.1
2016,6,16,17,0,696.0,101.0,3.0,31.0,460.0,552.43,420.91
2016,6,16,17,15,664.0,96.0,2.8,30.5,407.5,495.2,378.79
2016,6,16,17,30,632.0,91.0,2.6,30.0,355.0,439.76,336.81
2016,6,16,17,45,589.5,84.5,2.45,29.5,302.5,379.78,290.3
2016,6,16,18,0,547.0,78.0,2.3,29.0,250.0,323.29,245.1
2016,6,16,18,15,483.5,69.5,2.2,28.0,200.0,260.71,194.71
2016,6,16,18,30,420.0,61.0,2.1,27.0,150.0,204.49,148.29
2016,6,16,18,45,327.5,49.0,2.05,26.5,106.0,142.8,97.97
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,93.08,57.76
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,39.45,8.1
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.0,15.24,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,44.0,24.18,12.66
2016,6,17,6,15,258.5,45.5,3.3,23.0,85.5,34.65,23.55
2016,6,17,6,30,361.0,60.0,3.4,23.0,127.0,44.58,32.63
2016,6,17,6,45,456.5,65.5,3.55,23.5,179.0,48.67,36.41
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,86.41,47.25
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.5,130.4,75.56
2016,6,17,7,30,646.0,84.0,3.6,25.0,338.0,179.8,113.46
2016,6,17,7,45,690.5,85.5,3.6,25.5,393.0,229.52,154.51
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,286.51,202.34
2016,6,17,8,15,759.0,91.0,3.6,26.5,500.5,340.31,248.04
2016,6,17,8,30,783.0,95.0,3.6,27.0,553.0,396.07,294.31
2016,6,17,8,45,806.5,95.0,3.6,27.5,603.0,449.64,337.78
2016,6,17,9,0,830.0,95.0,3.6,28.0,653.0,507.34,382.93
2016,6,17,9,15,843.0,97.5,3.55,28.0,698.0,559.52,423.41
2016,6,17,9,30,856.0,100.0,3.5,28.0,743.0,611.41,462.56
2016,6,17,9,45,868.5,100.5,3.5,28.5,784.0,660.59,497.96
2016,6,17,10,0,881.0,101.0,3.5,29.0,825.0,708.94,531.01
2016,6,17,10,15,888.0,102.5,3.45,29.5,858.5,753.11,559.04
2016,6,17,10,30,895.0,104.0,3.4,30.0,892.0,795.52,585.43
2016,6,17,10,45,901.5,104.5,3.4,30.5,919.5,834.63,609.46
2016,6,17,11,0,908.0,105.0,3.4,31.0,947.0,871.55,631.75
2016,6,17,11,15,911.5,106.0,3.35,31.0,967.0,903.95,651.86
2016,6,17,11,30,915.0,107.0,3.3,31.0,987.0,933.64,670.12
2016,6,17,11,45,918.0,106.5,3.25,31.5,1000.0,958.59,683.85
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,980.55,695.62
2016,6,17,12,15,921.0,106.0,3.1,32.0,1017.5,997.03,704.94
2016,6,17,12,30,921.0,106.0,3.0,32.0,1022.0,1010.32,712.29
2016,6,17,12,45,920.0,106.0,2.9,32.0,1018.5,1019.43,717.07
2016,6,17,13,0,919.0,106.0,2.8,32.0,1015.0,1025.25,719.88
2016,6,17,13,15,916.5,105.5,2.7,32.0,1003.5,1025.69,719.43
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,1022.7,716.99
2016,6,17,13,45,910.0,104.5,2.55,32.5,973.0,1014.79,710.66
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,1003.54,702.42
2016,6,17,14,15,900.5,103.0,2.4,33.0,928.0,987.03,692.01
2016,6,17,14,30,895.0,102.0,2.3,33.0,902.0,967.37,679.75
2016,6,17,14,45,887.0,101.0,2.25,33.0,869.0,942.33,664.7
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,914.51,647.95
2016,6,17,15,15,870.0,98.0,2.15,32.5,797.5,882.14,629.57
2016,6,17,15,30,861.0,96.0,2.1,32.0,759.0,847.37,609.53
2016,6,17,15,45,849.0,94.0,2.1,32.0,715.5,807.94,585.44
2016,6,17,16,0,837.0,92.0,2.1,32.0,672.0,766.73,559.95
2016,6,17,16,15,821.0,89.0,2.05,31.5,624.0,719.88,531.08
2016,6,17,16,30,805.0,86.0,2.0,31.0,576.0,675.04,503.13
2016,6,17,16,45,785.0,82.5,1.95,31.0,525.0,623.07,468.34
2016,6,17,17,0,765.0,79.0,1.9,31.0,474.0,571.0,431.23
2016,6,17,17,15,736.5,75.5,1.8,30.5,421.0,514.21,390.23
2016,6,17,17,30,708.0,72.0,1.7,30.0,368.0,458.72,348.85
2016,6,17,17,45,670.0,66.5,1.65,30.0,314.5,398.13,301.84
2016,6,17,18,0,632.0,61.0,1.6,30.0,261.0,341.22,256.13
2016,6,17,18,15,574.0,55.0,1.45,29.0,210.0,278.91,205.95
2016,6,17,18,30,516.0,49.0,1.3,28.0,159.0,222.34,159.0
2016,6,17,18,45,424.0,40.0,1.2,27.5,113.0,159.74,107.67
2016,6,17,19,0,332.0,31.0,1.1,27.0,67.0,107.36,64.91
2016,6,17,19,15,166.0,15.5,1.15,26.5,33.5,44.29,9.79
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,15.24,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,24.2,12.61
2016,6,18,6,15,247.0,45.5,2.45,23.5,83.5,34.67,23.51
2016,6,18,6,30,348.0,60.0,2.5,24.0,124.0,44.59,32.5
2016,6,18,6,45,174.0,72.0,2.65,24.5,104.0,57.73,43.99
2016,6,18,7,0,0.0,84.0,2.8,25.0,84.0,78.95,59.0
2016,6,18,7,15,17.0,115.0,2.7,25.0,122.0,108.97,82.46
2016,6,18,7,30,34.0,146.0,2.6,25.0,160.0,137.69,104.47
2016,6,18,7,45,354.0,124.5,2.55,25.5,297.0,186.2,131.57
2016,6,18,8,0,674.0,103.0,2.5,26.0,434.0,279.88,198.16
2016,6,18,8,15,700.0,108.0,2.4,26.0,485.5,332.15,242.15
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,386.67,287.17
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,441.96,330.97
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,496.19,372.6
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,547.34,411.33
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,598.5,448.83
2016,6,18,9,45,820.0,122.5,1.85,27.5,767.5,647.43,482.96
2016,6,18,10,0,835.0,123.0,1.8,28.0,808.0,696.96,516.38
2016,6,18,10,15,843.5,124.5,1.65,28.0,842.5,740.42,543.47
2016,6,18,10,30,852.0,126.0,1.5,28.0,877.0,782.36,568.73
2016,6,18,10,45,861.0,126.0,1.35,28.5,905.0,821.57,590.38
2016,6,18,11,0,870.0,126.0,1.2,29.0,933.0,858.89,610.11
2016,6,18,11,15,874.5,127.0,1.2,29.0,953.5,891.11,629.39
2016,6,18,11,30,879.0,128.0,1.2,29.0,974.0,920.79,647.03
2016,6,18,11,45,876.0,132.5,1.2,29.5,985.5,944.19,659.43
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,964.5,669.96
2016,6,18,12,15,874.0,137.5,1.3,30.0,1002.5,981.78,681.61
2016,6,18,12,30,875.0,138.0,1.4,30.0,1008.0,996.1,691.57
2016,6,18,12,45,876.5,136.5,1.5,30.5,1005.5,1006.03,697.55
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,1012.88,701.76
2016,6,18,13,15,875.5,134.5,1.65,31.0,992.5,1013.49,703.0
2016,6,18,13,30,873.0,134.0,1.7,31.0,982.0,1010.82,702.41
2016,6,18,13,45,870.5,132.5,1.75,31.0,963.5,1003.87,699.33
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,993.67,694.38
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,976.86,684.81
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,957.03,673.49
2016,6,18,14,45,845.0,128.0,1.8,31.0,860.5,931.16,658.44
2016,6,18,15,0,834.0,128.0,1.8,31.0,827.0,902.77,641.82
2016,6,18,15,15,823.0,125.5,1.75,31.0,788.5,873.95,624.37
2016,6,18,15,30,812.0,123.0,1.7,31.0,750.0,838.31,602.47
2016,6,18,15,45,797.0,120.5,1.7,31.0,705.5,797.39,577.52
2016,6,18,16,0,782.0,118.0,1.7,31.0,661.0,755.0,551.35
2016,6,18,16,15,763.5,114.5,1.65,30.5,612.5,707.7,522.18
2016,6,18,16,30,745.0,111.0,1.6,30.0,564.0,659.71,492.04
2016,6,18,16,45,718.0,107.5,1.55,30.0,512.5,606.97,455.5
2016,6,18,17,0,691.0,104.0,1.5,30.0,461.0,553.53,417.52
2016,6,18,17,15,510.0,128.0,1.45,29.5,375.5,438.39,333.31
2016,6,18,17,30,329.0,152.0,1.4,29.0,290.0,337.62,257.76
2016,6,18,17,45,426.5,117.0,1.35,29.0,269.0,335.18,255.58
2016,6,18,18,0,524.0,82.0,1.3,29.0,248.0,318.66,240.42
2016,6,18,18,15,461.5,72.5,1.25,28.0,198.5,256.51,190.88
2016,6,18,18,30,399.0,63.0,1.2,27.0,149.0,199.21,144.21
2016,6,18,18,45,303.5,50.5,1.15,26.5,105.0,138.77,95.41
2016,6,18,19,0,208.0,38.0,1.1,26.0,61.0,89.06,55.76
2016,6,18,19,15,104.0,19.0,1.15,25.5,30.5,38.34,9.33
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,55.5,15.0,1.35,22.5,19.5,14.74,0.0
2016,6,19,6,0,111.0,30.0,1.5,23.0,39.0,24.92,13.08
2016,6,19,6,15,201.5,46.5,1.65,23.0,78.0,35.5,24.25
2016,6,19,6,30,292.0,63.0,1.8,23.0,117.0,47.0,34.7
2016,6,19,6,45,387.0,68.5,1.95,23.5,165.5,50.56,38.03
2016,6,19,7,0,482.0,74.0,2.1,24.0,214.0,83.98,47.77
2016,6,19,7,15,277.0,114.5,2.1,24.5,198.5,128.17,87.14
2016,6,19,7,30,72.0,155.0,2.1,25.0,183.0,151.4,113.72
2016,6,19,7,45,105.5,181.5,2.15,25.5,229.5,184.27,138.2
2016,6,19,8,0,139.0,208.0,2.2,26.0,276.0,224.77,168.76
2016,6,19,8,15,144.5,233.5,2.15,26.0,311.5,258.79,195.12
2016,6,19,8,30,150.0,259.0,2.1,26.0,347.0,293.5,221.63
2016,6,19,8,45,251.0,268.0,2.05,26.5,430.5,354.39,266.65
2016,6,19,9,0,352.0,277.0,2.0,27.0,514.0,428.75,321.26
2016,6,19,9,15,328.5,306.0,2.0,27.0,539.0,461.92,345.3
2016,6,19,9,30,305.0,335.0,2.0,27.0,564.0,492.47,366.93
2016,6,19,9,45,316.5,352.5,2.05,27.5,602.0,532.75,394.89
2016,6,19,10,0,328.0,370.0,2.1,28.0,640.0,573.52,422.61
2016,6,19,10,15,355.5,364.0,2.15,28.0,667.5,604.75,444.85
2016,6,19,10,30,383.0,358.0,2.2,28.0,695.0,637.1,467.78
2016,6,19,10,45,271.5,413.0,2.3,28.0,656.0,614.82,449.39
2016,6,19,11,0,160.0,468.0,2.4,28.0,617.0,584.81,425.46
2016,6,19,11,15,145.5,477.5,2.45,28.0,615.5,588.85,427.86
2016,6,19,11,30,131.0,487.0,2.5,28.0,614.0,591.67,429.2
2016,6,19,11,45,484.5,320.0,2.6,28.0,796.0,767.36,560.87
2016,6,19,12,0,838.0,153.0,2.7,28.0,978.0,946.21,682.55
2016,6,19,12,15,839.0,153.0,2.7,28.0,983.0,962.51,691.26
2016,6,19,12,30,840.0,153.0,2.7,28.0,988.0,975.99,699.66
2016,6,19,12,45,468.0,322.5,2.75,28.0,788.0,794.41,576.53
2016,6,19,13,0,96.0,492.0,2.8,28.0,588.0,585.14,423.09
2016,6,19,13,15,138.5,494.0,2.75,28.0,629.5,636.94,461.17
2016,6,19,13,30,181.0,496.0,2.7,28.0,671.0,683.33,493.72
2016,6,19,13,45,123.0,467.5,2.7,28.0,585.5,597.62,433.77
2016,6,19,14,0,65.0,439.0,2.7,28.0,500.0,505.21,368.68
2016,6,19,14,15,444.5,289.0,2.65,28.0,688.5,741.03,545.71
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,937.77,679.52
2016,6,19,14,45,819.5,135.0,2.55,28.0,845.5,914.62,663.21
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,893.47,650.23
2016,6,19,15,15,804.0,128.5,2.4,28.0,776.0,860.53,629.1
2016,6,19,15,30,793.0,126.0,2.3,28.0,738.0,825.47,606.62
2016,6,19,15,45,532.5,218.0,2.25,28.0,618.5,680.3,506.55
2016,6,19,16,0,272.0,310.0,2.2,28.0,499.0,544.85,406.42
2016,6,19,16,15,504.0,210.0,2.1,28.0,529.0,611.74,460.93
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,652.65,494.32
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,601.19,457.49
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,551.03,421.26
2016,6,19,17,15,664.0,94.0,1.75,27.5,407.0,494.45,379.7
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,439.54,338.2
2016,6,19,17,45,593.0,82.0,1.5,27.0,303.0,380.13,291.65
2016,6,19,18,0,553.0,75.0,1.4,27.0,251.0,323.95,246.3
2016,6,19,18,15,492.0,66.5,1.3,26.0,201.0,261.9,196.33
2016,6,19,18,30,431.0,58.0,1.2,25.0,151.0,205.94,150.02
2016,6,19,18,45,343.5,46.5,1.15,24.5,107.5,146.35,101.04
2016,6,19,19,0,256.0,35.0,1.1,24.0,64.0,95.64,59.67
2016,6,19,19,15,128.0,17.5,1.15,24.0,32.0,40.36,10.36
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.5,14.5,0.85,21.5,20.5,14.25,0.0
2016,6,20,6,0,143.0,29.0,0.9,22.0,41.0,22.55,11.29
2016,6,20,6,15,242.0,43.0,1.05,22.5,80.5,32.67,21.94
2016,6,20,6,30,341.0,57.0,1.2,23.0,120.0,42.25,30.65
2016,6,20,6,45,416.0,66.5,1.4,23.5,168.5,48.38,36.16
2016,6,20,7,0,491.0,76.0,1.6,24.0,217.0,85.88,49.14
2016,6,20,7,15,539.5,83.0,1.65,24.5,268.5,126.85,75.1
2016,6,20,7,30,588.0,90.0,1.7,25.0,320.0,173.45,110.26
2016,6,20,7,45,630.0,94.0,1.8,25.5,373.0,221.37,149.3
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,273.79,192.84
2016,6,20,8,15,412.5,178.5,1.9,26.5,387.0,296.0,218.28
2016,6,20,8,30,153.0,259.0,1.9,27.0,348.0,294.53,221.13
2016,6,20,8,45,151.5,284.0,1.95,27.5,379.0,326.47,244.81
2016,6,20,9,0,150.0,309.0,2.0,28.0,410.0,358.24,267.7
2016,6,20,9,15,473.0,213.5,1.95,28.0,563.0,455.98,342.18
2016,6,20,9,30,796.0,118.0,1.9,28.0,716.0,588.23,440.55
2016,6,20,9,45,417.0,228.0,1.9,28.5,542.5,482.28,360.03
2016,6,20,10,0,38.0,338.0,1.9,29.0,369.0,346.61,254.73
2016,6,20,10,15,165.5,377.0,1.85,29.0,521.5,478.51,351.7
2016,6,20,10,30,293.0,416.0,1.8,29.0,674.0,621.14,451.22
2016,6,20,10,45,234.0,441.5,1.8,29.5,651.5,611.66,440.98
2016,6,20,11,0,175.0,467.0,1.8,30.0,629.0,596.43,427.86
2016,6,20,11,15,243.5,464.5,1.8,30.0,696.0,662.38,473.79
2016,6,20,11,30,312.0,462.0,1.8,30.0,763.0,731.85,520.67
2016,6,20,11,45,324.0,463.0,1.85,30.5,779.0,754.75,534.46
2016,6,20,12,0,336.0,464.0,1.9,31.0,795.0,777.12,548.22
2016,6,20,12,15,606.0,296.0,1.95,31.0,897.0,884.11,626.37
2016,6,20,12,30,876.0,128.0,2.0,31.0,999.0,987.1,692.17
2016,6,20,12,45,877.0,127.0,2.05,31.5,996.5,997.04,696.44
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,1003.89,699.84
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,1005.03,700.7
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,1002.88,699.72
2016,6,20,13,45,535.5,299.5,2.15,32.0,816.0,848.49,600.6
2016,6,20,14,0,197.0,474.0,2.2,32.0,659.0,677.92,479.89
2016,6,20,14,15,528.0,296.5,2.25,32.0,773.0,830.23,593.22
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,951.06,673.71
2016,6,20,14,45,831.0,129.5,2.35,32.0,850.5,920.02,654.27
2016,6,20,15,0,803.0,140.0,2.4,32.0,814.0,892.24,638.22
2016,6,20,15,15,792.0,137.5,2.45,31.5,776.0,859.67,620.17
2016,6,20,15,30,781.0,135.0,2.5,31.0,738.0,825.01,600.51
2016,6,20,15,45,765.0,132.5,2.55,31.0,694.5,784.33,575.35
2016,6,20,16,0,749.0,130.0,2.6,31.0,651.0,742.32,549.0
2016,6,20,16,15,730.0,126.0,2.6,31.0,603.5,697.14,519.82
2016,6,20,16,30,711.0,122.0,2.6,31.0,556.0,649.62,488.1
2016,6,20,16,45,685.0,117.5,2.6,31.0,505.5,596.57,450.92
2016,6,20,17,0,659.0,113.0,2.6,31.0,455.0,544.15,413.29
2016,6,20,17,15,626.0,107.0,2.45,30.5,403.0,486.98,371.56
2016,6,20,17,30,593.0,101.0,2.3,30.0,351.0,431.72,330.08
2016,6,20,17,45,546.5,94.0,2.2,29.5,299.0,371.15,283.5
2016,6,20,18,0,500.0,87.0,2.1,29.0,247.0,314.49,238.6
2016,6,20,18,15,436.0,77.0,1.9,28.0,197.5,250.66,187.56
2016,6,20,18,30,372.0,67.0,1.7,27.0,148.0,195.66,142.49
2016,6,20,18,45,281.0,53.5,1.5,26.5,105.0,136.68,94.67
2016,6,20,19,0,190.0,40.0,1.3,26.0,62.0,87.91,55.69
2016,6,20,19,15,95.0,20.0,1.3,25.5,31.0,38.41,10.64
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,14.25,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,22.57,11.17
2016,6,21,6,15,236.5,43.5,2.6,22.5,80.0,33.1,22.25
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,43.07,31.33
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,48.73,36.36
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,85.56,48.76
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,127.15,75.04
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,174.49,110.67
2016,6,21,7,45,633.0,95.0,2.55,26.5,375.0,222.38,149.66
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,274.65,193.06
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,326.42,236.24
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,383.0,282.04
2016,6,21,8,45,747.5,111.0,2.2,28.5,580.0,435.39,323.5
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,489.06,364.49
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,540.15,402.17
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,591.32,438.52
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,639.47,471.75
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,687.99,504.12
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,731.49,532.33
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,773.51,558.92
2016,6,21,10,45,847.0,129.5,1.85,31.5,894.5,812.17,582.3
2016,6,21,11,0,854.0,131.0,1.9,32.0,922.0,848.84,604.16
2016,6,21,11,15,858.5,132.0,1.95,32.0,942.5,880.7,624.03
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,910.08,642.32
2016,6,21,11,45,867.0,132.5,2.05,32.0,976.0,934.96,657.79
2016,6,21,12,0,871.0,132.0,2.1,32.0,989.0,957.09,671.6
2016,6,21,12,15,872.0,132.0,2.15,32.0,994.0,973.96,682.21
2016,6,21,12,30,873.0,132.0,2.2,32.0,999.0,987.87,691.11
