Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,45,872.5,131.5,2.25,32.5,996.5,996.85,695.66
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,1002.76,698.44
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.5,1003.96,699.36
2016,6,21,13,30,868.0,130.0,2.3,33.0,973.0,1001.91,698.43
2016,6,21,13,45,563.5,296.5,2.35,33.0,840.0,873.91,616.55
2016,6,21,14,0,259.0,463.0,2.4,33.0,707.0,734.07,517.52
2016,6,21,14,15,164.0,440.0,2.4,33.0,593.0,609.99,434.46
2016,6,21,14,30,69.0,417.0,2.4,33.0,479.0,486.89,348.99
2016,6,21,14,45,171.0,407.0,2.45,33.0,553.0,579.36,417.05
2016,6,21,15,0,273.0,397.0,2.5,33.0,627.0,666.93,479.25
2016,6,21,15,15,548.5,254.0,2.45,32.5,687.5,764.55,554.22
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,832.82,603.3
2016,6,21,15,45,812.0,108.0,2.4,32.0,705.0,793.72,578.25
2016,6,21,16,0,800.0,105.0,2.4,32.0,662.0,756.56,555.15
2016,6,21,16,15,783.0,102.0,2.35,31.5,614.5,710.31,526.38
2016,6,21,16,30,766.0,99.0,2.3,31.0,567.0,663.21,496.57
2016,6,21,16,45,744.5,94.5,2.25,31.0,516.5,610.89,460.72
2016,6,21,17,0,723.0,90.0,2.2,31.0,466.0,558.66,423.31
2016,6,21,17,15,693.5,85.5,2.1,30.5,413.5,502.17,382.38
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,448.12,341.94
2016,6,21,17,45,625.0,75.0,1.9,30.0,308.5,388.7,295.61
2016,6,21,18,0,586.0,69.0,1.8,30.0,256.0,332.36,250.34
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.0,270.68,200.77
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,214.9,154.69
2016,6,21,18,45,378.0,44.5,1.25,27.5,111.5,153.87,104.79
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,102.7,63.27
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,43.53,12.27
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.0,14.25,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,40.0,22.6,11.0
2016,6,22,6,15,249.5,42.5,2.65,23.5,80.0,32.31,21.47
2016,6,22,6,30,351.0,56.0,2.8,24.0,120.0,41.52,29.86
2016,6,22,6,45,428.5,64.5,3.0,24.5,169.0,45.82,33.79
2016,6,22,7,0,506.0,73.0,3.2,25.0,218.0,83.18,46.58
2016,6,22,7,15,554.5,80.0,3.2,25.5,270.0,124.94,72.84
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,172.32,108.58
2016,6,22,7,45,642.0,91.5,3.2,26.5,375.0,220.79,148.28
2016,6,22,8,0,681.0,96.0,3.2,27.0,428.0,273.4,192.27
2016,6,22,8,15,706.5,100.5,3.15,27.5,479.5,325.37,235.95
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,382.0,282.26
2016,6,22,8,45,753.0,108.0,3.1,28.5,580.0,434.48,324.43
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,488.18,366.23
2016,6,22,9,15,788.5,114.0,3.1,29.5,674.0,539.25,404.85
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,590.35,442.28
2016,6,22,9,45,815.0,119.5,3.1,30.5,759.0,640.69,478.02
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,688.38,510.95
2016,6,22,10,15,835.5,123.5,3.15,31.0,833.0,731.6,539.93
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,773.33,567.38
2016,6,22,10,45,851.0,126.5,3.25,31.5,895.0,812.16,591.48
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,849.0,614.01
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,881.01,634.46
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,910.53,653.27
2016,6,22,11,45,875.5,126.5,3.5,32.0,978.5,936.85,670.31
2016,6,22,12,0,884.0,123.0,3.6,32.0,993.0,960.56,685.71
2016,6,22,12,15,885.0,123.0,3.65,32.0,998.5,977.67,696.63
2016,6,22,12,30,886.0,123.0,3.7,32.0,1004.0,991.76,705.75
2016,6,22,12,45,887.0,122.0,3.75,32.5,1001.5,1001.86,710.98
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,1008.83,714.34
2016,6,22,13,15,885.5,120.5,3.8,33.0,988.5,1009.54,714.98
2016,6,22,13,30,883.0,120.0,3.8,33.0,978.0,1006.94,713.68
2016,6,22,13,45,881.0,118.0,3.85,33.0,960.5,1000.01,710.07
2016,6,22,14,0,879.0,116.0,3.9,33.0,943.0,989.78,704.47
2016,6,22,14,15,873.5,115.0,3.85,33.0,917.5,973.91,694.77
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,954.97,683.21
2016,6,22,14,45,847.5,120.0,3.8,33.0,856.5,926.24,665.64
2016,6,22,15,0,827.0,126.0,3.8,33.0,821.0,895.4,646.71
2016,6,22,15,15,511.0,247.5,3.8,33.0,670.5,724.5,530.45
2016,6,22,15,30,195.0,369.0,3.8,33.0,520.0,550.56,402.47
2016,6,22,15,45,484.5,243.5,3.8,33.0,588.5,667.97,494.4
2016,6,22,16,0,774.0,118.0,3.8,33.0,657.0,750.27,556.07
2016,6,22,16,15,756.0,114.5,3.75,32.5,609.5,703.72,525.83
2016,6,22,16,30,738.0,111.0,3.7,32.0,562.0,656.47,495.35
2016,6,22,16,45,406.0,164.0,3.65,32.0,408.5,455.68,346.38
2016,6,22,17,0,74.0,217.0,3.6,32.0,255.0,267.81,201.7
2016,6,22,17,15,347.0,155.5,3.4,31.5,305.5,374.48,287.05
2016,6,22,17,30,620.0,94.0,3.2,31.0,356.0,439.39,336.87
2016,6,22,17,45,575.0,87.5,3.05,30.5,303.5,378.71,289.41
2016,6,22,18,0,530.0,81.0,2.9,30.0,251.0,321.77,244.01
2016,6,22,18,15,468.0,72.0,2.75,29.0,201.0,259.87,194.25
2016,6,22,18,30,406.0,63.0,2.6,28.0,151.0,204.16,148.36
2016,6,22,18,45,316.5,50.5,2.5,27.5,107.5,143.11,98.6
2016,6,22,19,0,227.0,38.0,2.4,27.0,64.0,93.59,58.7
2016,6,22,19,15,113.5,19.0,2.55,26.5,32.0,40.31,11.85
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.0,14.0,2.65,22.5,20.5,13.76,0.0
2016,6,23,6,0,166.0,28.0,2.8,23.0,41.0,21.79,10.28
2016,6,23,6,15,270.5,41.0,2.9,23.0,82.0,31.13,20.51
2016,6,23,6,30,375.0,54.0,3.0,23.0,123.0,40.2,28.85
2016,6,23,6,45,460.0,61.0,3.2,23.5,173.5,42.75,31.3
2016,6,23,7,0,545.0,68.0,3.4,24.0,224.0,80.52,43.55
2016,6,23,7,15,592.0,74.5,3.4,24.5,276.5,123.88,70.77
2016,6,23,7,30,639.0,81.0,3.4,25.0,329.0,172.65,107.83
2016,6,23,7,45,679.5,83.5,3.4,25.5,383.0,221.73,148.33
2016,6,23,8,0,720.0,86.0,3.4,26.0,437.0,277.66,195.34
2016,6,23,8,15,744.0,89.5,3.35,26.5,488.5,330.1,239.92
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,384.54,285.15
2016,6,23,8,45,559.5,184.5,3.3,27.5,525.5,414.7,311.3
2016,6,23,9,0,351.0,276.0,3.3,28.0,511.0,426.15,320.08
2016,6,23,9,15,595.5,188.5,3.25,28.5,620.5,499.03,376.05
2016,6,23,9,30,840.0,101.0,3.2,29.0,730.0,599.14,451.26
2016,6,23,9,45,852.5,102.0,3.2,29.5,770.0,648.16,486.11
2016,6,23,10,0,865.0,103.0,3.2,30.0,810.0,696.41,519.23
2016,6,23,10,15,872.5,104.5,3.2,30.0,844.5,740.45,548.35
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,782.83,576.06
2016,6,23,10,45,886.5,106.5,3.25,30.5,907.0,821.61,600.14
2016,6,23,11,0,893.0,107.0,3.3,31.0,935.0,858.25,622.56
2016,6,23,11,15,656.0,262.5,3.35,31.0,878.0,830.3,602.32
2016,6,23,11,30,419.0,418.0,3.4,31.0,821.0,786.22,565.37
2016,6,23,11,45,399.0,429.5,3.45,31.5,817.5,791.53,567.51
2016,6,23,12,0,379.0,441.0,3.5,32.0,814.0,795.15,568.18
2016,6,23,12,15,632.5,284.0,3.55,32.0,910.5,897.66,644.47
2016,6,23,12,30,886.0,127.0,3.6,32.0,1007.0,995.5,708.11
2016,6,23,12,45,885.5,127.0,3.65,32.5,1004.5,1005.16,712.41
2016,6,23,13,0,885.0,127.0,3.7,33.0,1002.0,1011.7,715.48
2016,6,23,13,15,883.0,126.5,3.7,33.0,991.5,1013.0,716.5
2016,6,23,13,30,881.0,126.0,3.7,33.0,981.0,1011.0,715.57
2016,6,23,13,45,878.0,124.0,3.75,33.0,963.0,1003.18,711.42
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,992.08,705.3
2016,6,23,14,15,869.5,121.0,3.75,33.0,919.5,976.34,695.7
2016,6,23,14,30,864.0,120.0,3.7,33.0,894.0,957.55,684.25
2016,6,23,14,45,567.0,259.0,3.7,33.0,760.0,814.52,589.51
2016,6,23,15,0,270.0,398.0,3.7,33.0,626.0,665.41,481.1
2016,6,23,15,15,553.0,252.5,3.7,33.0,690.0,767.44,561.07
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,839.69,612.78
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,799.21,586.49
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,760.8,562.09
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,713.93,532.5
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,666.25,501.87
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,613.01,465.87
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,560.3,428.33
2016,6,23,17,15,560.5,116.5,3.3,30.5,388.5,460.29,353.22
2016,6,23,17,30,402.0,140.0,3.1,30.0,310.0,370.2,284.37
2016,6,23,17,45,374.5,123.5,2.95,30.0,264.0,318.67,244.28
2016,6,23,18,0,347.0,107.0,2.8,30.0,218.0,269.41,204.89
2016,6,23,18,15,309.5,90.0,2.65,29.0,175.0,218.36,164.05
2016,6,23,18,30,272.0,73.0,2.5,28.0,132.0,171.08,125.28
2016,6,23,18,45,208.0,56.0,2.35,27.5,94.0,120.79,84.29
2016,6,23,19,0,144.0,39.0,2.2,27.0,56.0,74.62,47.11
2016,6,23,19,15,72.0,19.5,2.35,26.5,28.0,32.83,9.42
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,14.0,1.65,22.5,20.5,13.76,0.0
2016,6,24,6,0,173.0,28.0,1.8,23.0,41.0,21.82,10.16
2016,6,24,6,15,280.5,40.5,1.9,23.5,82.0,30.75,20.15
2016,6,24,6,30,388.0,53.0,2.0,24.0,123.0,39.33,27.99
2016,6,24,6,45,481.5,57.5,2.15,24.5,174.5,39.78,28.61
2016,6,24,7,0,575.0,62.0,2.3,25.0,226.0,76.51,39.35
2016,6,24,7,15,620.5,67.5,2.4,25.5,278.5,120.53,66.59
2016,6,24,7,30,666.0,73.0,2.5,26.0,331.0,169.74,103.82
2016,6,24,7,45,710.0,73.5,2.6,26.5,386.0,221.82,146.45
2016,6,24,8,0,754.0,74.0,2.7,27.0,441.0,275.76,191.79
2016,6,24,8,15,469.5,165.0,2.75,27.0,402.0,301.91,222.02
2016,6,24,8,30,185.0,256.0,2.8,27.0,363.0,303.85,228.71
2016,6,24,8,45,262.0,267.5,2.9,27.5,434.0,357.68,268.99
2016,6,24,9,0,339.0,279.0,3.0,28.0,505.0,422.51,317.14
2016,6,24,9,15,404.5,275.5,3.05,28.5,564.5,472.78,354.32
2016,6,24,9,30,470.0,272.0,3.1,29.0,624.0,531.07,396.87
2016,6,24,9,45,425.0,310.5,3.2,29.5,642.0,561.64,417.31
2016,6,24,10,0,380.0,349.0,3.3,30.0,660.0,588.97,434.84
2016,6,24,10,15,351.0,378.0,3.4,30.0,675.0,613.16,451.0
2016,6,24,10,30,322.0,407.0,3.5,30.0,690.0,634.4,464.82
2016,6,24,10,45,309.5,425.5,3.6,30.0,705.0,656.41,479.49
2016,6,24,11,0,297.0,444.0,3.7,30.0,720.0,676.84,492.96
2016,6,24,11,15,323.5,443.5,3.75,30.0,749.5,711.85,517.37
2016,6,24,11,30,350.0,443.0,3.8,30.0,779.0,747.37,541.91
2016,6,24,11,45,363.0,442.5,3.9,30.0,796.0,770.59,557.92
2016,6,24,12,0,376.0,442.0,4.0,30.0,813.0,793.17,573.56
2016,6,24,12,15,312.0,471.5,4.0,30.0,780.5,769.98,555.65
2016,6,24,12,30,248.0,501.0,4.0,30.0,748.0,741.05,534.07
2016,6,24,12,45,257.0,497.5,4.05,30.0,752.5,755.36,544.34
2016,6,24,13,0,266.0,494.0,4.1,30.0,757.0,765.64,551.76
2016,6,24,13,15,556.5,318.5,4.1,30.0,861.5,887.89,644.33
2016,6,24,13,30,847.0,143.0,4.1,30.0,966.0,993.97,716.75
2016,6,24,13,45,841.5,143.0,4.1,30.0,947.0,986.0,711.26
2016,6,24,14,0,836.0,143.0,4.1,30.0,928.0,974.92,704.69
2016,6,24,14,15,625.5,259.0,4.05,30.0,837.5,888.97,647.83
2016,6,24,14,30,415.0,375.0,4.0,30.0,747.0,795.45,578.9
2016,6,24,14,45,374.0,378.0,4.0,30.0,704.0,747.46,546.65
2016,6,24,15,0,333.0,381.0,4.0,30.0,661.0,705.7,517.9
2016,6,24,15,15,339.5,359.5,3.95,29.5,633.5,681.55,503.57
2016,6,24,15,30,346.0,338.0,3.9,29.0,606.0,655.71,487.81
2016,6,24,15,45,550.5,231.5,3.85,29.0,629.0,710.8,533.42
2016,6,24,16,0,755.0,125.0,3.8,29.0,652.0,743.38,559.99
2016,6,24,16,15,405.0,190.0,3.7,28.5,470.5,516.84,394.94
2016,6,24,16,30,55.0,255.0,3.6,28.0,289.0,298.85,226.6
2016,6,24,16,45,99.5,240.0,3.55,28.0,294.5,311.77,238.68
2016,6,24,17,0,144.0,225.0,3.5,28.0,300.0,326.03,250.8
2016,6,24,17,15,74.0,181.0,3.25,27.5,219.5,227.12,174.79
2016,6,24,17,30,4.0,137.0,3.0,27.0,139.0,137.09,104.23
2016,6,24,17,45,2.0,117.5,2.75,27.0,118.5,116.62,88.4
2016,6,24,18,0,0.0,98.0,2.5,27.0,98.0,96.35,72.39
2016,6,24,18,15,0.0,78.5,2.35,26.5,78.5,77.01,57.0
2016,6,24,18,30,0.0,59.0,2.2,26.0,59.0,57.64,41.25
2016,6,24,18,45,0.0,42.0,2.05,26.0,42.0,40.8,27.23
2016,6,24,19,0,0.0,25.0,1.9,26.0,25.0,24.14,13.25
2016,6,24,19,15,0.0,12.5,1.95,25.5,12.5,12.06,0.71
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.1,23.0,11.5,11.3,0.0
2016,6,25,6,0,0.0,23.0,2.2,23.0,23.0,21.99,10.11
2016,6,25,6,15,23.0,44.0,2.25,23.0,48.0,39.75,27.69
2016,6,25,6,30,46.0,65.0,2.3,23.0,73.0,57.41,43.51
2016,6,25,6,45,71.5,86.5,2.35,23.5,104.0,71.47,55.89
2016,6,25,7,0,97.0,108.0,2.4,24.0,135.0,96.47,70.5
2016,6,25,7,15,192.0,125.0,2.55,24.0,194.0,125.28,88.66
2016,6,25,7,30,287.0,142.0,2.7,24.0,253.0,168.88,119.43
2016,6,25,7,45,261.0,170.5,2.85,24.5,283.0,205.61,150.31
2016,6,25,8,0,235.0,199.0,3.0,25.0,313.0,239.68,178.78
2016,6,25,8,15,125.5,200.5,3.1,25.0,262.0,223.53,169.56
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,197.11,150.51
2016,6,25,8,45,83.0,254.5,3.35,25.0,309.5,272.61,208.19
2016,6,25,9,0,150.0,307.0,3.5,25.0,408.0,355.72,271.0
2016,6,25,9,15,114.5,323.0,3.55,25.0,403.0,360.75,274.18
2016,6,25,9,30,79.0,339.0,3.6,25.0,398.0,364.44,276.17
2016,6,25,9,45,80.5,360.0,3.7,25.5,423.5,390.3,294.47
2016,6,25,10,0,82.0,381.0,3.8,26.0,449.0,416.26,312.55
2016,6,25,10,15,127.5,408.0,3.8,26.0,518.5,478.6,358.44
2016,6,25,10,30,173.0,435.0,3.8,26.0,588.0,546.39,407.5
2016,6,25,10,45,113.0,426.0,3.85,26.5,527.5,498.62,370.61
2016,6,25,11,0,53.0,417.0,3.9,27.0,467.0,445.8,330.15
2016,6,25,11,15,26.5,269.5,3.85,27.0,294.5,284.31,211.9
2016,6,25,11,30,0.0,122.0,3.8,27.0,122.0,118.3,86.1
2016,6,25,11,45,0.0,85.5,3.8,27.0,85.5,82.96,59.01
2016,6,25,12,0,0.0,49.0,3.8,27.0,49.0,47.56,31.55
2016,6,25,12,15,8.0,174.5,3.75,27.0,182.5,177.32,131.57
2016,6,25,12,30,16.0,300.0,3.7,27.0,316.0,308.01,229.06
2016,6,25,12,45,13.0,246.5,3.65,27.5,259.5,253.13,187.72
2016,6,25,13,0,10.0,193.0,3.6,28.0,203.0,198.0,146.33
2016,6,25,13,15,11.5,215.0,3.55,28.0,226.5,221.19,163.86
2016,6,25,13,30,13.0,237.0,3.5,28.0,250.0,244.41,181.22
2016,6,25,13,45,18.5,295.0,3.5,28.0,313.5,307.28,227.85
2016,6,25,14,0,24.0,353.0,3.5,28.0,377.0,376.91,278.65
2016,6,25,14,15,12.0,242.0,3.5,28.0,254.0,248.43,184.26
2016,6,25,14,30,0.0,131.0,3.5,28.0,131.0,127.4,93.0
2016,6,25,14,45,0.0,83.5,3.55,28.0,83.5,80.95,57.53
2016,6,25,15,0,0.0,36.0,3.6,28.0,36.0,34.86,21.74
2016,6,25,15,15,4.0,117.0,3.6,27.5,120.0,117.19,86.24
2016,6,25,15,30,8.0,198.0,3.6,27.0,204.0,200.61,150.72
2016,6,25,15,45,4.0,150.0,3.65,27.0,153.0,149.46,111.57
2016,6,25,16,0,0.0,102.0,3.7,27.0,102.0,98.85,72.44
2016,6,25,16,15,0.0,88.0,3.6,27.0,88.0,85.18,61.96
2016,6,25,16,30,0.0,74.0,3.5,27.0,74.0,71.59,51.44
2016,6,25,16,45,0.0,82.5,3.45,27.0,82.5,79.81,58.16
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,88.1,64.97
2016,6,25,17,15,0.0,66.0,3.15,26.5,66.0,63.8,45.9
2016,6,25,17,30,0.0,41.0,2.9,26.0,41.0,39.6,26.62
2016,6,25,17,45,0.0,35.0,2.65,26.0,35.0,33.79,22.0
2016,6,25,18,0,0.0,29.0,2.4,26.0,29.0,27.99,17.31
2016,6,25,18,15,0.0,23.0,2.2,25.5,23.0,22.19,12.6
2016,6,25,18,30,0.0,17.0,2.0,25.0,17.0,16.39,7.81
2016,6,25,18,45,0.0,12.0,1.8,24.5,12.0,11.57,3.76
2016,6,25,19,0,0.0,7.0,1.6,24.0,7.0,6.74,0.0
2016,6,25,19,15,0.0,3.5,1.7,24.0,3.5,3.37,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,7.0,12.5,1.15,22.5,13.0,12.29,0.0
2016,6,26,6,0,14.0,25.0,1.2,23.0,26.0,23.23,10.81
2016,6,26,6,15,54.5,45.5,1.35,23.0,54.5,39.09,27.13
2016,6,26,6,30,95.0,66.0,1.5,23.0,83.0,55.51,41.88
2016,6,26,6,45,135.5,85.5,1.65,23.5,119.0,70.79,55.3
2016,6,26,7,0,176.0,105.0,1.8,24.0,155.0,94.24,66.32
2016,6,26,7,15,193.5,128.0,1.85,24.0,193.5,127.55,90.36
2016,6,26,7,30,211.0,151.0,1.9,24.0,232.0,163.15,117.78
2016,6,26,7,45,426.5,129.0,2.0,24.5,325.0,203.52,142.66
2016,6,26,8,0,642.0,107.0,2.1,25.0,418.0,269.63,190.91
2016,6,26,8,15,669.5,112.0,2.15,25.0,469.0,320.56,233.98
2016,6,26,8,30,697.0,117.0,2.2,25.0,520.0,373.97,278.42
2016,6,26,8,45,492.0,203.5,2.3,25.5,501.0,400.15,301.42
2016,6,26,9,0,287.0,290.0,2.4,26.0,482.0,405.78,305.89
2016,6,26,9,15,275.0,316.0,2.45,26.5,510.0,439.58,330.42
2016,6,26,9,30,263.0,342.0,2.5,27.0,538.0,471.95,353.09
2016,6,26,9,45,545.0,230.0,2.6,27.5,666.0,564.66,424.3
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,682.54,511.97
2016,6,26,10,15,533.0,272.5,2.8,28.0,715.5,647.13,480.78
2016,6,26,10,30,239.0,427.0,2.9,28.0,637.0,589.75,433.36
2016,6,26,10,45,322.0,411.0,3.0,28.5,703.5,652.6,478.6
2016,6,26,11,0,405.0,395.0,3.1,29.0,770.0,721.0,526.26
2016,6,26,11,15,383.5,415.0,3.15,29.0,777.0,736.87,535.8
2016,6,26,11,30,362.0,435.0,3.2,29.0,784.0,750.25,543.93
2016,6,26,11,45,290.0,467.5,3.25,29.5,749.5,726.87,524.79
2016,6,26,12,0,218.0,500.0,3.3,30.0,715.0,697.93,502.02
2016,6,26,12,15,322.0,473.5,3.3,30.0,793.0,781.46,561.3
2016,6,26,12,30,426.0,447.0,3.3,30.0,871.0,866.92,620.04
2016,6,26,12,45,383.5,455.0,3.35,30.5,836.0,838.32,598.7
2016,6,26,13,0,341.0,463.0,3.4,31.0,801.0,809.38,577.87
2016,6,26,13,15,307.0,471.5,3.35,31.0,773.0,787.63,562.59
2016,6,26,13,30,273.0,480.0,3.3,31.0,745.0,764.51,546.35
2016,6,26,13,45,293.5,466.5,3.3,31.0,746.5,772.28,552.77
2016,6,26,14,0,314.0,453.0,3.3,31.0,748.0,778.39,557.95
2016,6,26,14,15,310.5,438.0,3.25,31.0,723.5,757.69,544.57
2016,6,26,14,30,307.0,423.0,3.2,31.0,699.0,735.69,530.49
2016,6,26,14,45,390.5,374.0,3.15,31.0,711.5,759.11,549.76
2016,6,26,15,0,474.0,325.0,3.1,31.0,724.0,784.01,569.43
2016,6,26,15,15,462.0,309.5,3.05,31.0,683.5,745.91,544.27
2016,6,26,15,30,450.0,294.0,3.0,31.0,643.0,706.71,518.55
2016,6,26,15,45,499.5,257.5,2.95,31.0,623.5,696.07,513.79
2016,6,26,16,0,549.0,221.0,2.9,31.0,604.0,680.14,505.07
2016,6,26,16,15,632.5,169.0,2.8,30.5,580.0,671.33,502.67
2016,6,26,16,30,716.0,117.0,2.7,30.0,556.0,650.25,491.34
2016,6,26,16,45,401.5,168.5,2.6,30.0,411.0,458.44,349.03
2016,6,26,17,0,87.0,220.0,2.5,30.0,266.0,279.4,211.5
2016,6,26,17,15,141.0,195.5,2.2,29.5,260.0,286.94,219.27
2016,6,26,17,30,195.0,171.0,1.9,29.0,254.0,283.43,217.46
2016,6,26,17,45,182.0,148.0,1.65,28.5,216.5,243.39,186.66
2016,6,26,18,0,169.0,125.0,1.4,28.0,179.0,204.38,156.09
2016,6,26,18,15,146.5,103.0,1.3,27.5,143.5,164.02,123.91
2016,6,26,18,30,124.0,81.0,1.2,27.0,108.0,125.9,92.92
2016,6,26,18,45,90.5,60.0,1.15,26.5,77.0,88.29,62.32
2016,6,26,19,0,57.0,39.0,1.1,26.0,46.0,54.17,34.64
2016,6,26,19,15,28.5,19.5,1.1,25.5,23.0,24.94,7.01
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.5,12.78,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,39.0,20.22,8.55
2016,6,27,6,15,272.0,38.5,0.95,22.5,79.0,29.22,18.92
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,37.68,26.7
2016,6,27,6,45,279.0,77.5,1.1,23.5,137.0,56.57,43.16
2016,6,27,7,0,180.0,104.0,1.2,24.0,155.0,93.44,65.6
2016,6,27,7,15,406.5,91.5,1.2,24.5,238.5,116.67,72.59
2016,6,27,7,30,633.0,79.0,1.2,25.0,322.0,167.35,103.24
2016,6,27,7,45,467.5,133.5,1.3,26.0,328.0,216.03,149.64
2016,6,27,8,0,302.0,188.0,1.4,27.0,334.0,248.61,181.33
2016,6,27,8,15,533.5,139.5,1.45,27.5,433.5,299.13,217.01
2016,6,27,8,30,765.0,91.0,1.5,28.0,533.0,378.81,276.86
2016,6,27,8,45,785.5,93.0,1.6,28.5,582.5,431.91,319.16
2016,6,27,9,0,806.0,95.0,1.7,29.0,632.0,488.93,363.07
2016,6,27,9,15,819.5,97.5,1.7,29.0,676.5,540.33,402.09
2016,6,27,9,30,833.0,100.0,1.7,29.0,721.0,591.57,439.86
2016,6,27,9,45,844.0,102.0,1.75,29.5,761.0,640.34,474.22
2016,6,27,10,0,855.0,104.0,1.8,30.0,801.0,688.23,506.75
2016,6,27,10,15,862.5,105.5,1.85,30.5,835.5,732.0,534.19
2016,6,27,10,30,870.0,107.0,1.9,31.0,870.0,774.14,560.21
2016,6,27,10,45,875.5,108.5,1.95,31.5,897.5,812.85,583.65
2016,6,27,11,0,881.0,110.0,2.0,32.0,925.0,849.41,605.47
2016,6,27,11,15,608.5,280.0,2.0,32.0,849.0,804.34,573.25
2016,6,27,11,30,336.0,450.0,2.0,32.0,773.0,741.07,523.49
2016,6,27,11,45,383.5,444.5,2.0,32.5,818.5,791.16,556.35
2016,6,27,12,0,431.0,439.0,2.0,33.0,864.0,843.11,588.89
2016,6,27,12,15,405.5,442.5,2.0,33.0,843.5,831.61,580.52
2016,6,27,12,30,380.0,446.0,2.0,33.0,823.0,818.9,571.93
2016,6,27,12,45,393.0,442.0,2.0,33.5,831.0,834.76,581.35
2016,6,27,13,0,406.0,438.0,2.0,34.0,839.0,849.15,589.57
2016,6,27,13,15,641.0,280.0,2.0,34.0,906.0,934.03,651.08
2016,6,27,13,30,876.0,122.0,2.0,34.0,973.0,1002.29,693.25
2016,6,27,13,45,871.5,121.5,2.05,34.0,955.0,994.66,688.9
2016,6,27,14,0,867.0,121.0,2.1,34.0,937.0,983.8,683.43
2016,6,27,14,15,654.0,244.5,2.1,34.0,850.5,902.53,633.65
2016,6,27,14,30,441.0,368.0,2.1,34.0,764.0,813.75,571.69
2016,6,27,14,45,474.0,342.5,2.1,34.0,754.0,811.76,573.02
2016,6,27,15,0,507.0,317.0,2.1,34.0,744.0,806.37,571.45
2016,6,27,15,15,464.5,311.5,2.05,34.0,689.0,750.41,534.86
2016,6,27,15,30,422.0,306.0,2.0,34.0,634.0,695.05,498.56
2016,6,27,15,45,455.0,274.0,2.0,34.0,608.5,676.37,488.57
2016,6,27,16,0,488.0,242.0,2.0,34.0,583.0,653.74,475.47
2016,6,27,16,15,391.5,250.5,2.0,33.5,511.5,564.26,414.35
2016,6,27,16,30,295.0,259.0,2.0,33.0,440.0,488.52,361.4
2016,6,27,16,45,298.0,233.5,2.0,33.0,402.5,451.26,336.26
2016,6,27,17,0,301.0,208.0,2.0,33.0,365.0,412.93,309.54
2016,6,27,17,15,163.5,181.5,1.85,32.5,265.5,285.11,214.84
2016,6,27,17,30,26.0,155.0,1.7,32.0,166.0,171.32,128.2
2016,6,27,17,45,20.5,134.0,1.6,31.5,142.0,142.65,106.85
2016,6,27,18,0,15.0,113.0,1.5,31.0,118.0,118.38,88.3
2016,6,27,18,15,7.5,92.0,1.35,30.0,94.5,93.9,69.37
2016,6,27,18,30,0.0,71.0,1.2,29.0,71.0,70.17,50.65
2016,6,27,18,45,0.0,50.5,1.1,28.5,50.5,49.7,33.98
2016,6,27,19,0,0.0,30.0,1.0,28.0,30.0,29.09,16.98
2016,6,27,19,15,0.0,15.0,1.05,27.5,15.0,14.47,2.15
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,13.0,2.35,23.5,16.5,12.78,0.0
2016,6,28,6,0,88.0,26.0,2.7,24.0,33.0,21.73,9.22
2016,6,28,6,15,168.5,45.0,2.75,24.5,71.0,36.73,24.91
2016,6,28,6,30,249.0,64.0,2.8,25.0,109.0,48.16,35.27
2016,6,28,6,45,312.5,79.5,2.85,25.5,155.0,58.24,44.19
2016,6,28,7,0,376.0,95.0,2.9,26.0,201.0,91.92,58.27
2016,6,28,7,15,426.0,107.0,2.65,26.5,251.0,131.06,82.88
2016,6,28,7,30,476.0,119.0,2.4,27.0,301.0,175.9,115.74
2016,6,28,7,45,513.5,128.0,2.2,28.0,352.5,221.04,151.16
2016,6,28,8,0,551.0,137.0,2.0,29.0,404.0,270.19,190.3
2016,6,28,8,15,580.5,144.5,1.75,29.5,454.0,318.84,229.3
2016,6,28,8,30,610.0,152.0,1.5,30.0,504.0,370.47,269.58
2016,6,28,8,45,632.0,158.5,1.25,30.5,552.0,420.49,307.34
2016,6,28,9,0,654.0,165.0,1.0,31.0,600.0,472.08,344.5
2016,6,28,9,15,672.0,170.0,0.85,31.5,644.5,521.42,378.88
2016,6,28,9,30,690.0,175.0,0.7,32.0,689.0,571.43,412.12
2016,6,28,9,45,428.5,286.0,0.6,32.5,611.0,540.32,385.96
2016,6,28,10,0,167.0,397.0,0.5,33.0,533.0,487.23,343.93
2016,6,28,10,15,449.0,295.5,0.55,33.0,683.5,606.5,430.06
2016,6,28,10,30,731.0,194.0,0.6,33.0,834.0,748.22,526.38
2016,6,28,10,45,550.0,302.5,0.65,33.5,793.5,734.25,510.73
2016,6,28,11,0,369.0,411.0,0.7,34.0,753.0,705.73,487.19
2016,6,28,11,15,241.5,446.0,0.8,34.0,672.0,642.12,444.76
2016,6,28,11,30,114.0,481.0,0.9,34.0,591.0,570.01,395.59
2016,6,28,11,45,244.5,461.5,1.05,34.0,701.0,678.8,471.45
2016,6,28,12,0,375.0,442.0,1.2,34.0,811.0,791.86,546.64
2016,6,28,12,15,324.5,468.0,1.3,34.0,788.5,778.38,536.39
2016,6,28,12,30,274.0,494.0,1.4,34.0,766.0,762.44,525.72
2016,6,28,12,45,534.5,338.5,1.55,34.0,867.5,875.68,607.36
2016,6,28,13,0,795.0,183.0,1.7,34.0,969.0,982.74,677.83
2016,6,28,13,15,522.5,334.5,1.75,33.5,849.5,870.1,605.24
2016,6,28,13,30,250.0,486.0,1.8,33.0,730.0,747.67,521.04
2016,6,28,13,45,135.0,408.0,1.9,33.0,540.0,549.03,390.22
2016,6,28,14,0,20.0,330.0,2.0,33.0,350.0,343.68,246.76
2016,6,28,14,15,235.0,349.0,2.15,33.0,560.5,592.39,427.72
2016,6,28,14,30,450.0,368.0,2.3,33.0,771.0,822.56,583.96
2016,6,28,14,45,232.5,316.5,2.45,33.0,524.0,550.63,398.75
2016,6,28,15,0,15.0,265.0,2.6,33.0,277.0,273.99,198.93
2016,6,28,15,15,7.5,196.0,2.7,32.5,202.0,198.29,144.78
2016,6,28,15,30,0.0,127.0,2.8,32.0,127.0,123.42,89.1
2016,6,28,15,45,0.0,79.0,2.95,31.5,79.0,76.49,53.7
2016,6,28,16,0,0.0,31.0,3.1,31.0,31.0,29.98,17.85
2016,6,28,16,15,0.0,22.5,3.1,30.5,22.5,21.75,11.5
2016,6,28,16,30,0.0,14.0,3.1,30.0,14.0,13.53,5.07
2016,6,28,16,45,0.0,12.5,3.15,30.0,12.5,12.07,3.95
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,10.62,2.83
2016,6,28,17,15,0.0,9.0,3.1,29.5,9.0,8.69,1.32
2016,6,28,17,30,0.0,7.0,3.0,29.0,7.0,6.75,0.0
2016,6,28,17,45,0.0,6.0,2.9,28.5,6.0,5.79,0.0
2016,6,28,18,0,0.0,5.0,2.8,28.0,5.0,4.82,0.0
2016,6,28,18,15,0.0,4.0,2.65,27.5,4.0,3.86,0.0
2016,6,28,18,30,0.0,3.0,2.5,27.0,3.0,2.89,0.0
2016,6,28,18,45,0.0,2.0,2.35,26.5,2.0,1.93,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.96,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.48,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,12.29,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,19.44,7.47
2016,6,29,6,15,253.0,39.0,2.15,23.0,75.5,29.68,19.19
2016,6,29,6,30,353.0,53.0,2.2,23.0,115.0,39.39,28.11
2016,6,29,6,45,427.5,62.0,2.25,23.5,163.0,44.09,32.43
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,77.48,43.51
2016,6,29,7,15,550.5,78.0,2.25,24.5,263.0,118.73,68.56
2016,6,29,7,30,599.0,85.0,2.2,25.0,315.0,165.62,103.46
2016,6,29,7,45,638.0,90.0,2.15,25.5,368.0,214.12,142.94
2016,6,29,8,0,677.0,95.0,2.1,26.0,421.0,266.81,186.81
2016,6,29,8,15,703.0,99.5,2.05,26.5,472.5,318.68,230.28
2016,6,29,8,30,729.0,104.0,2.0,27.0,524.0,375.32,276.42
2016,6,29,8,45,746.5,108.5,2.0,28.0,572.5,427.53,317.55
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,480.62,357.83
2016,6,29,9,15,779.5,116.0,2.0,29.0,666.0,531.87,396.89
2016,6,29,9,30,795.0,119.0,2.0,29.0,711.0,583.29,434.98
2016,6,29,9,45,520.0,253.5,2.05,29.5,649.5,569.01,420.56
2016,6,29,10,0,245.0,388.0,2.1,30.0,588.0,530.61,387.67
2016,6,29,10,15,534.0,262.5,2.15,30.0,722.5,637.6,468.91
2016,6,29,10,30,823.0,137.0,2.2,30.0,857.0,765.12,559.44
2016,6,29,10,45,590.5,277.0,2.25,30.5,802.5,741.87,537.88
2016,6,29,11,0,358.0,417.0,2.3,31.0,748.0,701.99,503.55
2016,6,29,11,15,588.0,290.0,2.4,31.0,848.0,795.46,573.32
2016,6,29,11,30,818.0,163.0,2.5,31.0,948.0,898.34,642.66
2016,6,29,11,45,822.0,163.5,2.6,31.5,961.5,924.16,657.39
2016,6,29,12,0,826.0,164.0,2.7,32.0,975.0,947.39,671.1
2016,6,29,12,15,827.0,164.0,2.75,32.0,981.0,964.55,681.97
2016,6,29,12,30,828.0,164.0,2.8,32.0,987.0,978.86,691.16
2016,6,29,12,45,810.5,176.5,2.85,32.5,980.0,984.36,693.51
2016,6,29,13,0,793.0,189.0,2.9,33.0,973.0,986.72,694.05
2016,6,29,13,15,790.5,188.5,2.95,33.0,963.0,988.07,695.51
2016,6,29,13,30,788.0,188.0,3.0,33.0,953.0,986.37,695.15
2016,6,29,13,45,771.5,194.5,3.05,33.0,932.0,974.71,688.65
2016,6,29,14,0,755.0,201.0,3.1,33.0,911.0,960.29,680.52
2016,6,29,14,15,487.0,322.5,3.1,33.0,776.0,818.01,584.52
2016,6,29,14,30,219.0,444.0,3.1,33.0,641.0,666.32,476.45
2016,6,29,14,45,192.0,428.5,3.15,33.0,597.0,622.03,447.54
2016,6,29,15,0,165.0,413.0,3.2,33.0,553.0,578.03,417.82
2016,6,29,15,15,438.0,294.0,3.25,32.5,639.5,709.07,518.24
2016,6,29,15,30,711.0,175.0,3.3,32.0,726.0,812.21,595.25
2016,6,29,15,45,691.5,172.5,3.35,32.0,682.5,770.99,568.25
2016,6,29,16,0,672.0,170.0,3.4,32.0,639.0,728.83,541.12
2016,6,29,16,15,651.0,164.5,3.4,31.5,592.5,681.72,510.24
2016,6,29,16,30,630.0,159.0,3.4,31.0,546.0,634.34,478.48
2016,6,29,16,45,605.5,151.0,3.45,31.0,496.5,581.98,441.63
2016,6,29,17,0,581.0,143.0,3.5,31.0,447.0,530.24,404.35
2016,6,29,17,15,547.0,134.5,3.35,30.5,396.0,470.65,360.74
2016,6,29,17,30,513.0,126.0,3.2,30.0,345.0,416.24,319.8
2016,6,29,17,45,477.5,113.5,3.1,29.5,294.5,359.3,275.94
2016,6,29,18,0,442.0,101.0,3.0,29.0,244.0,305.32,233.1
2016,6,29,18,15,383.0,88.5,2.75,28.5,195.5,245.7,184.92
2016,6,29,18,30,324.0,76.0,2.5,28.0,147.0,192.15,140.86
2016,6,29,18,45,259.0,58.5,2.25,27.5,105.5,137.94,96.4
2016,6,29,19,0,194.0,41.0,2.0,27.0,64.0,90.98,58.08
2016,6,29,19,15,97.0,20.5,1.95,26.5,32.0,40.15,13.46
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,12.5,0.85,23.5,17.0,12.29,0.0
2016,6,30,6,0,123.0,25.0,1.0,24.0,34.0,19.47,7.18
2016,6,30,6,15,218.5,41.0,1.1,24.5,73.0,31.35,20.42
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,42.62,30.58
2016,6,30,6,45,389.5,67.5,1.3,25.5,160.0,48.97,36.29
2016,6,30,7,0,465.0,78.0,1.4,26.0,208.0,81.36,47.52
2016,6,30,7,15,514.5,86.5,1.5,26.5,259.0,121.81,71.89
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,168.07,105.78
2016,6,30,7,45,603.0,101.0,1.75,27.5,362.5,215.43,143.73
2016,6,30,8,0,642.0,107.0,1.9,28.0,415.0,267.04,186.13
2016,6,30,8,15,669.0,112.0,1.95,28.5,466.5,317.79,228.13
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,370.98,271.24
2016,6,30,8,45,499.0,201.0,2.1,29.5,502.0,399.21,295.47
2016,6,30,9,0,302.0,285.0,2.2,30.0,486.0,407.72,302.14
2016,6,30,9,15,324.5,302.5,2.25,30.0,532.0,453.56,335.89
2016,6,30,9,30,347.0,320.0,2.3,30.0,578.0,501.2,370.24
2016,6,30,9,45,343.5,341.5,2.35,30.5,609.0,537.42,394.89
2016,6,30,10,0,340.0,363.0,2.4,31.0,640.0,572.79,418.44
2016,6,30,10,15,278.0,396.5,2.45,31.0,629.5,575.68,418.87
2016,6,30,10,30,216.0,430.0,2.5,31.0,619.0,574.29,416.15
2016,6,30,10,45,217.0,445.5,2.55,31.5,641.0,600.33,432.91
2016,6,30,11,0,218.0,461.0,2.6,32.0,663.0,625.96,449.03
2016,6,30,11,15,229.0,471.0,2.65,32.0,687.0,654.66,468.32
2016,6,30,11,30,240.0,481.0,2.7,32.0,711.0,683.37,487.51
2016,6,30,11,45,202.5,492.5,2.75,32.5,689.0,668.56,475.35
2016,6,30,12,0,165.0,504.0,2.8,33.0,667.0,651.47,461.91
2016,6,30,12,15,290.5,474.5,2.85,33.0,762.5,751.88,532.57
2016,6,30,12,30,416.0,445.0,2.9,33.0,858.0,853.09,601.47
2016,6,30,12,45,635.5,296.0,2.95,33.5,925.0,932.82,658.74
2016,6,30,13,0,855.0,147.0,3.0,34.0,992.0,1001.32,701.58
2016,6,30,13,15,852.5,146.0,3.05,34.0,982.0,1002.0,702.05
2016,6,30,13,30,850.0,145.0,3.1,34.0,972.0,999.47,701.19
2016,6,30,13,45,538.0,308.0,3.15,34.0,828.5,860.43,610.19
2016,6,30,14,0,226.0,471.0,3.2,34.0,685.0,703.95,498.56
2016,6,30,14,15,235.5,455.5,3.25,34.0,672.5,696.27,495.53
2016,6,30,14,30,245.0,440.0,3.3,34.0,660.0,694.09,495.19
2016,6,30,14,45,536.0,284.5,3.4,34.0,742.5,811.16,583.98
2016,6,30,15,0,827.0,129.0,3.5,34.0,825.0,900.9,646.79
2016,6,30,15,15,816.5,126.5,3.55,33.5,787.0,873.15,630.7
2016,6,30,15,30,806.0,124.0,3.6,33.0,749.0,838.45,610.69
2016,6,30,15,45,792.0,121.0,3.65,33.0,705.5,798.28,585.56
2016,6,30,16,0,778.0,118.0,3.7,33.0,662.0,756.57,559.12
2016,6,30,16,15,760.5,114.5,3.7,32.5,615.0,710.34,530.12
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,663.32,500.05
2016,6,30,16,45,719.0,107.0,3.75,32.0,517.0,612.19,464.36
2016,6,30,17,0,695.0,103.0,3.8,32.0,466.0,560.05,426.74
2016,6,30,17,15,664.5,97.5,3.65,31.5,414.0,503.11,385.03
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,447.76,343.31
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,387.17,296.45
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,330.06,250.9
2016,6,30,18,15,488.5,70.5,3.0,29.5,206.5,268.39,200.66
2016,6,30,18,30,429.0,62.0,2.7,29.0,156.0,212.62,154.24
2016,6,30,18,45,343.5,50.0,2.45,28.5,112.0,151.3,104.09
2016,6,30,19,0,258.0,38.0,2.2,28.0,68.0,101.23,63.47
2016,6,30,19,15,129.0,19.0,2.15,27.5,34.0,43.46,14.28
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.5,1.0,22.5,18.0,12.29,0.0
2016,7,1,6,0,170.0,25.0,1.1,23.0,36.0,19.51,6.94
2016,7,1,6,15,276.5,38.0,1.15,23.5,77.0,28.95,18.5
2016,7,1,6,30,383.0,51.0,1.2,24.0,118.0,38.06,26.84
2016,7,1,6,45,460.5,59.5,1.25,25.0,167.5,42.05,30.48
2016,7,1,7,0,538.0,68.0,1.3,26.0,217.0,75.39,40.87
2016,7,1,7,15,586.5,75.0,1.4,26.5,270.0,118.62,66.48
2016,7,1,7,30,635.0,82.0,1.5,27.0,323.0,167.49,102.38
2016,7,1,7,45,673.0,86.5,1.6,27.5,377.5,217.34,142.63
2016,7,1,8,0,711.0,91.0,1.7,28.0,432.0,271.25,187.25
2016,7,1,8,15,736.5,95.0,1.75,28.5,484.5,326.98,233.43
2016,7,1,8,30,762.0,99.0,1.8,29.0,537.0,382.09,278.28
2016,7,1,8,45,783.0,102.0,1.9,29.5,587.0,436.27,321.43
2016,7,1,9,0,804.0,105.0,2.0,30.0,637.0,491.63,364.17
2016,7,1,9,15,818.0,107.5,2.0,30.5,683.0,543.67,402.9
2016,7,1,9,30,832.0,110.0,2.0,31.0,729.0,597.7,441.66
2016,7,1,9,45,844.0,112.0,2.05,31.5,770.0,647.26,476.4
2016,7,1,10,0,856.0,114.0,2.1,32.0,811.0,696.05,509.65
