Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,15,864.5,115.5,2.15,32.0,845.5,740.8,538.86
2016,7,1,10,30,873.0,117.0,2.2,32.0,880.0,784.02,566.62
2016,7,1,10,45,880.0,118.0,2.25,32.5,908.5,823.8,590.71
2016,7,1,11,0,887.0,119.0,2.3,33.0,937.0,861.52,613.22
2016,7,1,11,15,891.0,120.0,2.35,33.0,958.0,894.38,633.7
2016,7,1,11,30,895.0,121.0,2.4,33.0,979.0,924.65,652.52
2016,7,1,11,45,891.5,125.5,2.5,33.5,991.0,948.59,666.43
2016,7,1,12,0,888.0,130.0,2.6,34.0,1003.0,969.38,678.4
2016,7,1,12,15,888.5,130.0,2.65,34.0,1008.0,986.54,689.13
2016,7,1,12,30,889.0,130.0,2.7,34.0,1013.0,1000.65,698.08
2016,7,1,12,45,889.0,130.0,2.8,34.5,1010.5,1011.22,703.94
2016,7,1,13,0,889.0,130.0,2.9,35.0,1008.0,1018.65,707.96
2016,7,1,13,15,886.0,129.5,2.95,35.0,997.5,1019.35,708.97
2016,7,1,13,30,883.0,129.0,3.0,35.0,987.0,1016.71,708.09
2016,7,1,13,45,878.5,128.0,3.05,35.0,968.5,1008.76,704.03
2016,7,1,14,0,874.0,127.0,3.1,35.0,950.0,997.54,698.06
2016,7,1,14,15,868.0,126.0,3.15,35.0,924.5,981.66,689.27
2016,7,1,14,30,862.0,125.0,3.2,35.0,899.0,962.72,678.62
2016,7,1,14,45,853.0,123.5,3.25,35.0,866.0,937.51,664.0
2016,7,1,15,0,844.0,122.0,3.3,35.0,833.0,909.61,647.66
2016,7,1,15,15,833.5,120.0,3.35,34.5,794.5,877.36,629.71
2016,7,1,15,30,823.0,118.0,3.4,34.0,756.0,842.86,610.08
2016,7,1,15,45,806.5,116.5,3.5,34.0,712.0,805.93,587.6
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,763.32,560.99
2016,7,1,16,15,771.5,111.5,3.6,33.5,620.0,715.88,531.39
2016,7,1,16,30,753.0,108.0,3.6,33.0,572.0,667.69,500.75
2016,7,1,16,45,724.5,106.0,3.65,33.0,520.0,613.86,463.5
2016,7,1,17,0,696.0,104.0,3.7,33.0,468.0,562.13,426.28
2016,7,1,17,15,664.0,98.5,3.6,32.5,415.0,504.24,384.2
2016,7,1,17,30,632.0,93.0,3.5,32.0,362.0,448.09,342.17
2016,7,1,17,45,586.5,87.0,3.4,31.5,309.0,386.89,295.06
2016,7,1,18,0,541.0,81.0,3.3,31.0,256.0,329.43,249.46
2016,7,1,18,15,480.5,72.0,3.05,30.0,205.5,267.18,199.47
2016,7,1,18,30,420.0,63.0,2.8,29.0,155.0,210.94,153.18
2016,7,1,18,45,334.5,50.5,2.55,28.5,111.0,149.6,103.07
2016,7,1,19,0,249.0,38.0,2.3,28.0,67.0,99.45,62.44
2016,7,1,19,15,124.5,19.0,2.3,27.5,33.5,42.81,14.01
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,12.78,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,22.82,8.57
2016,7,2,6,15,146.5,45.5,3.25,24.5,67.5,37.07,25.04
2016,7,2,6,30,235.0,65.0,3.4,25.0,105.0,51.92,38.38
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.0,56.1,42.34
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,85.93,53.18
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,125.1,76.87
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,170.38,109.85
2016,7,2,7,45,378.5,151.0,4.0,27.5,306.0,209.08,147.24
2016,7,2,8,0,239.0,195.0,4.1,28.0,309.0,235.51,173.57
2016,7,2,8,15,300.5,208.5,4.1,28.5,369.5,283.39,210.06
2016,7,2,8,30,362.0,222.0,4.1,29.0,430.0,337.8,251.62
2016,7,2,8,45,348.5,249.0,4.2,29.5,464.0,377.44,282.29
2016,7,2,9,0,335.0,276.0,4.3,30.0,498.0,415.46,310.84
2016,7,2,9,15,555.0,204.0,4.35,30.5,602.5,487.3,365.71
2016,7,2,9,30,775.0,132.0,4.4,31.0,707.0,581.8,436.95
2016,7,2,9,45,792.0,132.0,4.45,31.5,748.5,630.5,472.05
2016,7,2,10,0,809.0,132.0,4.5,32.0,790.0,679.02,506.34
2016,7,2,10,15,818.0,134.0,4.5,32.0,824.5,723.18,536.89
2016,7,2,10,30,827.0,136.0,4.5,32.0,859.0,765.99,565.3
2016,7,2,10,45,836.0,136.0,4.55,32.5,887.5,804.86,589.76
2016,7,2,11,0,845.0,136.0,4.6,33.0,916.0,841.92,612.77
2016,7,2,11,15,850.0,137.5,4.6,33.0,937.5,874.92,633.96
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,905.5,653.48
2016,7,2,11,45,854.0,142.5,4.65,33.5,971.5,929.9,667.76
2016,7,2,12,0,853.0,146.0,4.7,34.0,984.0,951.37,680.14
2016,7,2,12,15,854.0,146.5,4.7,34.0,989.5,968.98,691.21
2016,7,2,12,30,855.0,147.0,4.7,34.0,995.0,983.69,700.49
2016,7,2,12,45,853.0,148.0,4.7,34.5,992.5,993.03,704.96
2016,7,2,13,0,851.0,149.0,4.7,35.0,990.0,999.35,707.61
2016,7,2,13,15,849.0,148.5,4.7,35.0,980.0,1001.11,708.92
2016,7,2,13,30,847.0,148.0,4.7,35.0,970.0,999.67,708.33
2016,7,2,13,45,840.0,148.5,4.75,35.0,951.5,991.05,703.51
2016,7,2,14,0,833.0,149.0,4.8,35.0,933.0,979.34,696.87
2016,7,2,14,15,827.0,147.5,4.75,35.0,908.0,963.6,687.19
2016,7,2,14,30,821.0,146.0,4.7,35.0,883.0,950.37,679.28
2016,7,2,14,45,812.0,144.0,4.7,35.0,851.0,925.41,664.02
2016,7,2,15,0,803.0,142.0,4.7,35.0,819.0,897.88,647.13
2016,7,2,15,15,791.5,139.5,4.65,34.5,780.5,865.17,627.86
2016,7,2,15,30,780.0,137.0,4.6,34.0,742.0,830.37,607.06
2016,7,2,15,45,762.0,135.0,4.6,34.0,698.0,788.78,580.42
2016,7,2,16,0,744.0,133.0,4.6,34.0,654.0,745.97,552.72
2016,7,2,16,15,575.5,182.5,4.55,33.5,568.5,643.88,481.54
2016,7,2,16,30,407.0,232.0,4.5,33.0,483.0,547.98,411.4
2016,7,2,16,45,524.0,176.0,4.45,33.0,469.5,551.04,417.0
2016,7,2,17,0,641.0,120.0,4.4,33.0,456.0,544.91,414.68
2016,7,2,17,15,607.0,114.0,4.25,32.5,403.5,487.85,372.67
2016,7,2,17,30,573.0,108.0,4.1,32.0,351.0,432.78,331.21
2016,7,2,17,45,522.0,101.0,4.0,31.5,298.5,370.69,283.37
2016,7,2,18,0,471.0,94.0,3.9,31.0,246.0,310.98,236.17
2016,7,2,18,15,407.0,83.0,3.75,30.5,197.0,249.42,186.6
2016,7,2,18,30,343.0,72.0,3.6,30.0,148.0,194.45,141.54
2016,7,2,18,45,252.0,57.5,3.45,29.5,105.0,135.36,94.01
2016,7,2,19,0,161.0,43.0,3.3,29.0,62.0,83.63,53.19
2016,7,2,19,15,80.5,21.5,3.35,28.5,31.0,36.89,11.88
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,36.5,13.0,4.35,23.5,15.5,12.78,0.0
2016,7,3,6,0,73.0,26.0,4.5,24.0,31.0,21.68,7.41
2016,7,3,6,15,169.0,43.5,4.7,24.5,68.5,35.55,23.74
2016,7,3,6,30,265.0,61.0,4.9,25.0,106.0,46.0,33.36
2016,7,3,6,45,132.5,60.5,5.15,25.5,83.0,48.39,35.76
2016,7,3,7,0,0.0,60.0,5.4,26.0,60.0,57.78,41.6
2016,7,3,7,15,0.0,52.0,5.5,26.5,52.0,50.23,35.37
2016,7,3,7,30,0.0,44.0,5.6,27.0,44.0,42.49,28.93
2016,7,3,7,45,0.0,82.5,5.7,27.5,82.5,79.62,58.61
2016,7,3,8,0,0.0,121.0,5.8,28.0,121.0,115.47,86.71
2016,7,3,8,15,5.5,154.5,5.8,28.5,157.5,148.5,111.99
2016,7,3,8,30,11.0,188.0,5.8,29.0,194.0,182.26,137.5
2016,7,3,8,45,103.5,244.5,5.85,29.5,312.5,269.11,203.05
2016,7,3,9,0,196.0,301.0,5.9,30.0,431.0,371.82,279.87
2016,7,3,9,15,211.5,323.5,5.85,30.5,472.5,412.82,309.7
2016,7,3,9,30,227.0,346.0,5.8,31.0,514.0,455.18,340.17
2016,7,3,9,45,256.0,361.5,5.75,31.5,561.5,498.92,371.44
2016,7,3,10,0,285.0,377.0,5.7,32.0,609.0,547.31,405.55
2016,7,3,10,15,370.5,363.5,5.65,32.0,679.0,612.03,453.07
2016,7,3,10,30,456.0,350.0,5.6,32.0,749.0,681.82,503.57
2016,7,3,10,45,643.0,246.5,5.55,32.5,828.5,754.44,557.94
2016,7,3,11,0,830.0,143.0,5.5,33.0,908.0,835.57,613.33
2016,7,3,11,15,834.5,144.0,5.4,33.0,929.0,867.25,633.27
2016,7,3,11,30,839.0,145.0,5.3,33.0,950.0,896.55,651.7
2016,7,3,11,45,837.5,149.0,5.25,33.5,962.0,920.62,665.45
2016,7,3,12,0,836.0,153.0,5.2,34.0,974.0,941.8,677.25
2016,7,3,12,15,596.0,305.0,5.1,34.0,892.0,881.87,634.55
2016,7,3,12,30,356.0,457.0,5.0,34.0,810.0,806.21,575.54
2016,7,3,12,45,597.5,304.5,4.95,34.5,895.5,903.56,647.47
2016,7,3,13,0,839.0,152.0,4.9,35.0,981.0,990.35,703.7
2016,7,3,13,15,836.5,151.5,4.85,35.0,971.0,991.63,703.81
2016,7,3,13,30,834.0,151.0,4.8,35.0,961.0,989.75,702.55
2016,7,3,13,45,832.5,148.0,4.75,35.5,943.5,983.24,697.11
2016,7,3,14,0,831.0,145.0,4.7,36.0,926.0,973.55,689.82
2016,7,3,14,15,824.5,143.5,4.65,36.0,901.0,957.35,679.9
2016,7,3,14,30,818.0,142.0,4.6,36.0,876.0,938.24,668.22
2016,7,3,14,45,811.0,139.0,4.55,36.0,845.0,919.49,656.84
2016,7,3,15,0,804.0,136.0,4.5,36.0,814.0,892.77,640.31
2016,7,3,15,15,793.0,133.5,4.45,35.5,776.0,860.48,621.41
2016,7,3,15,30,782.0,131.0,4.4,35.0,738.0,826.07,600.98
2016,7,3,15,45,769.5,127.0,4.4,35.0,695.5,786.91,576.12
2016,7,3,16,0,757.0,123.0,4.4,35.0,653.0,746.13,549.96
2016,7,3,16,15,738.5,119.5,4.4,34.5,606.0,699.93,520.84
2016,7,3,16,30,720.0,116.0,4.4,34.0,559.0,654.61,491.85
2016,7,3,16,45,698.5,110.5,4.4,34.0,509.0,603.13,455.5
2016,7,3,17,0,677.0,105.0,4.4,34.0,459.0,551.82,418.47
2016,7,3,17,15,645.5,99.5,4.35,33.5,407.0,495.1,377.18
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,440.09,335.95
2016,7,3,17,45,573.0,87.0,4.3,32.5,303.5,380.86,290.34
2016,7,3,18,0,532.0,80.0,4.3,32.0,252.0,324.95,245.91
2016,7,3,18,15,470.0,71.0,4.2,31.5,202.0,262.55,195.48
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,206.36,149.09
2016,7,3,18,45,315.5,50.5,4.0,30.5,108.5,144.77,99.24
2016,7,3,19,0,223.0,39.0,3.9,30.0,65.0,95.27,59.7
2016,7,3,19,15,111.5,19.5,4.0,29.5,32.5,41.43,13.24
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.0,24.0,9.5,9.34,0.0
2016,7,4,6,0,0.0,19.0,4.1,24.0,19.0,18.31,4.95
2016,7,4,6,15,28.0,41.0,4.25,24.0,46.0,37.04,24.99
2016,7,4,6,30,56.0,63.0,4.4,24.0,73.0,53.04,39.45
2016,7,4,6,45,102.0,82.5,4.6,24.5,108.0,68.39,52.98
2016,7,4,7,0,148.0,102.0,4.8,25.0,143.0,92.56,66.13
2016,7,4,7,15,178.5,124.5,4.9,25.5,184.0,124.98,88.81
2016,7,4,7,30,209.0,147.0,5.0,26.0,225.0,157.35,112.78
2016,7,4,7,45,328.0,151.0,5.15,26.5,296.5,201.06,143.56
2016,7,4,8,0,447.0,155.0,5.3,27.0,368.0,253.95,183.37
2016,7,4,8,15,550.0,143.5,5.35,27.5,436.5,304.48,223.23
2016,7,4,8,30,653.0,132.0,5.4,28.0,505.0,365.34,271.77
2016,7,4,8,45,494.0,203.5,5.45,28.5,501.0,397.42,299.36
2016,7,4,9,0,335.0,275.0,5.5,29.0,497.0,413.98,312.41
2016,7,4,9,15,434.0,261.5,5.5,29.5,570.0,472.84,357.02
2016,7,4,9,30,533.0,248.0,5.5,30.0,643.0,542.92,409.41
2016,7,4,9,45,664.5,192.5,5.5,30.5,713.0,602.78,454.94
2016,7,4,10,0,796.0,137.0,5.5,31.0,783.0,673.85,508.02
2016,7,4,10,15,806.0,139.0,5.45,31.5,818.5,718.29,538.27
2016,7,4,10,30,816.0,141.0,5.4,32.0,854.0,761.5,566.1
2016,7,4,10,45,829.5,139.0,5.35,32.5,884.0,801.7,591.45
2016,7,4,11,0,843.0,137.0,5.3,33.0,914.0,840.55,615.53
2016,7,4,11,15,848.5,138.0,5.2,33.5,936.0,873.55,635.09
2016,7,4,11,30,854.0,139.0,5.1,34.0,958.0,904.17,652.84
2016,7,4,11,45,853.5,143.0,5.1,34.5,971.0,929.58,667.6
2016,7,4,12,0,853.0,147.0,5.1,35.0,984.0,952.1,680.42
2016,7,4,12,15,854.5,147.0,5.05,35.0,990.5,969.81,691.23
2016,7,4,12,30,856.0,147.0,5.0,35.0,997.0,984.63,700.23
2016,7,4,12,45,862.5,142.5,5.0,35.5,997.0,997.16,706.71
2016,7,4,13,0,869.0,138.0,5.0,36.0,997.0,1006.7,711.34
2016,7,4,13,15,867.0,137.5,5.0,36.0,987.0,1008.51,712.66
2016,7,4,13,30,865.0,137.0,5.0,36.0,977.0,1007.05,712.06
2016,7,4,13,45,593.5,292.5,5.0,36.5,864.5,901.17,640.78
2016,7,4,14,0,322.0,448.0,5.0,37.0,752.0,782.02,552.86
2016,7,4,14,15,588.0,287.5,5.0,37.0,823.0,882.8,629.62
2016,7,4,14,30,854.0,127.0,5.0,37.0,894.0,957.84,680.77
2016,7,4,14,45,605.0,251.0,5.0,37.0,784.5,844.61,606.01
2016,7,4,15,0,356.0,375.0,5.0,37.0,675.0,722.2,517.7
2016,7,4,15,15,324.5,364.5,4.95,36.5,628.5,674.99,487.28
2016,7,4,15,30,293.0,354.0,4.9,36.0,582.0,628.28,456.41
2016,7,4,15,45,527.5,240.5,4.9,36.0,621.5,703.73,516.36
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,754.71,555.76
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,707.93,525.64
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,662.19,496.14
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,608.42,458.0
2016,7,4,17,0,670.0,112.0,4.7,35.0,463.0,555.29,419.56
2016,7,4,17,15,587.0,116.5,4.5,34.5,399.5,479.31,363.59
2016,7,4,17,30,504.0,121.0,4.3,34.0,336.0,407.28,309.5
2016,7,4,17,45,461.5,111.0,4.1,33.5,286.0,349.99,265.64
2016,7,4,18,0,419.0,101.0,3.9,33.0,236.0,296.4,223.48
2016,7,4,18,15,365.5,87.5,3.75,32.0,189.0,238.88,177.88
2016,7,4,18,30,312.0,74.0,3.6,31.0,142.0,186.84,135.7
2016,7,4,18,45,233.5,58.0,3.45,30.5,101.0,131.15,90.88
2016,7,4,19,0,155.0,42.0,3.3,30.0,60.0,81.33,51.4
2016,7,4,19,15,77.5,21.0,3.5,29.5,30.0,35.88,11.07
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,12.5,3.95,24.0,15.0,12.29,0.0
2016,7,5,6,0,83.0,25.0,4.0,24.0,30.0,20.88,5.87
2016,7,5,6,15,185.0,41.5,4.15,24.0,68.0,31.97,20.77
2016,7,5,6,30,287.0,58.0,4.3,24.0,106.0,43.68,31.51
2016,7,5,6,45,381.5,66.5,4.45,24.5,155.5,48.44,35.95
2016,7,5,7,0,476.0,75.0,4.6,25.0,205.0,76.3,44.49
2016,7,5,7,15,528.5,83.0,4.6,25.5,257.0,117.05,68.33
2016,7,5,7,30,581.0,91.0,4.6,26.0,309.0,163.96,102.62
2016,7,5,7,45,634.0,92.0,4.7,26.5,364.0,210.8,140.16
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,263.47,183.99
2016,7,5,8,15,713.5,97.0,4.85,27.5,471.0,315.66,228.46
2016,7,5,8,30,740.0,101.0,4.9,28.0,523.0,372.61,275.91
2016,7,5,8,45,768.0,101.0,4.95,28.5,574.0,425.98,319.69
2016,7,5,9,0,796.0,101.0,5.0,29.0,625.0,481.3,363.84
2016,7,5,9,15,810.5,103.5,5.0,29.0,670.5,533.31,405.01
2016,7,5,9,30,825.0,106.0,5.0,29.0,716.0,587.45,446.62
2016,7,5,9,45,642.5,208.0,5.0,29.5,699.5,602.69,454.69
2016,7,5,10,0,460.0,310.0,5.0,30.0,683.0,603.73,451.1
2016,7,5,10,15,460.5,329.0,5.0,30.5,716.5,644.03,478.61
2016,7,5,10,30,461.0,348.0,5.0,31.0,750.0,683.39,504.75
2016,7,5,10,45,450.5,367.0,5.0,31.5,771.0,712.89,523.42
2016,7,5,11,0,440.0,386.0,5.0,32.0,792.0,740.55,540.52
2016,7,5,11,15,434.5,401.0,4.95,32.5,809.5,766.97,556.49
2016,7,5,11,30,429.0,416.0,4.9,33.0,827.0,791.87,571.18
2016,7,5,11,45,410.0,425.5,4.9,33.5,823.0,796.72,572.43
2016,7,5,12,0,391.0,435.0,4.9,34.0,819.0,799.89,572.63
2016,7,5,12,15,409.0,441.5,4.85,34.0,845.5,833.79,595.04
2016,7,5,12,30,427.0,448.0,4.8,34.0,872.0,868.83,617.81
2016,7,5,12,45,446.0,445.0,4.8,34.5,887.0,892.93,632.55
2016,7,5,13,0,465.0,442.0,4.8,35.0,902.0,915.46,646.26
2016,7,5,13,15,440.0,434.0,4.8,35.0,866.0,887.17,627.63
2016,7,5,13,30,415.0,426.0,4.8,35.0,830.0,856.76,607.85
2016,7,5,13,45,397.5,420.5,4.8,35.5,801.5,829.84,589.26
2016,7,5,14,0,380.0,415.0,4.8,36.0,773.0,805.69,572.38
2016,7,5,14,15,432.0,389.5,4.8,36.0,786.0,833.29,592.76
2016,7,5,14,30,484.0,364.0,4.8,36.0,799.0,852.52,607.45
2016,7,5,14,45,663.5,241.0,4.8,36.0,813.5,889.92,639.06
2016,7,5,15,0,843.0,118.0,4.8,36.0,828.0,905.71,650.25
2016,7,5,15,15,833.0,115.5,4.8,35.5,790.0,873.44,631.38
2016,7,5,15,30,823.0,113.0,4.8,35.0,752.0,838.89,611.1
2016,7,5,15,45,590.5,202.5,4.85,35.0,647.5,719.75,530.34
2016,7,5,16,0,358.0,292.0,4.9,35.0,543.0,597.25,440.48
2016,7,5,16,15,376.5,264.0,4.95,34.5,511.0,568.83,423.45
2016,7,5,16,30,395.0,236.0,5.0,34.0,479.0,537.76,403.7
2016,7,5,16,45,416.0,207.5,5.05,34.0,443.5,511.53,386.03
2016,7,5,17,0,437.0,179.0,5.1,34.0,408.0,475.88,361.05
2016,7,5,17,15,545.5,132.5,5.0,33.5,386.0,469.21,358.24
2016,7,5,17,30,654.0,86.0,4.9,33.0,364.0,453.38,347.1
2016,7,5,17,45,609.5,80.5,4.85,32.5,311.0,392.02,299.44
2016,7,5,18,0,565.0,75.0,4.8,32.0,258.0,334.29,253.32
2016,7,5,18,15,504.0,67.5,4.6,31.0,207.5,272.08,203.05
2016,7,5,18,30,443.0,60.0,4.4,30.0,157.0,215.91,156.52
2016,7,5,18,45,346.0,49.0,4.25,29.5,112.0,152.78,105.06
2016,7,5,19,0,249.0,38.0,4.1,29.0,67.0,99.83,62.51
2016,7,5,19,15,124.5,19.0,4.1,28.5,33.5,42.92,13.32
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.25,23.5,14.0,11.8,0.0
2016,7,6,6,0,70.0,24.0,4.4,24.0,28.0,20.08,4.8
2016,7,6,6,15,169.0,41.5,4.55,24.5,65.5,32.02,20.7
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,44.54,32.08
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,49.27,36.49
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,75.95,44.68
2016,7,6,7,15,291.5,113.0,5.05,26.5,198.5,122.64,82.12
2016,7,6,7,30,123.0,150.0,5.1,27.0,196.0,149.51,109.66
2016,7,6,7,45,393.0,124.0,5.2,27.5,304.5,187.35,129.86
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,260.65,181.88
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,312.74,226.0
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,367.32,271.52
2016,7,6,8,45,741.5,110.5,5.6,29.5,566.0,422.49,316.6
2016,7,6,9,0,765.0,113.0,5.7,30.0,616.0,476.58,359.8
2016,7,6,9,15,780.5,116.0,5.7,30.5,661.5,528.09,399.8
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,579.79,438.79
2016,7,6,9,45,810.0,120.5,5.7,31.5,748.0,629.07,474.99
2016,7,6,10,0,824.0,122.0,5.7,32.0,789.0,679.01,510.68
2016,7,6,10,15,833.0,124.0,5.7,32.0,824.0,723.5,541.72
2016,7,6,10,30,842.0,126.0,5.7,32.0,859.0,766.56,570.82
2016,7,6,10,45,850.5,126.5,5.7,32.5,888.0,806.21,596.08
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,843.97,619.79
2016,7,6,11,15,864.0,128.0,5.7,33.5,939.0,877.1,640.12
2016,7,6,11,30,869.0,129.0,5.7,34.0,961.0,907.78,658.65
2016,7,6,11,45,873.5,128.5,5.7,34.5,975.5,933.98,674.09
2016,7,6,12,0,878.0,128.0,5.7,35.0,990.0,957.42,687.66
2016,7,6,12,15,879.5,128.0,5.7,35.0,996.0,975.6,699.24
2016,7,6,12,30,881.0,128.0,5.7,35.0,1002.0,990.78,708.94
2016,7,6,12,45,881.0,128.0,5.7,35.5,1000.5,1001.45,714.3
2016,7,6,13,0,881.0,128.0,5.7,36.0,999.0,1009.01,717.73
2016,7,6,13,15,879.0,127.5,5.7,36.0,989.0,1010.85,719.1
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,1009.38,718.48
2016,7,6,13,45,872.5,127.0,5.75,36.0,961.5,1002.62,714.88
2016,7,6,14,0,868.0,127.0,5.8,36.0,944.0,992.6,709.3
2016,7,6,14,15,862.5,125.5,5.8,36.0,919.0,976.91,699.8
2016,7,6,14,30,857.0,124.0,5.8,36.0,894.0,958.15,688.39
2016,7,6,14,45,842.0,127.0,5.8,36.0,860.0,932.1,672.23
2016,7,6,15,0,827.0,130.0,5.8,36.0,826.0,903.68,654.52
2016,7,6,15,15,816.0,127.5,5.85,35.5,788.0,875.65,638.63
2016,7,6,15,30,805.0,125.0,5.9,35.0,750.0,840.6,617.81
2016,7,6,15,45,785.5,124.5,5.95,35.0,705.5,798.57,590.71
2016,7,6,16,0,766.0,124.0,6.0,35.0,661.0,755.35,562.52
2016,7,6,16,15,747.5,120.5,6.0,34.5,613.5,708.8,532.6
2016,7,6,16,30,729.0,117.0,6.0,34.0,566.0,663.13,502.84
2016,7,6,16,45,698.5,115.0,6.0,34.0,514.0,608.92,463.75
2016,7,6,17,0,668.0,113.0,6.0,34.0,462.0,555.64,424.52
2016,7,6,17,15,634.5,107.0,5.85,33.5,409.5,497.54,381.48
2016,7,6,17,30,601.0,101.0,5.7,33.0,357.0,441.35,338.76
2016,7,6,17,45,551.0,95.0,5.6,32.5,304.0,379.33,290.52
2016,7,6,18,0,501.0,89.0,5.5,32.0,251.0,321.52,244.34
2016,7,6,18,15,435.5,79.5,5.3,31.0,201.0,257.03,192.54
2016,7,6,18,30,370.0,70.0,5.1,30.0,151.0,201.54,146.95
2016,7,6,18,45,276.0,56.0,4.9,29.5,107.0,140.55,97.54
2016,7,6,19,0,182.0,42.0,4.7,29.0,63.0,90.17,57.44
2016,7,6,19,15,91.0,21.0,4.55,28.5,31.5,39.97,12.38
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,9.34,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,18.22,3.18
2016,7,7,6,15,27.5,39.0,4.6,24.5,44.0,35.35,23.39
2016,7,7,6,30,55.0,59.0,4.8,25.0,69.0,50.03,36.69
2016,7,7,6,45,84.5,81.5,5.0,25.5,102.0,67.56,52.02
2016,7,7,7,0,114.0,104.0,5.2,26.0,135.0,91.77,66.3
2016,7,7,7,15,131.0,126.5,5.25,26.5,169.5,120.97,87.24
2016,7,7,7,30,148.0,149.0,5.3,27.0,204.0,152.38,110.93
2016,7,7,7,45,204.0,169.0,5.4,28.0,258.0,192.15,140.11
2016,7,7,8,0,260.0,189.0,5.5,29.0,312.0,234.68,172.06
2016,7,7,8,15,501.0,144.0,5.55,29.5,416.5,287.64,209.49
2016,7,7,8,30,742.0,99.0,5.6,30.0,521.0,370.12,272.36
2016,7,7,8,45,769.5,99.0,5.65,30.5,572.0,423.41,315.96
2016,7,7,9,0,797.0,99.0,5.7,31.0,623.0,478.61,359.97
2016,7,7,9,15,811.5,101.5,5.7,31.5,668.5,533.2,402.15
2016,7,7,9,30,826.0,104.0,5.7,32.0,714.0,585.01,441.15
2016,7,7,9,45,839.0,105.5,5.7,32.5,755.0,634.68,477.52
2016,7,7,10,0,852.0,107.0,5.7,33.0,796.0,683.68,512.45
2016,7,7,10,15,860.5,108.5,5.65,33.0,831.0,728.51,542.84
2016,7,7,10,30,869.0,110.0,5.6,33.0,866.0,771.83,571.72
2016,7,7,10,45,875.5,111.0,5.6,33.5,894.5,811.33,596.69
2016,7,7,11,0,882.0,112.0,5.6,34.0,923.0,848.75,619.98
2016,7,7,11,15,886.0,113.0,5.55,34.5,944.5,881.74,639.79
2016,7,7,11,30,890.0,114.0,5.5,35.0,966.0,912.14,657.69
2016,7,7,11,45,883.5,121.5,5.5,35.5,977.5,936.38,671.68
2016,7,7,12,0,877.0,129.0,5.5,36.0,989.0,957.34,683.51
2016,7,7,12,15,878.0,129.0,5.5,36.0,994.5,975.08,694.71
2016,7,7,12,30,879.0,129.0,5.5,36.0,1000.0,989.8,704.04
2016,7,7,12,45,877.0,130.0,5.5,36.5,997.5,999.49,708.72
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,1006.06,711.48
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,1007.43,712.55
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,1005.52,711.65
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,997.84,707.17
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,986.96,700.76
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,970.94,691.14
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,951.9,679.64
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.5,926.82,664.54
2016,7,7,15,0,823.0,129.0,5.6,37.0,823.0,899.23,647.77
2016,7,7,15,15,596.5,231.0,5.6,36.5,721.5,790.05,575.73
2016,7,7,15,30,370.0,333.0,5.6,36.0,620.0,673.65,491.63
2016,7,7,15,45,360.0,313.5,5.65,36.0,580.0,633.77,465.39
2016,7,7,16,0,350.0,294.0,5.7,36.0,540.0,593.32,438.1
2016,7,7,16,15,538.5,205.0,5.7,35.5,552.0,637.68,476.29
2016,7,7,16,30,727.0,116.0,5.7,35.0,564.0,659.29,497.43
2016,7,7,16,45,699.5,113.0,5.75,34.5,512.5,607.68,461.4
2016,7,7,17,0,672.0,110.0,5.8,34.0,461.0,555.17,423.91
2016,7,7,17,15,639.0,104.5,5.7,33.5,409.0,497.7,381.46
2016,7,7,17,30,606.0,99.0,5.6,33.0,357.0,442.09,339.26
2016,7,7,17,45,562.5,91.5,5.6,32.5,304.5,381.38,292.14
2016,7,7,18,0,519.0,84.0,5.6,32.0,252.0,324.24,246.47
2016,7,7,18,15,455.0,75.0,5.35,31.5,202.0,261.61,195.51
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,204.07,147.93
2016,7,7,18,45,303.0,53.0,4.95,30.5,108.5,144.57,99.52
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,95.0,59.71
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,41.39,12.23
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,11.5,3.65,23.5,13.5,11.3,0.0
2016,7,8,6,0,64.0,23.0,3.8,24.0,27.0,19.27,2.91
2016,7,8,6,15,164.0,41.0,3.95,24.5,64.5,33.6,21.9
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,44.67,32.15
2016,7,8,6,45,358.5,68.5,4.3,25.5,150.5,50.17,37.24
2016,7,8,7,0,453.0,78.0,4.5,26.0,199.0,76.29,45.63
2016,7,8,7,15,507.0,86.0,4.55,26.5,251.0,115.72,68.07
2016,7,8,7,30,561.0,94.0,4.6,27.0,303.0,161.49,101.01
2016,7,8,7,45,618.0,95.0,4.65,28.0,358.5,207.91,137.4
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,260.67,180.36
2016,7,8,8,15,510.0,159.5,4.75,29.5,416.5,303.56,220.79
2016,7,8,8,30,345.0,223.0,4.8,30.0,419.0,330.03,245.26
2016,7,8,8,45,566.0,163.5,4.9,30.5,520.0,390.8,291.41
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,477.7,358.19
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,530.1,398.42
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,584.66,439.02
2016,7,8,9,45,832.0,110.5,5.0,32.5,754.0,634.32,475.1
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,683.51,509.86
2016,7,8,10,15,856.0,112.5,4.95,33.0,831.0,728.56,540.23
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,772.14,568.94
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,811.9,593.77
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,849.64,616.96
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,883.06,638.07
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,913.94,657.38
2016,7,8,11,45,888.5,119.5,4.8,34.5,980.0,938.95,671.71
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,960.94,684.05
2016,7,8,12,15,889.5,122.5,4.8,35.0,999.5,979.86,695.88
2016,7,8,12,30,891.0,123.0,4.8,35.0,1006.0,995.73,705.83
2016,7,8,12,45,890.0,123.0,4.8,35.5,1003.5,1005.58,710.51
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,1012.24,713.28
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.5,1014.13,714.66
2016,7,8,13,30,885.0,122.0,4.8,36.0,982.0,1012.69,714.06
2016,7,8,13,45,880.5,122.0,4.8,36.5,964.0,1005.91,708.8
2016,7,8,14,0,876.0,122.0,4.8,37.0,946.0,995.85,701.55
2016,7,8,14,15,871.0,120.5,4.85,37.0,921.0,980.57,692.81
2016,7,8,14,30,866.0,119.0,4.9,37.0,896.0,962.17,682.27
2016,7,8,14,45,851.5,121.5,4.95,37.0,862.5,935.92,666.69
2016,7,8,15,0,837.0,124.0,5.0,37.0,829.0,907.24,649.51
2016,7,8,15,15,826.5,122.0,5.05,36.5,791.0,875.25,631.41
2016,7,8,15,30,816.0,120.0,5.1,36.0,753.0,845.38,614.54
2016,7,8,15,45,799.0,119.0,5.15,36.0,709.0,804.57,588.79
2016,7,8,16,0,782.0,118.0,5.2,36.0,665.0,762.35,561.85
2016,7,8,16,15,764.0,114.5,5.2,35.5,617.5,715.56,532.32
2016,7,8,16,30,746.0,111.0,5.2,35.0,570.0,667.98,501.75
2016,7,8,16,45,719.0,108.5,5.25,35.0,518.5,616.27,465.57
2016,7,8,17,0,692.0,106.0,5.3,35.0,467.0,563.75,427.54
2016,7,8,17,15,660.0,100.5,5.2,34.5,414.5,505.91,385.23
2016,7,8,17,30,628.0,95.0,5.1,34.0,362.0,449.79,343.02
2016,7,8,17,45,582.0,89.0,5.0,33.5,309.0,388.35,295.58
2016,7,8,18,0,536.0,83.0,4.9,33.0,256.0,330.68,249.74
2016,7,8,18,15,472.0,74.0,4.65,32.0,205.0,267.12,198.79
2016,7,8,18,30,408.0,65.0,4.4,31.0,154.0,208.56,150.86
2016,7,8,18,45,314.0,52.5,4.15,30.0,109.5,147.03,101.21
2016,7,8,19,0,220.0,40.0,3.9,29.0,65.0,96.13,60.57
2016,7,8,19,15,110.0,20.0,3.85,28.5,32.5,41.76,11.97
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,6.0,10.0,3.1,23.5,10.5,9.83,0.0
2016,7,9,6,0,12.0,20.0,3.2,24.0,21.0,18.7,1.77
2016,7,9,6,15,67.0,40.5,3.35,24.5,51.0,34.87,22.88
2016,7,9,6,30,122.0,61.0,3.5,25.0,81.0,48.87,35.67
2016,7,9,6,45,168.5,80.5,3.7,25.5,119.5,63.23,48.32
2016,7,9,7,0,215.0,100.0,3.9,26.0,158.0,88.22,61.15
2016,7,9,7,15,250.5,117.5,3.9,26.5,199.5,121.02,82.51
2016,7,9,7,30,286.0,135.0,3.9,27.0,241.0,157.93,109.45
2016,7,9,7,45,254.5,164.0,3.95,27.5,269.0,194.38,139.96
2016,7,9,8,0,223.0,193.0,4.0,28.0,297.0,231.1,170.44
2016,7,9,8,15,203.0,220.5,4.0,28.5,324.5,263.18,196.26
2016,7,9,8,30,183.0,248.0,4.0,29.0,352.0,293.15,219.64
2016,7,9,8,45,110.5,255.0,4.0,29.5,319.5,280.58,210.57
2016,7,9,9,0,38.0,262.0,4.0,30.0,287.0,262.47,196.34
2016,7,9,9,15,63.5,299.5,4.0,30.5,345.0,313.56,233.78
2016,7,9,9,30,89.0,337.0,4.0,31.0,403.0,367.48,272.63
2016,7,9,9,45,452.5,232.5,4.0,31.5,595.0,503.48,376.69
2016,7,9,10,0,816.0,128.0,4.0,32.0,787.0,676.68,504.16
2016,7,9,10,15,542.5,272.0,4.0,32.5,718.5,649.75,477.97
2016,7,9,10,30,269.0,416.0,4.0,33.0,650.0,599.88,435.48
2016,7,9,10,45,559.0,275.0,4.0,33.5,782.0,712.42,519.96
2016,7,9,11,0,849.0,134.0,4.0,34.0,914.0,841.37,608.22
2016,7,9,11,15,853.5,135.0,4.0,34.0,935.0,873.92,628.26
2016,7,9,11,30,858.0,136.0,4.0,34.0,956.0,904.03,647.22
2016,7,9,11,45,853.5,141.5,4.0,34.5,967.5,927.52,660.49
2016,7,9,12,0,849.0,147.0,4.0,35.0,979.0,947.92,671.78
2016,7,9,12,15,543.5,324.0,3.95,35.0,858.0,850.99,604.82
2016,7,9,12,30,238.0,501.0,3.9,35.0,737.0,731.38,515.96
2016,7,9,12,45,541.5,325.5,3.9,35.5,861.0,870.11,617.14
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,994.89,698.44
2016,7,9,13,15,518.0,322.5,3.9,36.0,833.0,854.52,604.05
2016,7,9,13,30,191.0,495.0,3.9,36.0,681.0,693.23,487.86
2016,7,9,13,45,508.5,323.0,3.9,36.0,804.0,847.62,601.83
2016,7,9,14,0,826.0,151.0,3.9,36.0,927.0,975.8,688.05
2016,7,9,14,15,819.5,149.5,3.85,36.0,902.5,965.49,680.96
2016,7,9,14,30,813.0,148.0,3.8,36.0,878.0,946.51,669.44
2016,7,9,14,45,806.0,145.0,3.8,36.0,846.5,922.67,655.18
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,896.15,639.23
2016,7,9,15,15,787.5,139.5,3.75,36.0,777.0,863.61,619.08
2016,7,9,15,30,776.0,137.0,3.7,36.0,739.0,828.96,597.5
2016,7,9,15,45,756.0,136.5,3.7,36.0,695.0,787.41,571.42
2016,7,9,16,0,736.0,136.0,3.7,36.0,651.0,744.76,544.37
2016,7,9,16,15,650.0,156.5,3.7,35.5,587.5,675.41,498.91
2016,7,9,16,30,564.0,177.0,3.7,35.0,524.0,605.17,450.23
2016,7,9,16,45,594.5,151.0,3.7,35.0,488.0,577.2,431.91
2016,7,9,17,0,625.0,125.0,3.7,35.0,452.0,541.83,407.54
2016,7,9,17,15,475.5,140.0,3.65,34.5,372.5,436.84,330.3
2016,7,9,17,30,326.0,155.0,3.6,34.0,293.0,343.14,259.94
2016,7,9,17,45,291.5,138.5,3.6,33.5,249.0,292.33,221.58
2016,7,9,18,0,257.0,122.0,3.6,33.0,205.0,244.69,184.61
2016,7,9,18,15,286.0,99.0,3.65,32.0,174.5,217.41,162.26
2016,7,9,18,30,315.0,76.0,3.7,31.0,144.0,190.42,138.44
2016,7,9,18,45,228.5,59.5,3.8,30.5,102.0,131.79,91.48
2016,7,9,19,0,142.0,43.0,3.9,30.0,60.0,80.09,50.75
2016,7,9,19,15,71.0,21.5,4.05,29.5,30.0,35.44,9.34
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,23.5,3.0,2.95,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.78,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,16.4,7.75
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,27.03,17.24
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,41.05,29.47
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,54.98,39.31
2016,7,10,7,15,0.0,72.5,3.75,26.5,72.5,69.52,51.02
2016,7,10,7,30,0.0,88.0,3.8,27.0,88.0,84.13,62.55
2016,7,10,7,45,5.5,123.5,3.9,27.5,126.0,117.91,88.9
2016,7,10,8,0,11.0,159.0,4.0,28.0,164.0,152.39,115.35
2016,7,10,8,15,9.5,170.0,4.05,28.5,175.0,163.62,123.5
2016,7,10,8,30,8.0,181.0,4.1,29.0,186.0,174.58,131.34
2016,7,10,8,45,67.0,239.5,4.2,29.5,283.5,251.07,188.78
2016,7,10,9,0,126.0,298.0,4.3,30.0,381.0,333.99,250.21
2016,7,10,9,15,79.0,294.0,4.3,30.5,347.5,316.9,236.45
2016,7,10,9,30,32.0,290.0,4.3,31.0,314.0,291.54,216.34
2016,7,10,9,45,23.0,272.0,4.3,31.5,290.0,274.43,202.84
2016,7,10,10,0,14.0,254.0,4.3,32.0,266.0,253.12,186.22
2016,7,10,10,15,48.0,332.5,4.3,32.0,374.0,351.36,258.51
2016,7,10,10,30,82.0,411.0,4.3,32.0,482.0,454.32,332.25
2016,7,10,10,45,90.5,418.5,4.3,32.5,499.5,473.31,344.56
2016,7,10,11,0,99.0,426.0,4.3,33.0,517.0,492.66,357.32
2016,7,10,11,15,123.5,456.0,4.3,33.0,572.5,548.31,396.26
2016,7,10,11,30,148.0,486.0,4.3,33.0,628.0,605.29,435.5
2016,7,10,11,45,108.5,477.0,4.35,33.5,582.0,565.05,405.57
2016,7,10,12,0,69.0,468.0,4.4,34.0,536.0,523.38,374.88
2016,7,10,12,15,226.0,456.0,4.4,34.0,679.5,669.28,480.05
2016,7,10,12,30,383.0,444.0,4.4,34.0,823.0,820.13,584.33
2016,7,10,12,45,596.0,309.0,4.45,34.5,898.0,906.98,646.99
2016,7,10,13,0,809.0,174.0,4.5,35.0,973.0,988.56,700.33
2016,7,10,13,15,807.0,173.5,4.5,35.0,963.5,990.74,701.4
2016,7,10,13,30,805.0,173.0,4.5,35.0,954.0,989.81,701.11
2016,7,10,13,45,795.5,175.5,4.55,35.0,935.5,981.31,696.37
2016,7,10,14,0,786.0,178.0,4.6,35.0,917.0,969.86,689.86
2016,7,10,14,15,779.5,176.0,4.6,35.0,892.5,953.89,680.3
2016,7,10,14,30,773.0,174.0,4.6,35.0,868.0,935.1,668.99
2016,7,10,14,45,547.0,280.0,4.6,35.0,762.0,819.05,590.58
2016,7,10,15,0,321.0,386.0,4.6,35.0,656.0,702.44,506.27
2016,7,10,15,15,515.5,280.5,4.6,35.0,691.0,767.04,557.66
2016,7,10,15,30,710.0,175.0,4.6,35.0,726.0,814.56,594.53
2016,7,10,15,45,678.5,178.0,4.65,35.0,680.0,769.13,564.94
2016,7,10,16,0,647.0,181.0,4.7,35.0,634.0,723.52,534.65
2016,7,10,16,15,624.5,175.5,4.7,34.5,587.0,676.1,503.49
2016,7,10,16,30,602.0,170.0,4.7,34.0,540.0,628.56,471.54
2016,7,10,16,45,553.5,170.5,4.7,34.0,487.0,567.06,427.55
2016,7,10,17,0,505.0,171.0,4.7,34.0,434.0,511.55,387.03
2016,7,10,17,15,466.0,161.0,4.55,33.5,383.0,453.79,344.85
2016,7,10,17,30,427.0,151.0,4.4,33.0,332.0,398.84,303.84
2016,7,10,17,45,361.5,141.5,4.3,32.5,279.5,329.81,251.26
2016,7,10,18,0,296.0,132.0,4.2,32.0,227.0,272.71,206.78
2016,7,10,18,15,233.5,113.5,3.95,31.0,179.5,213.62,160.48
2016,7,10,18,30,171.0,95.0,3.7,30.0,132.0,161.22,118.89
2016,7,10,18,45,103.0,70.0,3.5,29.5,90.5,104.04,73.6
2016,7,10,19,0,35.0,45.0,3.3,29.0,49.0,55.02,35.44
2016,7,10,19,15,17.5,22.5,3.35,28.5,24.5,25.58,5.6
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.1,24.0,9.0,8.85,0.0
2016,7,11,6,0,9.0,18.0,4.2,24.0,18.0,16.99,0.0
2016,7,11,6,15,69.5,42.5,4.4,24.5,53.0,36.22,23.82
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,55.46,41.15
2016,7,11,6,45,216.5,84.0,4.85,25.5,134.5,65.79,50.46
2016,7,11,7,0,303.0,101.0,5.1,26.0,181.0,91.33,61.98
2016,7,11,7,15,362.0,114.0,5.25,26.5,231.0,123.93,80.65
2016,7,11,7,30,421.0,127.0,5.4,27.0,281.0,166.96,111.2
2016,7,11,7,45,323.5,159.0,5.55,27.5,289.0,203.91,145.22
2016,7,11,8,0,226.0,191.0,5.7,28.0,297.0,226.13,167.0
2016,7,11,8,15,421.0,169.0,5.8,28.5,396.0,281.75,207.18
2016,7,11,8,30,616.0,147.0,5.9,29.0,495.0,360.69,267.47
2016,7,11,8,45,650.0,149.0,6.05,29.5,546.0,412.28,309.29
2016,7,11,9,0,684.0,151.0,6.2,30.0,597.0,466.73,352.52
2016,7,11,9,15,703.0,155.0,6.25,30.5,643.5,517.51,391.94
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,569.01,430.9
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.5,618.49,467.57
2016,7,11,10,0,758.0,163.0,6.5,32.0,775.0,669.33,504.37
