Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,15,769.5,166.0,6.5,32.5,810.5,714.57,536.13
2016,7,11,10,30,781.0,169.0,6.5,33.0,846.0,758.83,565.99
2016,7,11,10,45,791.0,170.0,6.55,33.5,876.0,798.78,591.87
2016,7,11,11,0,801.0,171.0,6.6,34.0,906.0,837.19,616.44
2016,7,11,11,15,807.0,172.5,6.55,34.0,928.0,870.84,638.48
2016,7,11,11,30,813.0,174.0,6.5,34.0,950.0,902.3,658.95
2016,7,11,11,45,803.5,184.0,6.5,34.5,961.0,925.34,672.51
2016,7,11,12,0,794.0,194.0,6.5,35.0,972.0,945.27,683.99
2016,7,11,12,15,796.0,194.5,6.45,35.0,978.5,964.0,695.89
2016,7,11,12,30,798.0,195.0,6.4,35.0,985.0,980.01,706.03
2016,7,11,12,45,797.0,195.5,6.4,35.5,983.5,990.27,711.22
2016,7,11,13,0,796.0,196.0,6.4,36.0,982.0,997.59,714.58
2016,7,11,13,15,793.5,195.5,6.35,36.0,972.0,999.39,715.67
2016,7,11,13,30,791.0,195.0,6.3,36.0,962.0,998.1,714.87
2016,7,11,13,45,786.0,193.5,6.25,36.5,944.5,990.23,708.38
2016,7,11,14,0,781.0,192.0,6.2,37.0,927.0,979.32,700.07
2016,7,11,14,15,774.0,190.0,6.15,37.0,901.5,962.99,689.83
2016,7,11,14,30,767.0,188.0,6.1,37.0,876.0,943.86,677.84
2016,7,11,14,45,760.5,183.5,6.05,37.0,845.0,919.96,662.78
2016,7,11,15,0,754.0,179.0,6.0,37.0,814.0,893.48,646.06
2016,7,11,15,15,741.0,175.5,5.95,36.5,775.5,862.98,627.97
2016,7,11,15,30,728.0,172.0,5.9,36.0,737.0,827.29,606.26
2016,7,11,15,45,708.5,169.5,5.9,36.0,693.0,785.52,579.15
2016,7,11,16,0,689.0,167.0,5.9,36.0,649.0,742.75,551.13
2016,7,11,16,15,667.0,162.0,5.9,35.5,601.0,694.68,519.39
2016,7,11,16,30,645.0,157.0,5.9,35.0,553.0,646.34,486.6
2016,7,11,16,45,611.5,152.5,5.9,34.5,501.5,590.71,447.64
2016,7,11,17,0,578.0,148.0,5.9,34.0,450.0,536.39,408.73
2016,7,11,17,15,540.0,140.0,5.85,33.5,397.5,475.06,363.64
2016,7,11,17,30,502.0,132.0,5.8,33.0,345.0,419.13,321.41
2016,7,11,17,45,446.5,123.0,5.75,32.5,292.5,356.5,273.01
2016,7,11,18,0,391.0,114.0,5.7,32.0,240.0,298.96,227.49
2016,7,11,18,15,323.5,100.0,5.6,31.5,190.5,236.95,177.85
2016,7,11,18,30,256.0,86.0,5.5,31.0,141.0,178.73,130.76
2016,7,11,18,45,171.5,66.5,5.4,30.5,98.5,121.28,84.94
2016,7,11,19,0,87.0,47.0,5.3,30.0,56.0,70.89,45.55
2016,7,11,19,15,43.5,23.5,5.2,29.0,28.0,32.02,7.29
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,10.32,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,18.57,0.0
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,33.16,21.25
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,45.76,32.97
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,52.0,38.75
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,75.32,46.48
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,114.51,68.35
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,159.6,100.33
2016,7,12,7,45,599.0,100.0,5.55,27.5,352.5,205.62,136.49
2016,7,12,8,0,656.0,102.0,5.6,28.0,408.0,258.07,179.59
2016,7,12,8,15,684.0,107.0,5.6,28.5,460.0,310.02,223.61
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,364.55,269.09
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,419.82,314.33
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,474.25,357.92
2016,7,12,9,15,781.5,117.5,5.8,30.5,660.0,526.51,398.6
2016,7,12,9,30,797.0,121.0,5.8,31.0,706.0,578.98,438.25
2016,7,12,9,45,811.5,122.0,5.8,32.0,747.0,628.42,473.71
2016,7,12,10,0,826.0,123.0,5.8,33.0,788.0,678.55,508.51
2016,7,12,10,15,834.5,125.0,5.8,33.0,823.5,723.05,539.65
2016,7,12,10,30,843.0,127.0,5.8,33.0,859.0,766.11,568.66
2016,7,12,10,45,852.0,127.0,5.8,33.5,888.0,806.02,594.03
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,844.09,617.86
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,877.16,637.83
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,907.73,655.96
2016,7,12,11,45,637.5,280.5,5.7,35.5,894.0,867.32,625.79
2016,7,12,12,0,405.0,432.0,5.7,36.0,828.0,810.34,578.52
2016,7,12,12,15,650.0,275.0,5.7,36.0,916.0,905.12,650.28
2016,7,12,12,30,895.0,118.0,5.7,36.0,1004.0,994.9,709.08
2016,7,12,12,45,576.5,306.5,5.7,36.5,876.5,885.47,633.03
2016,7,12,13,0,258.0,495.0,5.7,37.0,749.0,759.75,537.5
2016,7,12,13,15,576.0,304.5,5.65,37.0,865.0,894.79,639.07
2016,7,12,13,30,894.0,114.0,5.6,37.0,981.0,1014.28,718.63
2016,7,12,13,45,576.5,289.0,5.6,37.0,844.5,882.13,630.23
2016,7,12,14,0,259.0,464.0,5.6,37.0,708.0,737.25,523.72
2016,7,12,14,15,567.0,287.5,5.6,37.0,801.5,863.89,620.27
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,963.48,688.43
2016,7,12,14,45,592.5,250.0,5.6,37.0,772.5,833.61,601.64
2016,7,12,15,0,310.0,389.0,5.6,37.0,650.0,695.76,500.71
2016,7,12,15,15,574.0,247.0,5.6,36.5,702.0,787.3,574.0
2016,7,12,15,30,838.0,105.0,5.6,36.0,754.0,845.3,617.5
2016,7,12,15,45,531.0,213.0,5.65,36.0,616.0,679.42,502.2
2016,7,12,16,0,224.0,321.0,5.7,36.0,478.0,514.56,379.03
2016,7,12,16,15,496.0,209.5,5.7,35.5,524.0,610.88,456.92
2016,7,12,16,30,768.0,98.0,5.7,35.0,570.0,670.71,505.75
2016,7,12,16,45,738.0,97.0,5.75,35.0,517.5,616.15,467.45
2016,7,12,17,0,708.0,96.0,5.8,35.0,465.0,563.58,429.02
2016,7,12,17,15,676.5,91.5,5.75,34.5,412.5,506.3,386.92
2016,7,12,17,30,645.0,87.0,5.7,34.0,360.0,450.68,344.85
2016,7,12,17,45,593.0,82.5,5.7,33.5,306.0,387.03,295.5
2016,7,12,18,0,541.0,78.0,5.7,33.0,252.0,327.77,248.21
2016,7,12,18,15,478.0,69.5,5.6,32.0,201.5,264.81,197.45
2016,7,12,18,30,415.0,61.0,5.5,31.0,151.0,208.17,150.69
2016,7,12,18,45,318.0,49.5,5.4,30.5,107.0,144.85,99.24
2016,7,12,19,0,221.0,38.0,5.3,30.0,63.0,94.22,58.61
2016,7,12,19,15,110.5,19.0,5.2,29.5,31.5,40.47,8.6
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.0,3.9,24.5,12.0,9.83,0.0
2016,7,13,6,0,82.0,20.0,4.0,25.0,24.0,16.85,0.0
2016,7,13,6,15,196.0,35.0,4.15,25.5,61.5,26.98,16.1
2016,7,13,6,30,310.0,50.0,4.3,26.0,99.0,37.66,26.02
2016,7,13,6,45,412.0,57.0,4.5,26.5,148.5,41.04,29.29
2016,7,13,7,0,514.0,64.0,4.7,27.0,198.0,62.81,34.66
2016,7,13,7,15,566.5,70.5,4.8,27.5,250.5,104.21,56.73
2016,7,13,7,30,619.0,77.0,4.9,28.0,303.0,151.76,90.46
2016,7,13,7,45,667.0,79.0,5.05,28.5,358.5,200.48,129.29
2016,7,13,8,0,715.0,81.0,5.2,29.0,414.0,256.93,176.11
2016,7,13,8,15,740.5,84.5,5.25,29.5,466.5,309.77,221.18
2016,7,13,8,30,766.0,88.0,5.3,30.0,519.0,364.85,267.4
2016,7,13,8,45,788.0,90.0,5.4,31.0,569.0,419.04,311.41
2016,7,13,9,0,810.0,92.0,5.5,32.0,619.0,477.35,357.05
2016,7,13,9,15,824.5,94.5,5.55,32.5,665.0,530.07,397.93
2016,7,13,9,30,839.0,97.0,5.6,33.0,711.0,582.76,437.6
2016,7,13,9,45,850.0,99.0,5.65,33.5,752.5,632.49,474.05
2016,7,13,10,0,861.0,101.0,5.7,34.0,794.0,681.37,508.93
2016,7,13,10,15,869.5,102.5,5.75,34.0,829.0,726.87,539.94
2016,7,13,10,30,878.0,104.0,5.8,34.0,864.0,770.84,569.58
2016,7,13,10,45,884.0,105.0,5.9,34.5,893.0,810.57,595.08
2016,7,13,11,0,890.0,106.0,6.0,35.0,922.0,848.16,618.92
2016,7,13,11,15,894.5,107.0,6.0,35.5,943.5,882.13,639.69
2016,7,13,11,30,899.0,108.0,6.0,36.0,965.0,913.51,658.57
2016,7,13,11,45,881.0,123.5,6.05,36.5,974.0,935.37,671.3
2016,7,13,12,0,863.0,139.0,6.1,37.0,983.0,953.38,681.54
2016,7,13,12,15,864.0,139.0,6.1,37.0,989.0,971.17,692.88
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,985.99,702.33
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,996.31,709.25
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,1003.53,714.29
2016,7,13,13,15,861.0,139.5,6.2,37.0,981.0,1005.6,715.82
2016,7,13,13,30,859.0,139.0,6.2,37.0,971.0,1004.41,715.37
2016,7,13,13,45,854.5,138.5,6.2,37.0,953.5,997.46,711.3
2016,7,13,14,0,850.0,138.0,6.2,37.0,936.0,987.3,705.27
2016,7,13,14,15,844.0,136.5,6.15,37.0,911.0,971.51,695.4
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,952.71,683.66
2016,7,13,14,45,813.5,143.5,6.1,37.0,850.5,929.13,669.1
2016,7,13,15,0,789.0,152.0,6.1,37.0,815.0,898.36,649.78
2016,7,13,15,15,777.5,149.0,6.05,36.5,777.5,865.55,630.17
2016,7,13,15,30,766.0,146.0,6.0,36.0,740.0,830.65,609.0
2016,7,13,15,45,743.5,146.5,5.95,36.0,695.0,788.31,581.28
2016,7,13,16,0,721.0,147.0,5.9,36.0,650.0,747.51,554.47
2016,7,13,16,15,701.0,142.5,5.85,35.5,602.5,700.29,524.01
2016,7,13,16,30,681.0,138.0,5.8,35.0,555.0,652.58,491.75
2016,7,13,16,45,648.5,134.5,5.75,35.0,503.5,597.21,451.95
2016,7,13,17,0,616.0,131.0,5.7,35.0,452.0,543.02,412.26
2016,7,13,17,15,580.0,124.5,5.6,34.5,399.5,485.11,369.76
2016,7,13,17,30,544.0,118.0,5.5,34.0,347.0,429.4,327.81
2016,7,13,17,45,494.5,109.0,5.4,33.5,295.0,364.92,278.18
2016,7,13,18,0,445.0,100.0,5.3,33.0,243.0,307.45,232.7
2016,7,13,18,15,377.0,88.5,5.05,32.5,193.5,244.99,182.56
2016,7,13,18,30,309.0,77.0,4.8,32.0,144.0,189.65,137.5
2016,7,13,18,45,222.0,60.0,4.55,31.5,101.0,127.42,87.83
2016,7,13,19,0,135.0,43.0,4.3,31.0,58.0,78.86,49.58
2016,7,13,19,15,67.5,21.5,4.15,30.5,29.0,34.78,6.24
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,9.34,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,14.91,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,25.38,14.82
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,35.73,24.51
2016,7,14,6,45,433.0,56.0,4.05,25.5,150.0,40.27,28.76
2016,7,14,7,0,515.0,65.0,4.3,26.0,199.0,63.03,35.31
2016,7,14,7,15,569.0,72.0,4.4,26.5,252.0,105.01,57.62
2016,7,14,7,30,623.0,79.0,4.5,27.0,305.0,153.33,91.86
2016,7,14,7,45,398.0,136.5,4.65,28.0,289.5,195.34,135.22
2016,7,14,8,0,173.0,194.0,4.8,29.0,274.0,217.44,160.81
2016,7,14,8,15,461.0,146.5,4.85,29.5,396.0,273.55,198.79
2016,7,14,8,30,749.0,99.0,4.9,30.0,518.0,367.87,269.42
2016,7,14,8,45,768.0,103.0,4.95,30.5,568.0,421.75,313.4
2016,7,14,9,0,787.0,107.0,5.0,31.0,618.0,476.69,357.02
2016,7,14,9,15,802.5,110.0,4.95,31.5,664.5,529.63,397.72
2016,7,14,9,30,818.0,113.0,4.9,32.0,711.0,582.74,437.25
2016,7,14,9,45,828.0,116.0,4.9,32.5,752.0,633.88,474.25
2016,7,14,10,0,838.0,119.0,4.9,33.0,793.0,682.13,508.24
2016,7,14,10,15,846.5,121.0,4.85,33.5,828.0,727.24,537.93
2016,7,14,10,30,855.0,123.0,4.8,34.0,863.0,770.87,565.38
2016,7,14,10,45,860.5,125.0,4.8,34.5,891.5,810.41,589.9
2016,7,14,11,0,866.0,127.0,4.8,35.0,920.0,847.83,612.73
2016,7,14,11,15,870.0,128.0,4.8,35.0,941.5,880.73,633.66
2016,7,14,11,30,874.0,129.0,4.8,35.0,963.0,911.08,652.86
2016,7,14,11,45,875.5,130.5,4.8,35.5,976.5,936.93,667.68
2016,7,14,12,0,877.0,132.0,4.8,36.0,990.0,959.89,680.58
2016,7,14,12,15,878.0,132.0,4.8,36.0,995.5,977.95,691.8
2016,7,14,12,30,879.0,132.0,4.8,36.0,1001.0,992.98,701.17
2016,7,14,12,45,877.0,132.5,4.8,36.5,998.5,1002.45,705.69
2016,7,14,13,0,875.0,133.0,4.8,37.0,996.0,1008.76,708.27
2016,7,14,13,15,873.0,132.5,4.8,37.0,986.0,1010.84,709.76
2016,7,14,13,30,871.0,132.0,4.8,37.0,976.0,1009.61,709.3
2016,7,14,13,45,865.5,132.0,4.85,37.0,958.0,1002.09,705.23
2016,7,14,14,0,860.0,132.0,4.9,37.0,940.0,991.33,699.38
2016,7,14,14,15,854.5,130.5,4.9,37.0,915.0,975.89,690.26
2016,7,14,14,30,849.0,129.0,4.9,37.0,890.0,957.38,679.27
2016,7,14,14,45,836.0,130.5,4.95,37.0,857.0,931.9,664.17
2016,7,14,15,0,823.0,132.0,5.0,37.0,824.0,903.96,647.44
2016,7,14,15,15,812.5,129.5,5.0,36.5,786.0,876.63,632.12
2016,7,14,15,30,802.0,127.0,5.0,36.0,748.0,842.09,611.85
2016,7,14,15,45,547.5,217.0,5.05,36.0,630.0,697.86,513.02
2016,7,14,16,0,293.0,307.0,5.1,36.0,512.0,562.43,413.31
2016,7,14,16,15,512.5,211.5,5.05,35.5,538.5,625.94,465.87
2016,7,14,16,30,732.0,116.0,5.0,35.0,565.0,664.2,498.87
2016,7,14,16,45,703.0,113.5,5.0,35.0,513.5,611.81,461.49
2016,7,14,17,0,674.0,111.0,5.0,35.0,462.0,558.57,422.93
2016,7,14,17,15,640.5,105.0,4.95,34.5,409.0,499.99,380.3
2016,7,14,17,30,607.0,99.0,4.9,34.0,356.0,443.31,337.85
2016,7,14,17,45,555.5,93.5,4.9,33.5,302.5,380.59,289.64
2016,7,14,18,0,504.0,88.0,4.9,33.0,249.0,322.23,243.45
2016,7,14,18,15,437.0,78.0,4.75,32.5,198.5,256.31,190.48
2016,7,14,18,30,370.0,68.0,4.6,32.0,148.0,199.61,143.97
2016,7,14,18,45,270.5,54.5,4.5,31.5,104.0,137.66,94.36
2016,7,14,19,0,171.0,41.0,4.4,31.0,60.0,87.07,54.45
2016,7,14,19,15,85.5,20.5,4.35,30.5,30.0,36.37,5.44
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,8.85,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,16.1,0.0
2016,7,15,6,15,110.5,39.0,3.5,24.5,54.5,31.97,20.01
2016,7,15,6,30,200.0,60.0,3.6,25.0,90.0,48.12,34.88
2016,7,15,6,45,294.0,73.0,3.7,25.5,138.0,54.21,40.59
2016,7,15,7,0,388.0,86.0,3.8,26.0,186.0,76.27,48.89
2016,7,15,7,15,448.0,96.0,3.85,26.5,238.0,114.62,70.1
2016,7,15,7,30,508.0,106.0,3.9,27.0,290.0,159.85,101.73
2016,7,15,7,45,551.5,114.0,4.0,27.5,343.5,206.59,138.45
2016,7,15,8,0,595.0,122.0,4.1,28.0,397.0,258.07,180.46
2016,7,15,8,15,626.5,128.0,4.2,28.5,449.5,308.64,222.52
2016,7,15,8,30,658.0,134.0,4.3,29.0,502.0,362.3,266.53
2016,7,15,8,45,671.0,144.0,4.4,30.0,550.0,414.53,308.13
2016,7,15,9,0,684.0,154.0,4.5,31.0,598.0,467.38,348.82
2016,7,15,9,15,703.0,158.5,4.5,31.5,644.0,518.77,387.88
2016,7,15,9,30,722.0,163.0,4.5,32.0,690.0,570.9,426.35
2016,7,15,9,45,731.0,169.5,4.5,32.5,730.0,619.06,460.85
2016,7,15,10,0,740.0,176.0,4.5,33.0,770.0,666.54,493.94
2016,7,15,10,15,751.0,179.0,4.4,33.5,805.5,711.28,524.14
2016,7,15,10,30,762.0,182.0,4.3,34.0,841.0,755.53,553.21
2016,7,15,10,45,765.0,187.5,4.25,34.5,868.5,793.66,576.7
2016,7,15,11,0,768.0,193.0,4.2,35.0,896.0,829.82,598.51
2016,7,15,11,15,773.5,194.5,4.1,35.0,917.5,862.26,618.67
2016,7,15,11,30,779.0,196.0,4.0,35.0,939.0,892.58,637.31
2016,7,15,11,45,778.0,200.5,3.9,35.5,951.5,917.54,651.01
2016,7,15,12,0,777.0,205.0,3.8,36.0,964.0,939.84,662.92
2016,7,15,12,15,778.5,205.5,3.75,36.0,970.0,957.99,673.8
2016,7,15,12,30,780.0,206.0,3.7,36.0,976.0,973.45,683.04
2016,7,15,12,45,778.5,206.0,3.7,36.5,974.0,982.7,687.32
2016,7,15,13,0,777.0,206.0,3.7,37.0,972.0,989.04,689.9
2016,7,15,13,15,774.5,205.0,3.75,37.0,962.0,990.42,691.24
2016,7,15,13,30,772.0,204.0,3.8,37.0,952.0,988.75,690.81
2016,7,15,13,45,767.5,202.0,3.85,37.5,934.5,981.05,685.29
2016,7,15,14,0,763.0,200.0,3.9,38.0,917.0,970.35,678.03
2016,7,15,14,15,756.0,198.0,3.95,37.5,892.0,954.29,670.3
2016,7,15,14,30,749.0,196.0,4.0,37.0,867.0,939.29,663.29
2016,7,15,14,45,739.0,193.0,4.1,37.0,835.0,913.91,648.5
2016,7,15,15,0,729.0,190.0,4.2,37.0,803.0,886.17,632.16
2016,7,15,15,15,716.0,186.5,4.25,37.0,765.5,853.01,611.96
2016,7,15,15,30,703.0,183.0,4.3,37.0,728.0,818.0,590.42
2016,7,15,15,45,689.5,177.0,4.35,37.0,685.0,778.31,565.57
2016,7,15,16,0,676.0,171.0,4.4,37.0,642.0,737.25,539.45
2016,7,15,16,15,653.5,165.5,4.4,36.5,594.5,688.67,507.91
2016,7,15,16,30,631.0,160.0,4.4,36.0,547.0,639.89,475.55
2016,7,15,16,45,603.5,153.0,4.4,36.0,496.5,586.23,438.0
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,533.4,400.26
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,472.01,355.97
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,416.1,314.52
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,354.2,267.56
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,297.13,223.15
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,234.56,174.09
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,175.77,127.35
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,117.6,81.44
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,66.71,41.99
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,29.95,2.92
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.6,23.5,4.5,4.42,0.0
2016,7,16,6,0,0.0,9.0,2.8,24.0,9.0,8.68,0.0
2016,7,16,6,15,0.0,26.0,2.9,24.5,26.0,25.01,14.35
2016,7,16,6,30,0.0,43.0,3.0,25.0,43.0,40.66,28.6
2016,7,16,6,45,3.5,65.0,3.1,25.5,66.0,60.24,45.69
2016,7,16,7,0,7.0,87.0,3.2,26.0,89.0,80.28,59.63
2016,7,16,7,15,15.0,108.0,3.25,26.5,113.5,101.09,75.87
2016,7,16,7,30,23.0,129.0,3.3,27.0,138.0,123.0,92.65
2016,7,16,7,45,112.5,159.5,3.4,27.5,210.5,163.45,120.82
2016,7,16,8,0,202.0,190.0,3.5,28.0,283.0,221.21,163.21
2016,7,16,8,15,128.5,209.5,3.55,28.5,271.5,228.79,171.24
2016,7,16,8,30,55.0,229.0,3.6,29.0,260.0,231.09,173.93
2016,7,16,8,45,164.0,255.5,3.65,30.0,360.0,303.08,226.81
2016,7,16,9,0,273.0,282.0,3.7,31.0,460.0,387.15,288.25
2016,7,16,9,15,256.5,309.5,3.65,31.5,486.0,419.72,311.42
2016,7,16,9,30,240.0,337.0,3.6,32.0,512.0,452.72,334.28
2016,7,16,9,45,269.5,352.5,3.6,32.5,560.0,497.5,365.76
2016,7,16,10,0,299.0,368.0,3.6,33.0,608.0,546.85,399.87
2016,7,16,10,15,579.5,243.5,3.55,33.5,735.5,647.95,475.4
2016,7,16,10,30,860.0,119.0,3.5,34.0,863.0,770.33,560.79
2016,7,16,10,45,867.5,120.0,3.5,34.5,892.5,810.8,585.02
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,849.27,608.13
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,882.97,629.17
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,914.12,648.49
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,936.1,660.84
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,954.4,670.9
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,973.14,682.7
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,988.95,692.71
2016,7,16,12,45,854.5,151.0,3.8,36.5,994.0,998.35,697.67
2016,7,16,13,0,853.0,151.0,3.9,37.0,992.0,1004.66,700.82
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.5,1006.33,702.64
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,1004.77,702.56
2016,7,16,13,45,842.5,149.5,4.2,37.0,953.0,996.98,698.68
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,986.02,692.91
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,969.99,683.73
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,956.55,676.29
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,933.36,662.86
2016,7,16,15,0,814.0,138.0,4.6,37.0,822.0,907.34,647.6
2016,7,16,15,15,803.0,135.5,4.6,36.5,783.5,874.81,628.93
2016,7,16,15,30,792.0,133.0,4.6,36.0,745.0,840.09,608.65
2016,7,16,15,45,776.0,130.0,4.7,36.0,701.0,798.65,582.74
2016,7,16,16,0,760.0,127.0,4.8,36.0,657.0,755.78,555.68
2016,7,16,16,15,741.0,123.5,4.8,35.5,609.0,708.9,526.24
2016,7,16,16,30,722.0,120.0,4.8,35.0,561.0,663.14,497.0
2016,7,16,16,45,696.5,115.5,4.85,35.0,510.0,609.68,459.45
2016,7,16,17,0,671.0,111.0,4.9,35.0,459.0,556.73,421.37
2016,7,16,17,15,637.5,105.0,4.8,34.5,406.0,498.24,378.73
2016,7,16,17,30,604.0,99.0,4.7,34.0,353.0,441.65,336.31
2016,7,16,17,45,560.0,91.5,4.65,33.5,300.5,380.57,289.35
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,323.12,243.83
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,259.55,192.57
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,201.36,144.81
2016,7,16,18,45,295.0,51.0,3.85,31.5,103.0,140.25,95.5
2016,7,16,19,0,204.0,37.0,3.6,31.0,59.0,89.52,54.89
2016,7,16,19,15,102.0,18.5,3.45,30.5,29.5,38.18,3.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,8.36,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,14.41,0.0
2016,7,17,6,15,163.0,34.5,2.65,24.5,56.5,26.76,15.64
2016,7,17,6,30,271.0,52.0,2.7,25.0,93.0,39.52,27.62
2016,7,17,6,45,368.0,62.0,2.75,25.5,142.0,45.62,33.28
2016,7,17,7,0,465.0,72.0,2.8,26.0,191.0,65.9,39.64
2016,7,17,7,15,521.0,80.5,2.8,26.5,243.5,106.27,60.78
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,153.32,93.56
2016,7,17,7,45,434.5,133.5,2.85,27.5,304.0,198.73,136.28
2016,7,17,8,0,292.0,178.0,2.9,28.0,312.0,230.68,167.59
2016,7,17,8,15,314.0,198.5,2.9,28.5,359.5,274.29,201.87
2016,7,17,8,30,336.0,219.0,2.9,29.0,407.0,320.28,237.53
2016,7,17,8,45,558.0,165.0,2.95,30.0,511.0,384.56,285.07
2016,7,17,9,0,780.0,111.0,3.0,31.0,615.0,475.27,352.84
2016,7,17,9,15,795.5,114.0,3.05,31.5,661.5,528.0,392.71
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,580.92,431.64
2016,7,17,9,45,824.0,119.0,3.15,32.5,750.0,631.25,467.61
2016,7,17,10,0,837.0,121.0,3.2,33.0,792.0,682.11,502.91
2016,7,17,10,15,846.0,122.5,3.25,33.5,827.5,727.24,532.49
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,770.92,559.85
2016,7,17,10,45,861.0,125.5,3.35,34.5,891.5,810.55,584.17
2016,7,17,11,0,867.0,127.0,3.4,35.0,920.0,848.09,606.87
2016,7,17,11,15,871.5,128.5,3.45,35.0,941.5,882.07,628.34
2016,7,17,11,30,876.0,130.0,3.5,35.0,963.0,913.54,648.14
2016,7,17,11,45,882.0,128.0,3.55,35.5,977.5,940.38,663.59
2016,7,17,12,0,888.0,126.0,3.6,36.0,992.0,964.49,677.27
2016,7,17,12,15,888.5,126.0,3.65,36.0,998.0,982.36,688.46
2016,7,17,12,30,889.0,126.0,3.7,36.0,1004.0,997.13,697.81
2016,7,17,12,45,888.0,126.0,3.8,36.5,1001.5,1007.27,703.22
2016,7,17,13,0,887.0,126.0,3.9,37.0,999.0,1014.19,706.73
2016,7,17,13,15,884.5,125.5,3.95,37.0,988.5,1015.82,708.22
2016,7,17,13,30,882.0,125.0,4.0,37.0,978.0,1014.09,707.76
2016,7,17,13,45,877.0,124.5,4.05,37.0,960.0,1006.5,703.76
2016,7,17,14,0,872.0,124.0,4.1,37.0,942.0,995.61,697.82
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.5,979.5,688.4
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,960.29,677.09
2016,7,17,14,45,851.5,120.0,4.15,37.0,858.5,936.24,663.02
2016,7,17,15,0,843.0,119.0,4.2,37.0,826.0,909.44,647.17
2016,7,17,15,15,540.5,241.0,4.2,36.5,687.0,749.5,541.75
2016,7,17,15,30,238.0,363.0,4.2,36.0,548.0,584.69,423.13
2016,7,17,15,45,516.0,236.5,4.2,36.0,605.0,692.47,506.9
2016,7,17,16,0,794.0,110.0,4.2,36.0,662.0,764.98,560.57
2016,7,17,16,15,776.5,106.5,4.2,35.5,614.5,717.94,530.64
2016,7,17,16,30,759.0,103.0,4.2,35.0,567.0,670.04,500.25
2016,7,17,16,45,734.0,99.5,4.25,35.0,515.0,616.42,463.6
2016,7,17,17,0,709.0,96.0,4.3,35.0,463.0,564.42,426.31
2016,7,17,17,15,677.5,91.5,4.25,34.5,410.0,506.96,384.71
2016,7,17,17,30,646.0,87.0,4.2,34.0,357.0,451.15,343.05
2016,7,17,17,45,600.5,81.0,4.2,33.5,304.0,388.85,295.26
2016,7,17,18,0,555.0,75.0,4.2,33.0,251.0,330.31,248.87
2016,7,17,18,15,491.0,66.5,4.0,32.5,200.0,266.17,197.04
2016,7,17,18,30,427.0,58.0,3.8,32.0,149.0,208.49,149.39
2016,7,17,18,45,329.0,46.5,3.6,31.5,104.5,145.41,98.44
2016,7,17,19,0,231.0,35.0,3.4,31.0,60.0,92.86,56.32
2016,7,17,19,15,115.5,17.5,3.35,30.5,30.0,38.99,1.25
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,22.0,8.0,1.75,23.5,9.0,7.86,0.0
2016,7,18,6,0,44.0,16.0,1.9,24.0,18.0,13.59,0.0
2016,7,18,6,15,146.5,33.5,2.05,24.5,53.0,25.97,14.9
2016,7,18,6,30,249.0,51.0,2.2,25.0,88.0,38.75,26.96
2016,7,18,6,45,343.0,61.5,2.35,25.5,135.5,45.27,32.97
2016,7,18,7,0,437.0,72.0,2.5,26.0,183.0,64.57,39.38
2016,7,18,7,15,493.5,80.5,2.55,26.5,234.5,103.32,59.56
2016,7,18,7,30,550.0,89.0,2.6,27.0,286.0,148.82,91.09
2016,7,18,7,45,602.5,91.5,2.7,27.5,340.5,194.77,126.88
2016,7,18,8,0,655.0,94.0,2.8,28.0,395.0,246.62,169.24
2016,7,18,8,15,334.0,141.0,2.85,28.5,295.0,227.12,165.58
2016,7,18,8,30,13.0,188.0,2.9,29.0,195.0,182.6,137.18
2016,7,18,8,45,387.5,148.0,2.95,29.5,397.5,296.83,221.94
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,463.31,346.04
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,515.4,385.14
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,567.77,423.61
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,617.46,459.13
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,667.72,493.95
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,712.57,524.14
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,756.02,552.12
2016,7,18,10,45,843.0,125.5,2.8,32.5,874.5,795.95,576.51
2016,7,18,11,0,849.0,128.0,2.8,33.0,903.0,833.84,599.26
2016,7,18,11,15,854.0,129.0,2.8,33.0,925.0,867.25,620.09
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,898.22,639.28
2016,7,18,11,45,574.0,304.0,2.85,33.5,854.0,831.39,591.61
2016,7,18,12,0,289.0,478.0,2.9,34.0,761.0,746.13,525.76
2016,7,18,12,15,575.0,307.0,2.9,34.0,873.5,864.38,613.01
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,979.52,687.81
2016,7,18,12,45,861.0,136.0,2.9,34.5,984.5,990.42,692.22
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,998.22,695.65
2016,7,18,13,15,859.0,135.5,2.95,35.0,973.5,1000.33,697.51
2016,7,18,13,30,857.0,135.0,3.0,35.0,964.0,999.18,697.51
2016,7,18,13,45,854.5,133.0,3.05,35.0,947.0,992.75,694.34
2016,7,18,14,0,852.0,131.0,3.1,35.0,930.0,983.05,689.26
2016,7,18,14,15,567.0,280.0,3.15,35.0,805.5,857.56,608.18
2016,7,18,14,30,282.0,429.0,3.2,35.0,681.0,721.21,511.09
2016,7,18,14,45,543.0,283.0,3.25,35.0,746.5,819.96,586.76
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,897.33,640.75
2016,7,18,15,15,793.0,134.5,3.35,35.0,774.0,865.04,620.61
2016,7,18,15,30,782.0,132.0,3.4,35.0,736.0,830.57,599.71
2016,7,18,15,45,766.5,129.5,3.5,35.0,692.5,790.35,575.03
2016,7,18,16,0,751.0,127.0,3.6,35.0,649.0,748.7,549.05
2016,7,18,16,15,546.5,186.5,3.65,34.5,552.0,625.82,464.46
2016,7,18,16,30,342.0,246.0,3.7,34.0,455.0,511.8,381.54
2016,7,18,16,45,424.5,201.5,3.8,34.0,437.0,512.75,385.24
2016,7,18,17,0,507.0,157.0,3.9,34.0,419.0,498.49,376.99
2016,7,18,17,15,429.0,152.5,3.95,33.5,357.0,423.44,321.84
2016,7,18,17,30,351.0,148.0,4.0,33.0,295.0,349.45,266.46
2016,7,18,17,45,325.5,129.5,4.05,32.5,250.5,299.4,228.32
2016,7,18,18,0,300.0,111.0,4.1,32.0,206.0,251.5,190.69
2016,7,18,18,15,260.0,92.5,4.0,31.5,163.5,200.48,149.75
2016,7,18,18,30,220.0,74.0,3.9,31.0,121.0,153.6,111.45
2016,7,18,18,45,163.5,55.5,3.85,31.0,84.5,106.66,73.27
2016,7,18,19,0,107.0,37.0,3.8,31.0,48.0,66.03,40.36
2016,7,18,19,15,53.5,18.5,3.75,30.5,24.0,28.92,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,9.34,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,18.68,0.0
2016,7,19,6,15,161.0,31.0,0.95,25.0,54.5,23.95,13.17
2016,7,19,6,30,322.0,43.0,0.9,25.0,90.0,32.52,21.73
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.0,36.33,25.4
2016,7,19,7,0,513.0,59.0,0.9,26.0,188.0,54.32,30.13
2016,7,19,7,15,565.5,65.5,0.95,26.5,240.0,95.52,50.62
2016,7,19,7,30,618.0,72.0,1.0,27.0,292.0,142.87,83.27
2016,7,19,7,45,662.5,74.5,1.05,28.0,346.5,191.22,120.93
2016,7,19,8,0,707.0,77.0,1.1,29.0,401.0,246.78,165.9
2016,7,19,8,15,509.5,150.0,1.25,29.5,398.5,289.55,206.91
2016,7,19,8,30,312.0,223.0,1.4,30.0,396.0,314.29,230.5
2016,7,19,8,45,557.0,156.0,1.55,30.5,501.0,375.04,275.3
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,467.1,344.09
2016,7,19,9,15,545.5,206.5,1.85,31.5,570.5,477.77,351.79
2016,7,19,9,30,289.0,324.0,2.0,32.0,535.0,466.9,341.61
2016,7,19,9,45,571.5,211.0,2.2,32.5,658.0,555.91,409.02
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,671.36,493.53
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,716.87,522.43
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,760.84,550.33
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,801.09,575.74
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,839.2,599.58
2016,7,19,11,15,887.5,105.0,3.25,35.0,931.5,873.23,621.61
2016,7,19,11,30,892.0,106.0,3.4,35.0,953.0,904.69,641.98
2016,7,19,11,45,890.0,109.5,3.55,35.5,966.0,929.86,656.98
2016,7,19,12,0,888.0,113.0,3.7,36.0,979.0,951.91,670.01
2016,7,19,12,15,640.5,275.0,3.8,36.0,902.5,896.61,634.1
2016,7,19,12,30,393.0,437.0,3.9,36.0,826.0,823.99,579.27
2016,7,19,12,45,241.0,461.0,4.05,36.0,699.0,704.9,497.86
2016,7,19,13,0,89.0,485.0,4.2,36.0,572.0,572.19,404.78
2016,7,19,13,15,487.0,299.0,4.25,36.0,770.5,801.15,573.3
2016,7,19,13,30,885.0,113.0,4.3,36.0,969.0,1005.28,708.42
2016,7,19,13,45,881.0,113.0,4.4,36.0,951.5,999.11,704.08
2016,7,19,14,0,877.0,113.0,4.5,36.0,934.0,989.62,699.18
2016,7,19,14,15,694.0,232.5,4.55,36.0,871.5,933.94,664.37
2016,7,19,14,30,511.0,352.0,4.6,36.0,809.0,869.25,618.0
2016,7,19,14,45,527.0,327.5,4.65,36.0,784.0,851.03,608.19
2016,7,19,15,0,543.0,303.0,4.7,36.0,759.0,829.9,596.15
2016,7,19,15,15,462.5,313.5,4.7,35.5,689.0,755.22,546.45
2016,7,19,15,30,382.0,324.0,4.7,35.0,619.0,676.61,493.38
2016,7,19,15,45,364.5,308.0,4.75,35.0,576.0,633.62,464.91
2016,7,19,16,0,347.0,292.0,4.8,35.0,533.0,590.55,435.81
2016,7,19,16,15,320.0,274.5,4.8,34.5,484.5,538.76,400.64
2016,7,19,16,30,293.0,257.0,4.8,34.0,436.0,488.13,365.63
2016,7,19,16,45,292.5,232.0,4.8,34.0,397.0,448.93,338.16
2016,7,19,17,0,292.0,207.0,4.8,34.0,358.0,408.96,309.54
2016,7,19,17,15,453.0,149.0,4.7,33.5,353.0,433.78,330.95
2016,7,19,17,30,614.0,91.0,4.6,33.0,348.0,438.09,335.32
2016,7,19,17,45,578.0,83.0,4.6,32.5,296.5,379.81,290.05
2016,7,19,18,0,542.0,75.0,4.6,32.0,245.0,324.37,245.69
2016,7,19,18,15,478.5,66.5,4.4,31.5,195.0,261.1,194.18
2016,7,19,18,30,415.0,58.0,4.2,31.0,145.0,204.27,146.95
2016,7,19,18,45,315.0,46.0,4.05,30.5,101.0,139.68,94.71
2016,7,19,19,0,215.0,34.0,3.9,30.0,57.0,88.3,53.35
2016,7,19,19,15,107.5,17.0,3.75,29.5,28.5,36.92,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,15.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,31.0,15.0,0.8,24.0,16.0,14.74,0.0
2016,7,20,6,15,131.0,33.0,0.85,24.5,50.0,27.31,15.69
2016,7,20,6,30,231.0,51.0,0.9,25.0,84.0,38.88,27.03
2016,7,20,6,45,327.0,62.0,1.0,25.5,131.5,45.79,33.4
2016,7,20,7,0,423.0,73.0,1.1,26.0,179.0,63.93,39.73
2016,7,20,7,15,481.0,82.0,1.15,26.5,230.5,102.45,59.47
2016,7,20,7,30,539.0,91.0,1.2,27.0,282.0,147.8,90.48
2016,7,20,7,45,592.5,94.0,1.25,27.5,336.5,193.69,125.74
2016,7,20,8,0,646.0,97.0,1.3,28.0,391.0,245.64,167.59
2016,7,20,8,15,675.0,102.0,1.4,28.5,443.5,297.49,210.56
2016,7,20,8,30,704.0,107.0,1.5,29.0,496.0,352.07,255.02
2016,7,20,8,45,730.0,109.0,1.65,29.5,546.5,407.5,299.26
2016,7,20,9,0,756.0,111.0,1.8,30.0,597.0,462.15,341.83
2016,7,20,9,15,772.0,114.5,1.95,30.5,643.5,514.5,381.58
2016,7,20,9,30,788.0,118.0,2.1,31.0,690.0,567.14,420.38
2016,7,20,9,45,485.0,251.5,2.25,31.5,610.5,538.9,396.79
2016,7,20,10,0,182.0,385.0,2.4,32.0,531.0,484.73,352.85
2016,7,20,10,15,202.0,402.5,2.55,32.5,571.5,525.89,381.45
2016,7,20,10,30,222.0,420.0,2.7,33.0,612.0,568.36,410.13
2016,7,20,10,45,246.0,431.5,2.85,33.5,650.5,609.1,437.47
2016,7,20,11,0,270.0,443.0,3.0,34.0,689.0,651.88,465.87
2016,7,20,11,15,269.5,455.0,3.1,34.0,706.0,674.84,480.98
2016,7,20,11,30,269.0,467.0,3.2,34.0,723.0,697.07,495.64
2016,7,20,11,45,557.5,306.0,3.3,34.5,846.5,819.19,584.83
2016,7,20,12,0,846.0,145.0,3.4,35.0,970.0,943.09,666.2
2016,7,20,12,15,576.0,312.5,3.45,35.0,875.5,870.9,616.29
2016,7,20,12,30,306.0,480.0,3.5,35.0,781.0,781.64,549.53
2016,7,20,12,45,575.5,314.0,3.6,35.5,879.5,892.97,631.14
2016,7,20,13,0,845.0,148.0,3.7,36.0,978.0,994.25,696.81
2016,7,20,13,15,442.0,281.0,3.75,36.0,715.0,737.87,526.87
2016,7,20,13,30,39.0,414.0,3.8,36.0,452.0,453.43,321.8
2016,7,20,13,45,435.5,279.5,3.85,36.0,688.0,732.0,526.77
2016,7,20,14,0,832.0,145.0,3.9,36.0,924.0,977.66,690.22
2016,7,20,14,15,826.0,143.5,3.9,36.0,899.0,962.14,679.26
2016,7,20,14,30,820.0,142.0,3.9,36.0,874.0,943.63,668.34
2016,7,20,14,45,779.5,159.0,3.95,36.0,835.0,914.36,650.8
2016,7,20,15,0,739.0,176.0,4.0,36.0,796.0,881.41,630.85
2016,7,20,15,15,726.5,173.0,4.0,35.5,758.0,848.88,612.11
2016,7,20,15,30,714.0,170.0,4.0,35.0,720.0,814.45,591.9
2016,7,20,15,45,698.0,165.5,4.0,35.0,677.5,773.79,566.08
2016,7,20,16,0,682.0,161.0,4.0,35.0,635.0,731.91,539.21
2016,7,20,16,15,661.0,156.0,3.95,34.5,587.5,684.68,508.59
2016,7,20,16,30,640.0,151.0,3.9,34.0,540.0,637.12,476.76
2016,7,20,16,45,521.5,167.0,3.9,34.0,465.5,542.24,408.12
2016,7,20,17,0,403.0,183.0,3.9,34.0,391.0,460.01,347.29
2016,7,20,17,15,261.5,176.5,3.85,33.5,305.5,344.7,261.55
2016,7,20,17,30,120.0,170.0,3.8,33.0,220.0,244.08,184.9
2016,7,20,17,45,107.5,147.0,3.75,33.0,187.0,207.96,157.35
2016,7,20,18,0,95.0,124.0,3.7,33.0,154.0,172.95,130.03
2016,7,20,18,15,76.5,100.5,3.45,32.5,121.5,132.68,98.37
2016,7,20,18,30,58.0,77.0,3.2,32.0,89.0,98.33,70.92
2016,7,20,18,45,35.0,55.0,2.95,31.5,61.5,66.35,45.3
2016,7,20,19,0,12.0,33.0,2.7,31.0,34.0,36.58,21.35
2016,7,20,19,15,6.0,16.5,2.8,30.5,17.0,17.3,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,14.74,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,21.99,11.37
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,31.83,21.08
