Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,45,439.0,49.5,2.4,25.5,140.5,35.24,24.42
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,51.73,28.46
2016,7,21,7,15,588.0,63.5,2.4,27.0,243.0,94.19,48.96
2016,7,21,7,30,641.0,70.0,2.3,28.0,296.0,142.88,82.22
2016,7,21,7,45,681.0,73.5,2.25,29.0,350.5,195.16,123.19
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,248.9,167.12
2016,7,21,8,15,747.0,81.0,2.05,30.5,458.0,302.92,212.15
2016,7,21,8,30,773.0,85.0,1.9,31.0,511.0,359.26,258.06
2016,7,21,8,45,792.5,88.0,1.75,31.5,561.5,413.99,301.46
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,472.55,345.84
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,525.76,385.54
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,578.95,423.91
2016,7,21,9,45,851.5,98.5,1.75,33.5,746.5,629.35,459.15
2016,7,21,10,0,862.0,101.0,1.8,34.0,788.0,678.84,492.72
2016,7,21,10,15,870.0,102.5,1.9,34.5,824.0,724.46,521.56
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,768.49,548.77
2016,7,21,10,45,883.0,106.5,2.15,35.5,889.0,809.27,573.94
2016,7,21,11,0,888.0,109.0,2.3,36.0,918.0,847.83,597.49
2016,7,21,11,15,892.5,110.0,2.4,36.0,940.0,882.14,619.08
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,913.85,639.01
2016,7,21,11,45,897.0,113.0,2.6,36.5,975.5,939.64,653.89
2016,7,21,12,0,897.0,115.0,2.7,37.0,989.0,962.37,666.89
2016,7,21,12,15,898.0,115.5,2.8,37.0,995.5,981.47,679.09
2016,7,21,12,30,899.0,116.0,2.9,37.0,1002.0,997.43,689.45
2016,7,21,12,45,899.0,115.5,3.0,37.5,1000.0,1008.21,695.3
2016,7,21,13,0,899.0,115.0,3.1,38.0,998.0,1015.71,699.24
2016,7,21,13,15,897.0,114.5,3.15,38.0,988.5,1017.85,701.08
2016,7,21,13,30,895.0,114.0,3.2,38.0,979.0,1016.57,700.99
2016,7,21,13,45,895.0,111.0,3.25,38.0,962.0,1011.31,698.59
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,1002.58,694.18
2016,7,21,14,15,559.0,274.5,3.3,38.0,792.5,844.7,593.23
2016,7,21,14,30,223.0,441.0,3.3,38.0,640.0,670.0,470.03
2016,7,21,14,45,547.0,271.0,3.35,38.0,735.5,811.71,575.45
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,916.83,645.96
2016,7,21,15,15,861.5,99.5,3.4,37.5,793.0,885.15,627.41
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,851.05,608.1
2016,7,21,15,45,840.5,95.0,3.4,37.0,711.0,811.41,583.72
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,769.88,557.88
2016,7,21,16,15,812.5,89.5,3.4,36.5,619.0,723.4,529.5
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,679.17,502.18
2016,7,21,16,45,775.0,83.5,3.45,36.0,519.5,626.57,467.6
2016,7,21,17,0,754.0,80.0,3.5,36.0,468.0,573.89,430.39
2016,7,21,17,15,724.5,76.0,3.45,35.5,414.5,515.9,388.83
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,459.27,346.89
2016,7,21,17,45,654.0,67.0,3.35,35.0,307.0,398.55,299.85
2016,7,21,18,0,613.0,62.0,3.3,35.0,253.0,340.25,253.27
2016,7,21,18,15,552.0,55.5,2.9,34.0,201.5,276.35,202.06
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,218.59,154.47
2016,7,21,18,45,393.5,39.5,2.15,32.5,104.5,154.42,102.47
2016,7,21,19,0,296.0,30.0,1.8,32.0,59.0,101.3,59.1
2016,7,21,19,15,148.0,15.0,1.9,31.5,29.5,41.12,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,13.76,0.0
2016,7,22,6,15,249.0,26.0,1.95,24.5,54.5,19.95,9.66
2016,7,22,6,30,380.0,38.0,1.9,25.0,91.0,28.19,18.01
2016,7,22,6,45,466.5,45.5,1.9,26.0,140.0,31.86,21.49
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,48.02,25.49
2016,7,22,7,15,604.5,59.0,1.8,27.5,242.0,90.97,45.8
2016,7,22,7,30,656.0,65.0,1.7,28.0,295.0,142.61,81.3
2016,7,22,7,45,693.0,69.0,1.65,29.0,349.5,192.7,120.55
2016,7,22,8,0,730.0,73.0,1.6,30.0,404.0,246.85,164.81
2016,7,22,8,15,755.5,76.5,1.7,30.5,456.5,300.79,209.93
2016,7,22,8,30,781.0,80.0,1.8,31.0,509.0,356.98,256.09
2016,7,22,8,45,800.0,82.5,1.95,32.0,559.5,414.54,301.63
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,469.81,344.04
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,523.13,384.09
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,576.37,422.74
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,626.93,458.55
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,676.62,492.76
2016,7,22,10,15,877.0,95.5,2.45,35.0,822.0,722.56,522.56
2016,7,22,10,30,885.0,97.0,2.5,35.0,858.0,766.89,550.99
2016,7,22,10,45,890.5,98.5,2.6,35.5,887.0,807.41,575.8
2016,7,22,11,0,896.0,100.0,2.7,36.0,916.0,845.72,598.95
2016,7,22,11,15,900.5,101.0,2.7,36.5,938.0,880.29,618.86
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,912.24,636.92
2016,7,22,11,45,900.0,108.0,2.75,37.5,972.5,937.53,651.07
2016,7,22,12,0,895.0,114.0,2.8,38.0,985.0,959.52,663.18
2016,7,22,12,15,896.0,114.0,2.85,38.0,991.0,978.12,674.64
2016,7,22,12,30,897.0,114.0,2.9,38.0,997.0,993.57,684.26
2016,7,22,12,45,896.5,114.5,2.95,38.0,995.5,1004.84,691.43
2016,7,22,13,0,896.0,115.0,3.0,38.0,994.0,1012.82,696.72
2016,7,22,13,15,894.0,114.5,3.05,38.0,984.5,1014.95,698.57
2016,7,22,13,30,892.0,114.0,3.1,38.0,975.0,1013.67,698.49
2016,7,22,13,45,888.0,113.0,3.15,38.5,957.0,1006.47,693.44
2016,7,22,14,0,884.0,112.0,3.2,39.0,939.0,995.89,686.48
2016,7,22,14,15,879.0,111.0,3.2,38.5,914.5,981.04,679.5
2016,7,22,14,30,874.0,110.0,3.2,38.0,890.0,962.99,670.6
2016,7,22,14,45,860.5,112.5,3.2,38.0,856.5,937.48,655.66
2016,7,22,15,0,847.0,115.0,3.2,38.0,823.0,909.42,639.14
2016,7,22,15,15,571.5,232.0,3.2,38.0,700.0,771.31,549.57
2016,7,22,15,30,296.0,349.0,3.2,38.0,577.0,628.49,448.25
2016,7,22,15,45,303.0,325.0,3.2,38.0,546.0,600.38,431.31
2016,7,22,16,0,310.0,301.0,3.2,38.0,515.0,570.67,412.46
2016,7,22,16,15,339.5,269.5,3.2,37.5,488.5,548.58,400.03
2016,7,22,16,30,369.0,238.0,3.2,37.0,462.0,523.01,384.76
2016,7,22,16,45,542.5,165.0,3.2,37.0,461.0,554.31,410.94
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,562.68,419.75
2016,7,22,17,15,685.0,87.5,3.15,36.5,407.0,506.22,379.22
2016,7,22,17,30,654.0,83.0,3.1,36.0,354.0,450.18,338.04
2016,7,22,17,45,609.0,77.0,3.05,35.5,300.0,387.63,290.68
2016,7,22,18,0,564.0,71.0,3.0,35.0,246.0,328.8,244.61
2016,7,22,18,15,501.0,63.0,2.65,34.0,195.0,265.1,193.91
2016,7,22,18,30,438.0,55.0,2.3,33.0,144.0,207.78,147.1
2016,7,22,18,45,339.0,43.5,2.0,32.5,99.5,144.04,95.96
2016,7,22,19,0,240.0,32.0,1.7,32.0,55.0,90.97,53.14
2016,7,22,19,15,120.0,16.0,1.85,31.5,27.5,37.15,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,12.78,0.0
2016,7,23,6,15,195.5,28.0,2.2,24.5,50.5,21.66,10.78
2016,7,23,6,30,315.0,43.0,2.2,25.0,86.0,33.06,22.05
2016,7,23,6,45,409.0,51.5,2.25,26.0,134.5,37.25,26.04
2016,7,23,7,0,503.0,60.0,2.3,27.0,183.0,52.26,30.04
2016,7,23,7,15,557.0,67.0,2.2,27.5,235.5,93.31,49.58
2016,7,23,7,30,611.0,74.0,2.1,28.0,288.0,140.75,81.76
2016,7,23,7,45,656.0,77.5,2.05,28.5,343.0,189.66,119.91
2016,7,23,8,0,701.0,81.0,2.0,29.0,398.0,246.07,165.95
2016,7,23,8,15,728.0,85.0,2.0,29.5,450.5,299.33,210.5
2016,7,23,8,30,755.0,89.0,2.0,30.0,503.0,355.05,256.26
2016,7,23,8,45,778.5,90.5,2.0,31.0,554.0,409.2,299.17
2016,7,23,9,0,802.0,92.0,2.0,32.0,605.0,464.87,341.64
2016,7,23,9,15,817.0,94.5,2.05,32.5,652.0,520.66,383.45
2016,7,23,9,30,832.0,97.0,2.1,33.0,699.0,573.76,422.07
2016,7,23,9,45,845.0,98.5,2.2,33.5,741.0,624.47,458.09
2016,7,23,10,0,858.0,100.0,2.3,34.0,783.0,674.51,492.67
2016,7,23,10,15,866.5,101.5,2.4,34.5,818.5,720.41,521.97
2016,7,23,10,30,875.0,103.0,2.5,35.0,854.0,764.77,549.63
2016,7,23,10,45,882.0,104.0,2.6,35.5,883.5,805.69,574.72
2016,7,23,11,0,889.0,105.0,2.7,36.0,913.0,844.54,598.23
2016,7,23,11,15,893.0,106.0,2.8,36.0,935.0,878.51,619.72
2016,7,23,11,30,897.0,107.0,2.9,36.0,957.0,909.86,639.52
2016,7,23,11,45,896.5,109.5,3.0,36.5,970.5,935.74,654.53
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,958.53,667.6
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.5,977.66,679.47
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,993.64,689.49
2016,7,23,12,45,897.0,113.0,3.25,37.5,995.0,1003.93,694.64
2016,7,23,13,0,896.0,113.0,3.3,38.0,993.0,1010.92,697.88
2016,7,23,13,15,894.0,112.5,3.35,38.0,983.0,1013.04,699.7
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,1011.74,699.57
2016,7,23,13,45,887.5,112.0,3.45,38.0,955.0,1005.04,696.24
2016,7,23,14,0,883.0,112.0,3.5,38.0,937.0,994.99,690.95
2016,7,23,14,15,877.5,111.0,3.5,38.0,912.0,979.65,682.15
2016,7,23,14,30,872.0,110.0,3.5,38.0,887.0,961.12,671.45
2016,7,23,14,45,856.0,113.0,3.5,38.0,853.0,933.78,655.26
2016,7,23,15,0,840.0,116.0,3.5,38.0,819.0,904.01,637.54
2016,7,23,15,15,829.5,114.0,3.45,38.0,780.5,871.74,617.89
2016,7,23,15,30,819.0,112.0,3.4,38.0,742.0,837.17,596.7
2016,7,23,15,45,805.5,109.5,3.4,38.0,698.5,801.64,575.02
2016,7,23,16,0,792.0,107.0,3.4,38.0,655.0,760.07,549.16
2016,7,23,16,15,774.0,104.0,3.4,37.5,606.5,713.08,520.45
2016,7,23,16,30,756.0,101.0,3.4,37.0,558.0,665.26,490.66
2016,7,23,16,45,732.0,97.0,3.45,37.0,507.0,611.72,454.71
2016,7,23,17,0,708.0,93.0,3.5,37.0,456.0,558.46,417.16
2016,7,23,17,15,676.5,88.0,3.5,36.5,402.5,501.55,376.57
2016,7,23,17,30,645.0,83.0,3.5,36.0,349.0,445.09,334.98
2016,7,23,17,45,599.0,77.5,3.5,35.5,296.0,383.05,287.85
2016,7,23,18,0,553.0,72.0,3.5,35.0,243.0,324.86,242.11
2016,7,23,18,15,489.0,63.5,3.3,34.5,192.0,260.83,190.76
2016,7,23,18,30,425.0,55.0,3.1,34.0,141.0,203.34,143.59
2016,7,23,18,45,326.5,43.0,2.95,33.5,97.0,140.0,92.9
2016,7,23,19,0,228.0,31.0,2.8,33.0,53.0,87.24,50.36
2016,7,23,19,15,114.0,15.5,2.95,32.5,26.5,35.5,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.5,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,45.0,12.0,2.7,25.0,14.0,11.8,0.0
2016,7,24,6,15,157.5,28.5,2.7,25.5,48.0,22.11,10.84
2016,7,24,6,30,270.0,45.0,2.7,26.0,82.0,34.23,22.88
2016,7,24,6,45,365.0,55.5,2.75,26.5,130.0,40.93,29.07
2016,7,24,7,0,460.0,66.0,2.8,27.0,178.0,56.15,34.15
2016,7,24,7,15,516.5,74.0,2.75,27.5,230.0,95.65,53.09
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,141.91,84.34
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,189.26,120.85
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,242.56,164.22
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,298.16,210.56
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,353.56,256.12
2016,7,24,8,45,762.0,97.0,2.6,31.0,549.5,407.68,299.16
2016,7,24,9,0,789.0,98.0,2.6,32.0,601.0,463.72,342.16
2016,7,24,9,15,804.0,100.5,2.55,32.5,647.5,516.48,381.91
2016,7,24,9,30,819.0,103.0,2.5,33.0,694.0,571.38,421.71
2016,7,24,9,45,833.5,104.0,2.5,33.5,736.5,622.02,457.49
2016,7,24,10,0,848.0,105.0,2.5,34.0,779.0,672.15,491.85
2016,7,24,10,15,856.5,106.5,2.5,34.5,814.5,717.68,520.72
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,761.7,547.65
2016,7,24,10,45,872.5,109.0,2.55,35.5,879.5,802.7,572.52
2016,7,24,11,0,880.0,110.0,2.6,36.0,909.0,841.69,595.8
2016,7,24,11,15,884.0,111.0,2.65,36.0,931.0,875.44,616.78
2016,7,24,11,30,888.0,112.0,2.7,36.0,953.0,906.57,636.08
2016,7,24,11,45,887.0,115.0,2.75,36.5,966.5,932.3,650.6
2016,7,24,12,0,886.0,118.0,2.8,37.0,980.0,954.94,663.2
2016,7,24,12,15,887.5,118.5,2.8,37.0,986.0,974.42,674.86
2016,7,24,12,30,889.0,119.0,2.8,37.0,992.0,990.79,684.68
2016,7,24,12,45,887.5,119.5,2.85,37.5,990.0,1001.04,689.8
2016,7,24,13,0,886.0,120.0,2.9,38.0,988.0,1008.0,693.04
2016,7,24,13,15,884.0,119.5,2.9,38.0,978.0,1010.14,694.5
2016,7,24,13,30,882.0,119.0,2.9,38.0,968.0,1008.9,694.05
2016,7,24,13,45,877.0,118.5,2.95,38.0,950.0,1001.27,690.23
2016,7,24,14,0,872.0,118.0,3.0,38.0,932.0,990.32,684.51
2016,7,24,14,15,866.5,116.5,3.0,38.0,907.0,974.61,675.57
2016,7,24,14,30,861.0,115.0,3.0,38.0,882.0,955.75,664.77
2016,7,24,14,45,840.5,121.0,3.05,38.0,847.0,927.48,648.47
2016,7,24,15,0,820.0,127.0,3.1,38.0,812.0,897.01,630.76
2016,7,24,15,15,809.0,125.0,3.1,38.0,773.5,869.64,614.64
2016,7,24,15,30,798.0,123.0,3.1,38.0,735.0,835.07,593.8
2016,7,24,15,45,779.0,122.0,3.15,38.0,690.5,792.85,568.08
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,749.38,541.25
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,701.73,512.08
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,653.4,481.9
2016,7,24,16,45,691.0,110.5,3.25,37.0,498.0,599.82,445.14
2016,7,24,17,0,660.0,108.0,3.3,37.0,446.0,545.59,406.88
2016,7,24,17,15,626.0,102.0,3.3,36.5,393.0,487.12,365.27
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,430.65,323.79
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.5,366.63,275.34
2016,7,24,18,0,481.0,85.0,3.3,35.0,233.0,307.45,229.17
2016,7,24,18,15,415.0,74.0,3.25,34.5,183.0,242.15,177.37
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,186.06,131.86
2016,7,24,18,45,249.0,48.5,3.15,34.0,90.5,124.52,83.03
2016,7,24,19,0,149.0,34.0,3.1,34.0,48.0,74.6,43.34
2016,7,24,19,15,74.5,17.0,3.2,33.5,24.0,29.86,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.55,25.5,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.5,26.0,7.0,6.88,0.0
2016,7,25,6,15,44.5,29.5,1.5,26.0,35.5,25.81,13.29
2016,7,25,6,30,89.0,52.0,1.5,26.0,64.0,44.03,30.98
2016,7,25,6,45,142.5,75.5,1.5,26.0,105.0,59.58,44.85
2016,7,25,7,0,196.0,99.0,1.5,26.0,146.0,81.07,57.95
2016,7,25,7,15,276.0,107.0,1.5,26.0,192.5,108.73,72.66
2016,7,25,7,30,356.0,115.0,1.5,26.0,239.0,141.02,93.22
2016,7,25,7,45,388.5,138.5,1.5,26.5,295.0,190.39,131.31
2016,7,25,8,0,421.0,162.0,1.5,27.0,351.0,243.67,173.31
2016,7,25,8,15,455.5,173.0,1.45,27.0,401.5,290.35,210.68
2016,7,25,8,30,490.0,184.0,1.4,27.0,452.0,340.61,250.54
2016,7,25,8,45,523.5,190.0,1.35,27.5,501.5,389.37,288.16
2016,7,25,9,0,557.0,196.0,1.3,28.0,551.0,441.11,326.99
2016,7,25,9,15,578.0,202.5,1.2,28.5,596.0,489.48,362.05
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,538.82,396.55
2016,7,25,9,45,633.5,204.0,1.0,29.5,685.5,586.9,429.25
2016,7,25,10,0,668.0,199.0,0.9,30.0,730.0,636.87,462.08
2016,7,25,10,15,680.5,203.0,0.85,30.5,765.5,681.04,490.02
2016,7,25,10,30,693.0,207.0,0.8,31.0,801.0,724.57,516.7
2016,7,25,10,45,725.0,195.0,0.8,31.5,835.5,767.52,543.42
2016,7,25,11,0,757.0,183.0,0.8,32.0,870.0,810.13,568.0
2016,7,25,11,15,763.0,185.0,0.95,32.5,892.5,843.49,588.7
2016,7,25,11,30,769.0,187.0,1.1,33.0,915.0,874.79,608.1
2016,7,25,11,45,798.0,170.5,1.25,34.0,936.0,907.1,626.74
2016,7,25,12,0,827.0,154.0,1.4,35.0,957.0,933.9,641.81
2016,7,25,12,15,451.5,315.5,1.6,35.5,754.5,755.52,526.6
2016,7,25,12,30,76.0,477.0,1.8,36.0,552.0,546.58,380.08
2016,7,25,12,45,168.5,483.5,2.0,36.5,649.5,652.32,453.77
2016,7,25,13,0,261.0,490.0,2.2,37.0,747.0,759.91,524.78
2016,7,25,13,15,135.0,338.5,2.35,37.0,471.5,478.27,338.7
2016,7,25,13,30,9.0,187.0,2.5,37.0,196.0,191.41,135.57
2016,7,25,13,45,422.5,163.0,2.65,37.5,558.0,600.86,436.43
2016,7,25,14,0,836.0,139.0,2.8,38.0,920.0,976.08,677.57
2016,7,25,14,15,830.0,137.5,2.9,38.0,895.0,960.42,666.15
2016,7,25,14,30,824.0,136.0,3.0,38.0,870.0,941.74,656.16
2016,7,25,14,45,804.0,141.5,3.1,38.0,835.0,919.6,643.97
2016,7,25,15,0,784.0,147.0,3.2,38.0,800.0,889.91,626.94
2016,7,25,15,15,772.0,144.0,3.3,37.5,762.0,856.55,608.71
2016,7,25,15,30,760.0,141.0,3.4,37.0,724.0,821.12,588.85
2016,7,25,15,45,734.0,142.5,3.55,37.0,678.0,776.82,561.79
2016,7,25,16,0,708.0,144.0,3.7,37.0,632.0,734.37,535.56
2016,7,25,16,15,573.0,181.0,3.8,36.5,557.5,643.38,473.88
2016,7,25,16,30,438.0,218.0,3.9,36.0,483.0,558.44,413.82
2016,7,25,16,45,401.5,204.0,4.0,35.5,429.5,499.65,373.45
2016,7,25,17,0,365.0,190.0,4.1,35.0,376.0,436.84,329.06
2016,7,25,17,15,325.0,172.0,4.1,34.5,323.5,376.92,285.46
2016,7,25,17,30,285.0,154.0,4.1,34.0,271.0,320.27,243.24
2016,7,25,17,45,243.0,137.5,4.2,33.5,226.5,267.9,203.32
2016,7,25,18,0,201.0,121.0,4.3,33.0,182.0,219.67,165.75
2016,7,25,18,15,164.5,99.0,4.2,32.0,142.5,167.79,124.94
2016,7,25,18,30,128.0,77.0,4.1,31.0,103.0,124.12,89.9
2016,7,25,18,45,78.0,54.0,4.05,30.5,68.5,79.64,54.4
2016,7,25,19,0,28.0,31.0,4.0,30.0,34.0,37.99,21.22
2016,7,25,19,15,14.0,15.5,3.9,29.5,17.0,17.28,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,6.0,2.1,24.0,6.0,5.9,0.0
2016,7,26,6,15,45.0,29.0,2.15,24.0,35.0,25.38,12.8
2016,7,26,6,30,87.0,52.0,2.2,24.0,64.0,43.96,31.16
2016,7,26,6,45,153.5,75.0,2.3,24.5,107.5,59.22,44.82
2016,7,26,7,0,220.0,98.0,2.4,25.0,151.0,80.35,57.56
2016,7,26,7,15,274.5,116.0,2.35,25.0,199.0,115.17,78.35
2016,7,26,7,30,329.0,134.0,2.3,25.0,247.0,156.3,107.07
2016,7,26,7,45,378.5,146.0,2.3,25.5,298.5,194.51,135.71
2016,7,26,8,0,428.0,158.0,2.3,26.0,350.0,241.55,172.67
2016,7,26,8,15,338.0,194.0,2.3,26.0,357.5,275.16,203.35
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,295.34,221.9
2016,7,26,8,45,266.5,252.0,2.35,26.5,410.5,338.81,255.1
2016,7,26,9,0,285.0,274.0,2.4,27.0,456.0,384.13,289.0
2016,7,26,9,15,206.0,305.5,2.45,27.0,442.5,390.78,293.85
2016,7,26,9,30,127.0,337.0,2.5,27.0,429.0,386.55,289.87
2016,7,26,9,45,391.5,270.5,2.6,27.0,576.5,496.88,374.67
2016,7,26,10,0,656.0,204.0,2.7,27.0,724.0,633.3,476.34
2016,7,26,10,15,344.5,275.5,2.75,27.0,550.0,508.41,382.08
2016,7,26,10,30,33.0,347.0,2.8,27.0,376.0,357.29,265.25
2016,7,26,10,45,134.0,398.0,2.85,27.5,519.5,489.0,362.52
2016,7,26,11,0,235.0,449.0,2.9,28.0,663.0,628.69,460.82
2016,7,26,11,15,484.0,328.0,2.95,28.0,781.5,740.69,544.54
2016,7,26,11,30,733.0,207.0,3.0,28.0,900.0,863.4,631.81
2016,7,26,11,45,404.5,338.0,3.15,28.0,722.0,709.81,520.94
2016,7,26,12,0,76.0,469.0,3.3,28.0,544.0,532.11,387.91
2016,7,26,12,15,418.0,334.5,3.35,28.0,745.0,742.13,546.22
2016,7,26,12,30,760.0,200.0,3.4,28.0,946.0,949.24,689.79
2016,7,26,12,45,534.0,338.0,3.45,28.0,862.0,877.48,636.97
2016,7,26,13,0,308.0,476.0,3.5,28.0,778.0,792.93,573.17
2016,7,26,13,15,535.5,334.0,3.45,28.0,852.0,886.42,644.47
2016,7,26,13,30,763.0,192.0,3.4,28.0,926.0,969.38,702.43
2016,7,26,13,45,389.5,241.0,3.4,28.0,615.5,646.97,480.92
2016,7,26,14,0,16.0,290.0,3.4,28.0,305.0,300.42,221.84
2016,7,26,14,15,182.0,347.5,3.3,27.5,510.0,535.4,399.42
2016,7,26,14,30,348.0,405.0,3.2,27.0,715.0,761.36,559.69
2016,7,26,14,45,546.0,285.0,3.15,27.0,750.0,825.97,609.41
2016,7,26,15,0,744.0,165.0,3.1,27.0,785.0,871.73,643.6
2016,7,26,15,15,603.5,225.5,3.0,27.0,713.0,793.65,589.94
2016,7,26,15,30,463.0,286.0,2.9,27.0,641.0,715.05,532.69
2016,7,26,15,45,356.0,298.5,2.85,27.0,562.0,616.99,462.98
2016,7,26,16,0,249.0,311.0,2.8,27.0,483.0,532.66,401.39
2016,7,26,16,15,338.0,266.0,2.65,27.0,480.5,543.83,412.86
2016,7,26,16,30,427.0,221.0,2.5,27.0,478.0,553.58,422.23
2016,7,26,16,45,390.5,206.0,2.45,27.0,424.5,494.21,379.0
2016,7,26,17,0,354.0,191.0,2.4,27.0,371.0,430.88,332.5
2016,7,26,17,15,342.5,169.0,2.2,26.5,326.5,383.8,297.8
2016,7,26,17,30,331.0,147.0,2.0,26.0,282.0,337.08,262.38
2016,7,26,17,45,307.0,127.5,1.8,26.0,238.0,287.62,223.3
2016,7,26,18,0,283.0,108.0,1.6,26.0,194.0,240.2,184.94
2016,7,26,18,15,308.5,85.5,1.4,25.5,161.5,214.6,162.51
2016,7,26,18,30,334.0,63.0,1.2,25.0,129.0,180.87,132.07
2016,7,26,18,45,243.5,47.5,1.0,25.0,87.5,121.7,83.55
2016,7,26,19,0,153.0,32.0,0.8,25.0,46.0,73.07,42.96
2016,7,26,19,15,76.5,16.0,0.75,24.5,23.0,26.81,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.98,0.0
2016,7,27,6,15,0.0,8.5,1.3,23.5,8.5,8.19,0.21
2016,7,27,6,30,0.0,16.0,1.5,24.0,16.0,15.43,7.3
2016,7,27,6,45,0.0,27.5,1.7,24.5,27.5,26.54,17.06
2016,7,27,7,0,0.0,39.0,1.9,25.0,39.0,37.66,25.27
2016,7,27,7,15,0.0,51.5,1.95,25.0,51.5,49.75,35.25
2016,7,27,7,30,0.0,64.0,2.0,25.0,64.0,61.86,45.06
2016,7,27,7,45,8.5,111.0,2.15,25.5,115.0,106.85,80.72
2016,7,27,8,0,17.0,158.0,2.3,26.0,166.0,152.31,115.99
2016,7,27,8,15,28.5,186.0,2.35,26.5,200.5,179.85,136.61
2016,7,27,8,30,40.0,214.0,2.4,27.0,235.0,212.0,160.64
2016,7,27,8,45,49.0,241.5,2.45,27.5,270.5,244.19,184.44
2016,7,27,9,0,58.0,269.0,2.5,28.0,306.0,277.55,208.82
2016,7,27,9,15,44.0,273.5,2.55,28.0,303.0,279.34,209.69
2016,7,27,9,30,30.0,278.0,2.6,28.0,300.0,279.34,209.16
2016,7,27,9,45,57.5,323.0,2.65,28.5,368.0,340.87,254.15
2016,7,27,10,0,85.0,368.0,2.7,29.0,436.0,405.35,300.26
2016,7,27,10,15,120.0,395.0,2.8,29.0,496.0,460.3,339.82
2016,7,27,10,30,155.0,422.0,2.9,29.0,556.0,519.59,382.06
2016,7,27,10,45,160.0,438.5,3.0,29.5,580.5,547.85,400.71
2016,7,27,11,0,165.0,455.0,3.1,30.0,605.0,576.16,419.36
2016,7,27,11,15,113.0,447.0,3.15,30.0,551.5,531.75,386.87
2016,7,27,11,30,61.0,439.0,3.2,30.0,498.0,481.78,350.37
2016,7,27,11,45,137.0,466.0,3.3,30.0,599.0,583.94,424.05
2016,7,27,12,0,213.0,493.0,3.4,30.0,700.0,687.98,496.75
2016,7,27,12,15,309.0,463.5,3.45,30.0,766.0,761.39,548.78
2016,7,27,12,30,405.0,434.0,3.5,30.0,832.0,833.99,599.75
2016,7,27,12,45,557.5,336.0,3.55,30.5,882.5,898.92,646.54
2016,7,27,13,0,710.0,238.0,3.6,31.0,933.0,960.1,688.71
2016,7,27,13,15,578.0,330.5,3.6,31.0,892.5,925.65,662.82
2016,7,27,13,30,446.0,423.0,3.6,31.0,852.0,888.82,634.28
2016,7,27,13,45,385.0,433.0,3.65,31.0,798.5,833.88,597.59
2016,7,27,14,0,324.0,443.0,3.7,31.0,745.0,782.82,562.96
2016,7,27,14,15,285.0,439.0,3.65,31.0,699.0,738.65,532.99
2016,7,27,14,30,246.0,435.0,3.6,31.0,653.0,694.27,502.57
2016,7,27,14,45,462.5,321.0,3.6,31.0,712.5,784.32,571.95
2016,7,27,15,0,679.0,207.0,3.6,31.0,772.0,859.12,628.14
2016,7,27,15,15,600.0,237.0,3.55,31.0,719.0,802.34,588.9
2016,7,27,15,30,521.0,267.0,3.5,31.0,666.0,745.71,549.25
2016,7,27,15,45,571.5,226.0,3.5,31.0,639.0,728.41,540.46
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,708.75,529.49
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,660.56,497.05
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,612.37,464.12
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,556.3,424.02
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,504.25,385.99
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,445.69,342.43
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,390.02,300.07
2016,7,27,17,45,396.0,122.5,2.05,28.5,265.5,330.16,253.61
2016,7,27,18,0,350.0,109.0,1.7,28.0,215.0,274.55,209.41
2016,7,27,18,15,281.5,93.0,1.55,27.5,167.0,208.33,156.58
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,154.4,112.85
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,100.01,69.22
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,51.33,29.67
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,21.17,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.2,23.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.4,24.0,9.0,8.85,0.0
2016,7,28,6,15,101.5,27.5,2.45,24.0,40.5,22.92,10.31
2016,7,28,6,30,203.0,46.0,2.5,24.0,72.0,35.28,23.84
2016,7,28,6,45,295.5,59.5,2.65,24.5,118.0,44.33,32.16
2016,7,28,7,0,388.0,73.0,2.8,25.0,164.0,58.72,38.9
2016,7,28,7,15,448.5,82.5,2.85,25.0,215.0,96.08,57.0
2016,7,28,7,30,509.0,92.0,2.9,25.0,266.0,140.02,86.63
2016,7,28,7,45,322.5,138.5,3.0,25.5,256.0,180.29,126.85
2016,7,28,8,0,136.0,185.0,3.1,26.0,246.0,197.94,148.11
2016,7,28,8,15,203.5,205.0,3.1,26.5,309.0,246.17,184.24
2016,7,28,8,30,271.0,225.0,3.1,27.0,372.0,298.99,224.2
2016,7,28,8,45,246.0,254.5,3.1,27.5,398.0,332.13,249.96
2016,7,28,9,0,221.0,284.0,3.1,28.0,424.0,365.05,274.56
2016,7,28,9,15,148.5,303.0,3.0,28.0,400.0,358.25,269.22
2016,7,28,9,30,76.0,322.0,2.9,28.0,376.0,345.74,258.87
2016,7,28,9,45,238.0,324.0,2.85,28.5,509.5,451.13,337.49
2016,7,28,10,0,400.0,326.0,2.8,29.0,643.0,575.42,427.16
2016,7,28,10,15,610.0,228.5,2.8,29.0,737.5,654.15,486.59
2016,7,28,10,30,820.0,131.0,2.8,29.0,832.0,748.47,554.36
2016,7,28,10,45,528.0,289.5,2.8,29.5,747.0,700.5,514.24
2016,7,28,11,0,236.0,448.0,2.8,30.0,662.0,628.73,455.64
2016,7,28,11,15,540.5,292.5,2.8,30.0,798.0,755.68,551.48
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,891.92,644.13
2016,7,28,11,45,849.5,136.5,2.85,30.5,949.0,918.44,658.82
2016,7,28,12,0,854.0,136.0,2.9,31.0,964.0,942.24,672.6
2016,7,28,12,15,855.5,136.5,2.95,31.0,970.5,961.29,684.73
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,977.34,695.06
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.0,987.86,701.98
2016,7,28,13,0,854.0,139.0,3.1,31.0,973.0,995.2,707.05
2016,7,28,13,15,852.0,138.5,3.1,31.0,963.5,997.34,708.56
2016,7,28,13,30,850.0,138.0,3.1,31.0,954.0,996.2,708.16
2016,7,28,13,45,844.5,138.0,3.1,31.0,936.0,988.79,703.92
2016,7,28,14,0,839.0,138.0,3.1,31.0,918.0,978.17,697.79
2016,7,28,14,15,576.5,277.0,3.15,30.5,806.5,865.36,625.03
2016,7,28,14,30,314.0,416.0,3.2,30.0,695.0,740.3,535.66
2016,7,28,14,45,416.5,362.0,3.25,30.0,717.5,782.99,569.49
2016,7,28,15,0,519.0,308.0,3.3,30.0,740.0,813.87,594.26
2016,7,28,15,15,651.0,218.0,3.3,29.5,733.0,828.61,610.66
2016,7,28,15,30,783.0,128.0,3.3,29.0,726.0,826.99,612.14
2016,7,28,15,45,504.5,220.5,3.3,29.0,597.5,666.38,499.53
2016,7,28,16,0,226.0,313.0,3.3,29.0,469.0,509.21,382.02
2016,7,28,16,15,248.0,284.5,3.2,28.5,443.5,494.96,374.52
2016,7,28,16,30,270.0,256.0,3.1,28.0,418.0,470.8,359.01
2016,7,28,16,45,423.5,193.5,3.05,28.0,420.0,503.19,386.76
2016,7,28,17,0,577.0,131.0,3.0,28.0,422.0,516.72,399.36
2016,7,28,17,15,545.0,121.5,2.8,27.5,371.0,459.49,356.43
2016,7,28,17,30,513.0,112.0,2.6,27.0,320.0,401.53,312.18
2016,7,28,17,45,471.0,100.5,2.4,27.0,269.0,342.0,264.93
2016,7,28,18,0,429.0,89.0,2.2,27.0,218.0,286.21,219.48
2016,7,28,18,15,366.5,76.0,2.05,26.5,170.0,225.24,169.67
2016,7,28,18,30,304.0,63.0,1.9,26.0,122.0,170.95,124.5
2016,7,28,18,45,212.5,47.0,1.8,25.5,82.0,112.88,77.32
2016,7,28,19,0,121.0,31.0,1.7,25.0,42.0,62.12,35.15
2016,7,28,19,15,60.5,15.5,1.8,25.0,21.0,23.86,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,7.86,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,22.13,9.41
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,34.52,23.29
2016,7,29,6,45,289.0,59.5,1.8,23.5,116.0,44.4,32.36
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,58.78,39.61
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,96.0,57.86
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,140.32,87.81
2016,7,29,7,45,312.0,139.5,2.1,24.5,252.5,178.8,126.35
2016,7,29,8,0,131.0,184.0,2.2,25.0,242.0,195.74,146.84
2016,7,29,8,15,388.0,153.5,2.2,25.0,357.5,251.29,184.81
2016,7,29,8,30,645.0,123.0,2.2,25.0,473.0,340.23,251.72
2016,7,29,8,45,675.0,125.5,2.2,25.5,524.0,392.54,294.08
2016,7,29,9,0,705.0,128.0,2.2,26.0,575.0,447.28,337.24
2016,7,29,9,15,484.0,226.5,2.15,26.0,544.0,460.88,347.78
2016,7,29,9,30,263.0,325.0,2.1,26.0,513.0,451.93,339.27
2016,7,29,9,45,284.0,342.5,2.05,26.5,557.0,496.67,370.96
2016,7,29,10,0,305.0,360.0,2.0,27.0,601.0,542.93,402.75
2016,7,29,10,15,364.5,354.0,1.9,27.0,655.5,596.28,440.44
2016,7,29,10,30,424.0,348.0,1.8,27.0,710.0,653.28,479.9
2016,7,29,10,45,329.0,397.5,1.75,27.5,684.5,643.8,469.03
2016,7,29,11,0,234.0,447.0,1.7,28.0,659.0,626.2,452.87
2016,7,29,11,15,155.5,450.0,1.6,28.5,592.5,571.62,412.31
2016,7,29,11,30,77.0,453.0,1.5,29.0,526.0,509.87,366.66
2016,7,29,11,45,97.5,471.0,1.4,29.5,565.0,550.39,393.75
2016,7,29,12,0,118.0,489.0,1.3,30.0,604.0,594.68,422.03
2016,7,29,12,15,259.0,461.0,1.25,30.0,714.5,711.12,502.2
2016,7,29,12,30,400.0,433.0,1.2,30.0,825.0,828.43,579.35
2016,7,29,12,45,318.0,463.5,1.15,30.5,775.0,785.42,546.74
2016,7,29,13,0,236.0,494.0,1.1,31.0,725.0,734.72,510.9
2016,7,29,13,15,558.5,306.0,1.2,31.0,844.5,881.5,616.49
2016,7,29,13,30,881.0,118.0,1.3,31.0,964.0,1007.16,696.27
2016,7,29,13,45,880.0,115.5,1.4,31.5,947.0,1001.42,691.88
2016,7,29,14,0,879.0,113.0,1.5,32.0,930.0,992.26,687.06
2016,7,29,14,15,873.5,112.0,1.6,32.0,905.0,976.85,679.84
2016,7,29,14,30,868.0,111.0,1.7,32.0,880.0,958.26,670.67
2016,7,29,14,45,835.5,124.5,1.8,32.0,842.0,926.21,653.01
2016,7,29,15,0,803.0,138.0,1.9,32.0,804.0,897.77,637.51
2016,7,29,15,15,792.0,135.0,1.95,32.0,766.0,864.66,618.3
2016,7,29,15,30,781.0,132.0,2.0,32.0,728.0,829.36,597.49
2016,7,29,15,45,769.5,127.0,2.15,32.0,684.5,789.51,574.19
2016,7,29,16,0,758.0,122.0,2.3,32.0,641.0,747.91,549.23
2016,7,29,16,15,739.0,118.0,2.35,31.5,593.0,700.14,520.0
2016,7,29,16,30,720.0,114.0,2.4,31.0,545.0,653.46,490.87
2016,7,29,16,45,696.5,108.5,2.45,31.0,493.5,599.93,453.77
2016,7,29,17,0,673.0,103.0,2.5,31.0,442.0,546.75,415.88
2016,7,29,17,15,639.0,97.5,2.25,30.5,389.0,488.08,372.73
2016,7,29,17,30,605.0,92.0,2.0,30.0,336.0,431.41,329.85
2016,7,29,17,45,558.0,84.5,1.8,29.5,282.5,368.65,281.3
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,309.93,234.44
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.0,245.35,182.23
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,186.48,133.63
2016,7,29,18,45,274.5,43.0,1.35,27.5,86.5,124.0,83.21
2016,7,29,19,0,173.0,29.0,1.3,27.0,44.0,72.98,40.11
2016,7,29,19,15,86.5,14.5,1.35,26.5,22.0,26.46,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,7.86,0.0
2016,7,30,6,15,133.0,25.5,1.8,23.5,41.0,19.89,7.42
2016,7,30,6,30,243.0,43.0,2.0,24.0,73.0,32.95,21.82
2016,7,30,6,45,345.5,53.5,2.2,24.5,120.5,39.7,28.2
2016,7,30,7,0,448.0,64.0,2.4,25.0,168.0,50.77,32.7
2016,7,30,7,15,507.5,72.5,2.45,25.0,220.5,90.05,50.33
2016,7,30,7,30,567.0,81.0,2.5,25.0,273.0,136.5,81.37
2016,7,30,7,45,405.0,128.5,2.55,25.5,278.5,182.95,125.6
2016,7,30,8,0,243.0,176.0,2.6,26.0,284.0,213.1,156.4
2016,7,30,8,15,485.0,136.5,2.55,26.5,387.0,265.48,192.59
2016,7,30,8,30,727.0,97.0,2.5,27.0,490.0,348.24,254.95
2016,7,30,8,45,752.5,99.5,2.5,27.5,541.5,402.89,299.47
2016,7,30,9,0,778.0,102.0,2.5,28.0,593.0,459.36,344.11
2016,7,30,9,15,794.0,105.0,2.5,28.5,640.0,512.85,385.18
2016,7,30,9,30,810.0,108.0,2.5,29.0,687.0,566.57,425.05
2016,7,30,9,45,824.0,109.0,2.5,29.5,729.5,618.68,462.49
2016,7,30,10,0,838.0,110.0,2.5,30.0,772.0,668.35,497.14
2016,7,30,10,15,847.0,112.0,2.55,30.0,808.0,714.58,528.65
2016,7,30,10,30,856.0,114.0,2.6,30.0,844.0,759.36,558.08
2016,7,30,10,45,864.5,114.5,2.65,30.5,873.5,800.62,583.72
2016,7,30,11,0,873.0,115.0,2.7,31.0,903.0,839.94,607.79
2016,7,30,11,15,877.5,116.0,2.75,31.5,925.5,874.14,628.28
2016,7,30,11,30,882.0,117.0,2.8,32.0,948.0,905.76,646.97
2016,7,30,11,45,891.5,113.0,2.9,32.5,964.0,934.41,664.03
2016,7,30,12,0,901.0,109.0,3.0,33.0,980.0,960.38,679.35
2016,7,30,12,15,902.0,109.0,3.05,33.0,986.5,979.26,691.22
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,994.92,701.19
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,1005.81,707.22
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,1013.34,711.25
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,1015.43,713.09
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,1014.05,712.91
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,1006.71,709.13
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,995.98,703.35
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,980.41,694.27
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,961.62,683.24
2016,7,30,14,45,869.5,104.5,3.55,34.0,850.0,937.3,669.04
2016,7,30,15,0,862.0,103.0,3.6,34.0,818.0,910.1,652.97
2016,7,30,15,15,852.0,101.5,3.6,33.5,779.0,877.93,634.63
2016,7,30,15,30,842.0,100.0,3.6,33.0,740.0,843.35,614.54
2016,7,30,15,45,827.0,98.0,3.6,33.0,695.5,801.86,588.37
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,758.75,560.87
2016,7,30,16,15,794.5,93.5,3.55,32.5,602.5,715.47,533.84
2016,7,30,16,30,777.0,91.0,3.5,32.0,554.0,667.44,503.04
2016,7,30,16,45,751.5,88.0,3.45,32.0,501.5,612.81,465.5
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,558.56,426.09
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.5,499.59,382.42
2016,7,30,17,30,662.0,76.0,2.8,31.0,342.0,443.46,339.59
2016,7,30,17,45,615.0,70.5,2.55,30.5,288.0,380.01,290.08
2016,7,30,18,0,568.0,65.0,2.3,30.0,234.0,320.56,242.18
2016,7,30,18,15,500.5,57.0,2.15,29.5,182.5,255.15,188.78
2016,7,30,18,30,433.0,49.0,2.0,29.0,131.0,196.75,139.97
2016,7,30,18,45,326.0,38.0,1.9,28.5,88.0,132.47,87.79
2016,7,30,19,0,219.0,27.0,1.8,28.0,45.0,79.75,42.27
2016,7,30,19,15,109.5,13.5,1.9,27.5,22.5,28.58,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
