Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,14.98,3.79
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,29.74,19.1
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,34.13,23.44
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,42.74,31.06
2016,7,31,7,15,558.5,62.0,3.25,25.0,224.0,83.77,43.65
2016,7,31,7,30,616.0,69.0,3.3,25.0,277.0,131.65,75.51
2016,7,31,7,45,663.5,71.5,3.35,25.5,332.0,180.5,113.72
2016,7,31,8,0,711.0,74.0,3.4,26.0,387.0,236.91,160.57
2016,7,31,8,15,738.0,78.0,3.45,26.5,440.5,291.01,206.97
2016,7,31,8,30,765.0,82.0,3.5,27.0,494.0,347.57,254.8
2016,7,31,8,45,783.5,85.5,3.55,27.5,544.5,402.36,300.33
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,458.13,345.24
2016,7,31,9,15,817.5,92.0,3.6,28.5,642.0,514.97,389.38
2016,7,31,9,30,833.0,95.0,3.6,29.0,689.0,569.24,430.27
2016,7,31,9,45,845.5,96.5,3.65,29.5,731.5,620.08,467.6
2016,7,31,10,0,858.0,98.0,3.7,30.0,774.0,670.19,503.36
2016,7,31,10,15,866.5,99.5,3.7,30.5,810.0,716.47,533.73
2016,7,31,10,30,875.0,101.0,3.7,31.0,846.0,761.19,562.22
2016,7,31,10,45,882.0,102.0,3.75,31.5,875.5,802.46,588.17
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,841.62,612.42
2016,7,31,11,15,893.5,103.5,3.85,32.0,927.5,875.84,634.46
2016,7,31,11,30,898.0,104.0,3.9,32.0,950.0,907.42,654.72
2016,7,31,11,45,589.0,290.5,3.95,32.5,849.0,833.6,601.91
2016,7,31,12,0,280.0,477.0,4.0,33.0,748.0,738.74,527.43
2016,7,31,12,15,592.5,292.0,4.05,33.0,869.5,868.58,625.21
2016,7,31,12,30,905.0,107.0,4.1,33.0,991.0,994.91,708.65
2016,7,31,12,45,903.0,108.0,4.15,33.5,989.0,1005.33,713.23
2016,7,31,13,0,901.0,109.0,4.2,34.0,987.0,1012.35,716.56
2016,7,31,13,15,899.0,108.5,4.2,34.0,977.0,1014.43,718.05
2016,7,31,13,30,897.0,108.0,4.2,34.0,967.0,1013.03,717.49
2016,7,31,13,45,891.0,109.0,4.25,34.0,948.5,1005.71,713.59
2016,7,31,14,0,885.0,110.0,4.3,34.0,930.0,995.02,707.67
2016,7,31,14,15,879.5,108.5,4.3,34.0,905.0,978.94,698.13
2016,7,31,14,30,874.0,107.0,4.3,34.0,880.0,959.65,686.62
2016,7,31,14,45,850.5,115.5,4.35,34.0,843.5,930.74,669.15
2016,7,31,15,0,827.0,124.0,4.4,34.0,807.0,899.72,650.28
2016,7,31,15,15,816.0,121.5,4.4,34.0,768.5,871.39,632.91
2016,7,31,15,30,805.0,119.0,4.4,34.0,730.0,835.81,610.6
2016,7,31,15,45,788.0,117.5,4.45,34.0,685.5,794.24,584.3
2016,7,31,16,0,771.0,116.0,4.5,34.0,641.0,751.26,556.77
2016,7,31,16,15,752.0,112.5,4.5,33.5,592.5,703.44,526.46
2016,7,31,16,30,733.0,109.0,4.5,33.0,544.0,654.92,495.11
2016,7,31,16,45,705.5,105.0,4.5,32.5,492.0,601.33,458.06
2016,7,31,17,0,678.0,101.0,4.5,32.0,440.0,546.8,419.05
2016,7,31,17,15,643.5,95.5,4.35,31.5,386.5,487.56,375.15
2016,7,31,17,30,609.0,90.0,4.2,31.0,333.0,430.36,331.5
2016,7,31,17,45,558.0,83.0,4.05,31.0,279.5,366.03,280.56
2016,7,31,18,0,507.0,76.0,3.9,31.0,226.0,306.17,231.86
2016,7,31,18,15,436.0,66.5,3.85,30.0,175.5,241.13,179.22
2016,7,31,18,30,365.0,57.0,3.8,29.0,125.0,182.35,130.65
2016,7,31,18,45,256.5,43.0,3.75,28.5,82.5,119.0,79.5
2016,7,31,19,0,148.0,29.0,3.7,28.0,40.0,67.12,35.03
2016,7,31,19,15,74.0,14.5,3.8,27.5,20.0,24.49,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.0,3.2,23.0,32.5,20.9,6.95
2016,8,1,6,30,124.0,50.0,3.4,23.0,65.0,40.44,28.03
2016,8,1,6,45,246.0,63.5,3.6,23.5,113.5,47.86,35.22
2016,8,1,7,0,368.0,77.0,3.8,24.0,162.0,59.63,45.66
2016,8,1,7,15,433.5,88.0,3.85,24.5,214.5,97.38,59.26
2016,8,1,7,30,499.0,99.0,3.9,25.0,267.0,142.78,89.42
2016,8,1,7,45,572.5,99.0,3.95,26.0,325.0,187.3,122.44
2016,8,1,8,0,646.0,99.0,4.0,27.0,383.0,240.18,164.57
2016,8,1,8,15,677.5,104.5,4.0,27.5,437.0,293.58,209.61
2016,8,1,8,30,709.0,110.0,4.0,28.0,491.0,350.06,256.62
2016,8,1,8,45,743.0,110.0,4.05,28.5,545.0,407.75,303.67
2016,8,1,9,0,777.0,110.0,4.1,29.0,599.0,465.47,349.64
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.5,519.55,391.59
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,573.98,432.48
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,626.13,469.73
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,679.06,506.3
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,726.09,537.53
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,771.67,566.26
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,813.69,592.32
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,853.79,616.79
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,888.41,638.68
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,920.41,658.8
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,948.17,674.73
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,973.05,688.75
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.5,992.53,700.75
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,1008.79,710.8
2016,8,1,12,45,904.5,121.0,4.1,35.5,1003.0,1019.78,716.14
2016,8,1,13,0,905.0,120.0,4.1,36.0,1001.0,1027.38,719.47
2016,8,1,13,15,902.5,119.5,4.1,36.0,990.5,1029.04,720.68
2016,8,1,13,30,900.0,119.0,4.1,36.0,980.0,1027.21,719.87
2016,8,1,13,45,897.0,117.5,4.15,36.0,962.0,1020.37,716.35
2016,8,1,14,0,894.0,116.0,4.2,36.0,944.0,1010.06,710.78
2016,8,1,14,15,888.5,114.5,4.2,36.0,918.0,993.9,701.32
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,974.47,689.9
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,949.54,675.01
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,921.72,658.28
2016,8,1,15,15,856.0,108.0,4.2,35.5,786.5,887.94,638.97
2016,8,1,15,30,845.0,106.0,4.2,35.0,747.0,851.79,617.91
2016,8,1,15,45,831.0,103.5,4.2,35.0,701.5,810.44,591.9
2016,8,1,16,0,817.0,101.0,4.2,35.0,656.0,771.35,567.21
2016,8,1,16,15,799.0,98.0,4.2,34.5,606.5,723.01,536.99
2016,8,1,16,30,781.0,95.0,4.2,34.0,557.0,673.79,505.62
2016,8,1,16,45,755.5,91.5,4.2,34.0,504.0,618.33,467.54
2016,8,1,17,0,730.0,88.0,4.2,34.0,451.0,563.25,427.7
2016,8,1,17,15,697.0,83.0,3.95,33.5,396.5,504.12,384.14
2016,8,1,17,30,664.0,78.0,3.7,33.0,342.0,445.6,339.79
2016,8,1,17,45,614.5,72.5,3.45,32.5,287.0,380.83,289.37
2016,8,1,18,0,565.0,67.0,3.2,32.0,232.0,320.32,240.75
2016,8,1,18,15,494.5,59.0,3.05,31.0,180.5,254.02,187.15
2016,8,1,18,30,424.0,51.0,2.9,30.0,129.0,195.05,138.27
2016,8,1,18,45,307.5,39.0,2.8,29.0,85.5,128.04,84.47
2016,8,1,19,0,191.0,27.0,2.7,28.0,42.0,72.6,36.14
2016,8,1,19,15,95.5,13.5,2.95,27.5,21.0,26.35,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,16.27,3.6
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,32.31,21.14
2016,8,2,6,45,345.0,52.0,2.8,24.5,118.0,38.7,27.29
2016,8,2,7,0,459.0,62.0,3.0,25.0,166.0,47.43,35.05
2016,8,2,7,15,519.5,70.0,3.0,25.5,219.0,86.91,47.76
2016,8,2,7,30,580.0,78.0,3.0,26.0,272.0,133.7,78.37
2016,8,2,7,45,637.5,79.5,3.05,26.5,328.5,181.38,114.81
2016,8,2,8,0,695.0,81.0,3.1,27.0,385.0,235.6,159.15
2016,8,2,8,15,723.5,85.5,3.1,27.5,439.0,292.34,207.13
2016,8,2,8,30,752.0,90.0,3.1,28.0,493.0,349.18,254.67
2016,8,2,8,45,778.0,91.0,3.1,29.0,545.0,404.16,299.24
2016,8,2,9,0,804.0,92.0,3.1,30.0,597.0,460.96,343.66
2016,8,2,9,15,819.0,95.0,3.05,30.5,644.0,517.71,387.04
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,571.89,427.13
2016,8,2,9,45,847.5,99.0,3.0,31.5,734.0,623.04,463.97
2016,8,2,10,0,861.0,100.0,3.0,32.0,777.0,673.55,499.24
2016,8,2,10,15,870.0,101.5,3.0,32.0,813.0,720.42,530.55
2016,8,2,10,30,879.0,103.0,3.0,32.0,849.0,765.76,560.03
2016,8,2,10,45,886.0,104.0,3.0,32.5,879.0,807.27,585.46
2016,8,2,11,0,893.0,105.0,3.0,33.0,909.0,846.65,609.15
2016,8,2,11,15,897.0,106.0,3.0,33.5,931.0,881.13,629.38
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,912.92,647.71
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,939.58,662.65
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,963.18,675.6
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,982.65,687.76
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,998.88,697.99
2016,8,2,12,45,906.0,109.5,3.15,35.0,992.0,1009.8,705.04
2016,8,2,13,0,906.0,109.0,3.2,35.0,990.0,1017.33,710.12
2016,8,2,13,15,904.0,108.5,3.25,35.0,980.0,1019.39,711.96
2016,8,2,13,30,902.0,108.0,3.3,35.0,970.0,1017.95,711.77
2016,8,2,13,45,898.5,107.0,3.35,35.5,952.0,1011.0,706.81
2016,8,2,14,0,895.0,106.0,3.4,36.0,934.0,1000.6,699.86
2016,8,2,14,15,889.5,105.0,3.45,36.0,908.5,984.83,691.11
2016,8,2,14,30,884.0,104.0,3.5,36.0,883.0,965.82,680.39
2016,8,2,14,45,876.5,102.5,3.55,36.0,850.5,941.24,666.17
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,913.74,650.08
2016,8,2,15,15,859.0,99.0,3.65,35.5,779.0,880.71,631.65
2016,8,2,15,30,849.0,97.0,3.7,35.0,740.0,845.24,611.41
2016,8,2,15,45,835.5,95.0,3.75,35.0,695.5,804.62,586.25
2016,8,2,16,0,822.0,93.0,3.8,35.0,651.0,762.25,559.64
2016,8,2,16,15,805.0,90.0,3.8,34.5,602.0,714.61,529.98
2016,8,2,16,30,788.0,87.0,3.8,34.0,553.0,669.44,501.52
2016,8,2,16,45,764.0,84.0,3.85,34.0,500.5,615.22,464.82
2016,8,2,17,0,740.0,81.0,3.9,34.0,448.0,561.23,425.93
2016,8,2,17,15,708.5,76.5,3.7,33.5,393.5,501.79,382.26
2016,8,2,17,30,677.0,72.0,3.5,33.0,339.0,443.97,338.45
2016,8,2,17,45,629.0,67.0,3.3,32.5,284.5,380.9,289.26
2016,8,2,18,0,581.0,62.0,3.1,32.0,230.0,320.87,240.92
2016,8,2,18,15,511.5,54.5,2.9,31.0,178.5,254.69,187.23
2016,8,2,18,30,442.0,47.0,2.7,30.0,127.0,195.78,138.2
2016,8,2,18,45,325.0,36.0,2.5,29.5,83.5,128.89,84.16
2016,8,2,19,0,208.0,25.0,2.3,29.0,40.0,73.5,34.56
2016,8,2,19,15,104.0,12.5,2.45,28.5,20.0,26.37,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.5,18.5,1.7,24.5,35.5,14.26,1.86
2016,8,3,6,30,283.0,37.0,1.9,25.0,71.0,28.73,18.05
2016,8,3,6,45,387.0,46.5,2.1,25.5,119.0,34.04,23.22
2016,8,3,7,0,491.0,56.0,2.3,26.0,167.0,41.71,30.03
2016,8,3,7,15,550.5,63.5,2.3,26.5,220.0,82.64,43.24
2016,8,3,7,30,610.0,71.0,2.3,27.0,273.0,130.71,74.38
2016,8,3,7,45,658.0,74.0,2.35,27.5,329.0,179.75,112.08
2016,8,3,8,0,706.0,77.0,2.4,28.0,385.0,236.59,158.57
2016,8,3,8,15,734.0,81.0,2.4,28.5,439.0,290.81,204.36
2016,8,3,8,30,762.0,85.0,2.4,29.0,493.0,347.64,251.6
2016,8,3,8,45,784.5,87.5,2.4,29.5,544.5,403.15,296.81
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,460.08,341.66
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,517.29,385.14
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,571.97,425.39
2016,8,3,9,45,850.0,98.0,2.4,31.5,733.5,623.36,462.02
2016,8,3,10,0,862.0,100.0,2.4,32.0,776.0,673.97,496.97
2016,8,3,10,15,870.5,101.5,2.4,32.5,812.5,720.57,526.69
2016,8,3,10,30,879.0,103.0,2.4,33.0,849.0,765.58,554.42
2016,8,3,10,45,886.5,104.0,2.45,33.5,879.0,807.53,580.02
2016,8,3,11,0,894.0,105.0,2.5,34.0,909.0,847.38,603.97
2016,8,3,11,15,898.5,106.0,2.55,34.0,931.5,882.34,625.83
2016,8,3,11,30,903.0,107.0,2.6,34.0,954.0,914.65,645.95
2016,8,3,11,45,904.5,108.0,2.65,34.5,968.0,941.39,661.17
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,965.05,674.45
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,984.56,686.58
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,1000.82,696.8
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.5,1011.76,702.39
2016,8,3,13,0,909.0,108.0,2.9,36.0,992.0,1019.28,706.0
2016,8,3,13,15,907.0,108.0,2.95,36.0,982.0,1021.84,708.16
2016,8,3,13,30,905.0,108.0,3.0,36.0,972.0,1020.89,708.31
2016,8,3,13,45,902.0,106.5,3.1,36.0,954.0,1013.88,705.26
2016,8,3,14,0,899.0,105.0,3.2,36.0,936.0,1003.39,700.17
2016,8,3,14,15,894.0,104.0,3.25,36.0,910.5,988.02,691.74
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,969.37,681.33
2016,8,3,14,45,877.0,104.0,3.35,36.0,851.0,943.04,666.1
2016,8,3,15,0,865.0,105.0,3.4,36.0,817.0,914.01,649.13
2016,8,3,15,15,855.0,103.0,3.45,35.5,778.0,881.06,630.85
2016,8,3,15,30,845.0,101.0,3.5,35.0,739.0,845.68,610.77
2016,8,3,15,45,832.5,98.0,3.55,35.0,694.5,804.92,585.62
2016,8,3,16,0,820.0,95.0,3.6,35.0,650.0,762.32,558.96
2016,8,3,16,15,802.5,92.5,3.6,34.5,601.0,718.59,532.08
2016,8,3,16,30,785.0,90.0,3.6,34.0,552.0,670.03,501.36
2016,8,3,16,45,761.5,86.0,3.6,34.0,499.5,615.13,464.03
2016,8,3,17,0,738.0,82.0,3.6,34.0,447.0,560.41,424.65
2016,8,3,17,15,705.5,77.5,3.35,33.5,392.5,500.46,380.59
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,443.37,337.29
2016,8,3,17,45,626.5,67.5,2.85,32.5,283.5,379.58,287.64
2016,8,3,18,0,580.0,62.0,2.6,32.0,229.0,319.76,239.5
2016,8,3,18,15,510.0,54.5,2.3,31.0,177.5,253.5,185.79
2016,8,3,18,30,440.0,47.0,2.0,30.0,126.0,194.57,136.83
2016,8,3,18,45,326.0,35.5,1.75,29.5,82.5,128.16,83.19
2016,8,3,19,0,212.0,24.0,1.5,29.0,39.0,72.54,32.05
2016,8,3,19,15,106.0,12.0,1.5,28.5,19.5,25.98,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.5,17.5,2.3,23.5,35.5,13.18,0.71
2016,8,4,6,30,305.0,35.0,2.5,24.0,71.0,26.91,16.58
2016,8,4,6,45,407.5,44.0,2.7,24.5,119.0,31.89,21.48
2016,8,4,7,0,510.0,53.0,2.9,25.0,167.0,38.62,27.51
2016,8,4,7,15,568.5,59.5,2.9,25.5,220.5,79.75,40.67
2016,8,4,7,30,627.0,66.0,2.9,26.0,274.0,127.87,71.79
2016,8,4,7,45,673.0,69.5,2.95,27.0,329.5,180.5,112.4
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,235.49,157.5
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,290.35,204.09
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,347.74,252.11
2016,8,4,8,45,795.0,83.5,3.0,29.5,544.5,403.32,297.75
2016,8,4,9,0,816.0,86.0,3.0,30.0,596.0,462.78,344.77
2016,8,4,9,15,831.0,88.5,3.0,30.5,643.5,517.15,386.63
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,571.53,427.08
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.5,622.87,464.06
2016,8,4,10,0,867.0,96.0,3.0,32.0,776.0,673.27,499.23
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.5,720.47,529.58
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,766.12,558.07
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,807.37,583.21
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,846.3,606.5
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,881.29,628.58
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,913.61,648.88
2016,8,4,11,45,904.0,108.0,3.2,34.5,967.0,940.88,664.91
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,965.05,678.96
2016,8,4,12,15,906.0,110.5,3.35,35.0,987.5,984.56,691.18
2016,8,4,12,30,907.0,111.0,3.4,35.0,994.0,1000.81,701.45
2016,8,4,12,45,905.0,112.0,3.45,35.0,991.5,1011.26,708.22
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,1018.28,712.99
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,1020.33,714.44
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,1018.87,713.87
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,1011.43,708.57
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,1000.58,701.3
2016,8,4,14,15,883.5,111.0,3.6,36.0,907.0,984.85,692.2
2016,8,4,14,30,878.0,110.0,3.6,36.0,881.0,965.88,681.16
2016,8,4,14,45,870.5,108.5,3.6,36.0,848.5,941.37,666.66
2016,8,4,15,0,863.0,107.0,3.6,36.0,816.0,913.96,650.33
2016,8,4,15,15,852.5,105.0,3.6,35.5,776.5,880.57,631.41
2016,8,4,15,30,842.0,103.0,3.6,35.0,737.0,844.79,610.76
2016,8,4,15,45,830.0,99.5,3.6,35.0,692.5,803.97,585.28
2016,8,4,16,0,818.0,96.0,3.6,35.0,648.0,761.28,558.33
2016,8,4,16,15,800.0,93.0,3.6,34.5,599.0,716.67,530.84
2016,8,4,16,30,782.0,90.0,3.6,34.0,550.0,667.26,499.5
2016,8,4,16,45,760.5,86.0,3.6,34.0,497.5,613.79,463.12
2016,8,4,17,0,739.0,82.0,3.6,34.0,445.0,560.33,424.62
2016,8,4,17,15,706.5,77.5,3.35,33.5,390.5,500.3,380.47
2016,8,4,17,30,674.0,73.0,3.1,33.0,336.0,443.15,337.09
2016,8,4,17,45,629.5,67.0,2.9,32.5,282.0,379.69,287.72
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,320.0,239.64
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.0,252.97,185.33
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,193.31,135.72
2016,8,4,18,45,331.5,34.0,2.3,29.5,81.0,127.47,82.31
2016,8,4,19,0,218.0,23.0,2.2,29.0,38.0,71.92,29.36
2016,8,4,19,15,109.0,11.5,2.3,28.5,19.0,25.72,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,17.5,1.65,24.0,34.5,13.26,0.03
2016,8,5,6,30,297.0,35.0,1.8,24.0,69.0,27.04,16.65
2016,8,5,6,45,394.5,45.5,2.0,24.5,117.0,33.37,22.73
2016,8,5,7,0,492.0,56.0,2.2,25.0,165.0,40.57,29.17
2016,8,5,7,15,552.5,63.5,2.25,25.5,218.5,81.57,42.85
2016,8,5,7,30,613.0,71.0,2.3,26.0,272.0,129.86,73.94
2016,8,5,7,45,657.5,75.5,2.35,26.5,328.0,179.76,112.48
2016,8,5,8,0,702.0,80.0,2.4,27.0,384.0,237.22,159.68
2016,8,5,8,15,730.5,84.0,2.35,27.5,438.0,291.44,205.54
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,348.33,252.91
2016,8,5,8,45,781.5,91.0,2.3,28.5,544.0,404.23,298.53
2016,8,5,9,0,804.0,94.0,2.3,29.0,596.0,461.56,343.77
2016,8,5,9,15,819.5,97.0,2.2,29.0,643.5,518.67,387.74
2016,8,5,9,30,835.0,100.0,2.1,29.0,691.0,573.31,428.52
2016,8,5,9,45,846.5,102.0,2.05,29.5,733.5,624.36,464.76
2016,8,5,10,0,858.0,104.0,2.0,30.0,776.0,674.58,499.18
2016,8,5,10,15,866.5,106.0,2.0,30.5,812.0,721.57,529.32
2016,8,5,10,30,875.0,108.0,2.0,31.0,848.0,767.0,557.26
2016,8,5,10,45,880.5,109.5,2.0,31.5,877.5,807.76,581.7
2016,8,5,11,0,886.0,111.0,2.0,32.0,907.0,846.3,604.38
2016,8,5,11,15,890.0,112.0,2.05,32.0,929.0,880.64,625.83
2016,8,5,11,30,894.0,113.0,2.1,32.0,951.0,912.32,645.54
2016,8,5,11,45,588.5,293.5,2.15,32.5,849.0,836.64,593.24
2016,8,5,12,0,283.0,474.0,2.2,33.0,747.0,739.62,520.0
2016,8,5,12,15,584.0,299.5,2.25,33.0,867.0,868.4,614.31
2016,8,5,12,30,885.0,125.0,2.3,33.0,987.0,993.13,694.3
2016,8,5,12,45,883.0,126.0,2.4,33.5,984.0,1003.4,699.02
2016,8,5,13,0,881.0,127.0,2.5,34.0,981.0,1010.32,702.84
2016,8,5,13,15,554.0,304.0,2.55,33.5,839.5,875.7,617.48
2016,8,5,13,30,227.0,481.0,2.6,33.0,698.0,719.05,507.43
2016,8,5,13,45,271.0,463.0,2.65,33.0,716.5,752.42,532.4
2016,8,5,14,0,315.0,445.0,2.7,33.0,735.0,777.39,550.64
2016,8,5,14,15,582.5,284.5,2.75,33.0,802.0,879.13,626.78
2016,8,5,14,30,850.0,124.0,2.8,33.0,869.0,953.27,676.86
2016,8,5,14,45,832.0,127.5,2.9,33.0,834.0,924.65,659.67
2016,8,5,15,0,814.0,131.0,3.0,33.0,799.0,898.97,645.11
2016,8,5,15,15,802.0,128.5,3.05,32.5,759.5,864.9,625.89
2016,8,5,15,30,790.0,126.0,3.1,32.0,720.0,828.64,605.02
2016,8,5,15,45,777.0,121.5,3.15,32.0,675.5,787.43,579.32
2016,8,5,16,0,764.0,117.0,3.2,32.0,631.0,744.56,552.18
2016,8,5,16,15,744.0,113.5,3.2,32.0,582.0,696.03,520.54
2016,8,5,16,30,724.0,110.0,3.2,32.0,533.0,648.65,489.23
2016,8,5,16,45,702.0,103.5,3.25,32.0,481.5,594.57,451.27
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,540.71,412.44
2016,8,5,17,15,644.0,91.5,3.05,31.5,376.5,480.41,367.78
2016,8,5,17,30,608.0,86.0,2.8,31.0,323.0,422.34,323.51
2016,8,5,17,45,566.0,77.5,2.55,30.5,270.0,360.73,275.26
2016,8,5,18,0,524.0,69.0,2.3,30.0,217.0,302.69,228.3
2016,8,5,18,15,450.5,59.5,2.15,29.5,166.5,236.15,174.02
2016,8,5,18,30,377.0,50.0,2.0,29.0,116.0,177.39,125.18
2016,8,5,18,45,271.0,36.5,1.85,28.5,75.0,113.77,73.71
2016,8,5,19,0,165.0,23.0,1.7,28.0,34.0,60.78,22.27
2016,8,5,19,15,82.5,11.5,1.7,28.0,17.0,22.08,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.0,31.5,15.18,0.0
2016,8,6,6,30,213.0,39.0,2.4,24.0,63.0,30.07,19.06
2016,8,6,6,45,308.0,52.0,2.65,24.5,108.5,38.93,27.41
2016,8,6,7,0,403.0,65.0,2.9,25.0,154.0,47.82,35.35
2016,8,6,7,15,467.0,74.5,2.95,25.5,206.0,85.55,49.04
2016,8,6,7,30,531.0,84.0,3.0,26.0,258.0,130.89,78.26
2016,8,6,7,45,584.0,88.5,3.1,27.0,313.0,177.41,113.4
2016,8,6,8,0,637.0,93.0,3.2,28.0,368.0,230.07,155.85
2016,8,6,8,15,478.0,151.5,3.2,28.5,373.5,274.08,197.75
2016,8,6,8,30,319.0,210.0,3.2,29.0,379.0,301.53,223.61
2016,8,6,8,45,538.5,158.5,3.2,29.5,479.0,363.72,270.17
2016,8,6,9,0,758.0,107.0,3.2,30.0,579.0,451.84,337.2
2016,8,6,9,15,775.0,110.0,3.2,30.5,626.0,505.13,378.07
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,558.79,418.03
2016,8,6,9,45,807.0,115.0,3.2,31.5,716.0,610.37,455.28
2016,8,6,10,0,822.0,117.0,3.2,32.0,759.0,662.51,491.78
2016,8,6,10,15,832.0,119.0,3.2,32.5,795.5,709.07,522.76
2016,8,6,10,30,842.0,121.0,3.2,33.0,832.0,754.27,551.17
2016,8,6,10,45,848.5,123.0,3.25,33.5,862.0,795.1,576.48
2016,8,6,11,0,855.0,125.0,3.3,34.0,892.0,833.87,600.16
2016,8,6,11,15,860.0,126.0,3.3,34.0,914.5,868.14,621.67
2016,8,6,11,30,865.0,127.0,3.3,34.0,937.0,899.89,641.47
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.5,927.12,657.26
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,951.47,671.19
2016,8,6,12,15,873.0,128.5,3.35,35.0,972.0,970.45,682.46
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,986.28,691.82
2016,8,6,12,45,873.5,129.0,3.3,35.0,976.0,996.93,698.36
2016,8,6,13,0,873.0,129.0,3.3,35.0,974.0,1004.27,702.99
2016,8,6,13,15,870.5,128.5,3.25,35.0,964.0,1005.76,703.72
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,1003.86,702.5
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,996.57,696.61
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,985.93,688.81
2016,8,6,14,15,854.0,125.0,3.0,36.0,891.5,970.06,678.93
2016,8,6,14,30,848.0,124.0,2.9,36.0,866.0,951.07,667.23
2016,8,6,14,45,836.5,123.5,2.8,36.0,832.5,924.39,650.77
2016,8,6,15,0,825.0,123.0,2.7,36.0,799.0,895.1,632.72
2016,8,6,15,15,813.5,120.5,2.65,35.5,759.5,866.16,616.55
2016,8,6,15,30,802.0,118.0,2.6,35.0,720.0,829.93,595.52
2016,8,6,15,45,786.5,115.5,2.55,35.0,675.0,788.35,569.61
2016,8,6,16,0,771.0,113.0,2.5,35.0,630.0,745.25,542.48
2016,8,6,16,15,751.0,109.5,2.45,34.5,581.0,696.4,512.23
2016,8,6,16,30,731.0,106.0,2.4,34.0,532.0,646.94,481.01
2016,8,6,16,45,703.5,101.5,2.4,34.0,479.5,592.68,443.54
2016,8,6,17,0,676.0,97.0,2.4,34.0,427.0,537.51,404.32
2016,8,6,17,15,639.5,91.5,2.2,33.5,373.0,477.11,360.35
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,419.0,316.77
2016,8,6,17,45,550.0,79.0,1.8,32.5,265.5,354.13,266.85
2016,8,6,18,0,497.0,72.0,1.6,32.0,212.0,294.01,219.11
2016,8,6,18,15,421.0,62.0,1.5,31.5,162.0,227.57,165.82
2016,8,6,18,30,345.0,52.0,1.4,31.0,112.0,168.1,117.31
2016,8,6,18,45,230.5,37.5,1.3,30.5,71.0,104.83,67.21
2016,8,6,19,0,116.0,23.0,1.2,30.0,30.0,51.18,15.7
2016,8,6,19,15,58.0,11.5,1.3,29.5,15.0,18.78,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,15.22,0.0
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,30.12,18.94
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,37.79,26.3
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,44.9,32.7
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.5,83.14,46.39
2016,8,7,7,30,551.0,80.0,3.2,27.0,260.0,129.2,75.81
2016,8,7,7,45,609.5,82.5,3.25,28.0,316.0,176.16,110.95
2016,8,7,8,0,668.0,85.0,3.3,29.0,372.0,229.87,154.06
2016,8,7,8,15,698.0,89.5,3.3,29.5,426.0,283.33,199.04
2016,8,7,8,30,728.0,94.0,3.3,30.0,480.0,341.94,247.52
2016,8,7,8,45,755.5,95.5,3.3,30.5,532.0,396.86,292.3
2016,8,7,9,0,783.0,97.0,3.3,31.0,584.0,453.8,337.33
2016,8,7,9,15,799.5,100.0,3.2,31.5,631.5,508.16,378.91
2016,8,7,9,30,816.0,103.0,3.1,32.0,679.0,564.63,420.46
2016,8,7,9,45,830.0,104.5,3.05,32.5,721.5,615.92,457.17
2016,8,7,10,0,844.0,106.0,3.0,33.0,764.0,666.65,492.33
2016,8,7,10,15,853.0,107.5,2.95,33.5,800.5,712.99,522.28
2016,8,7,10,30,862.0,109.0,2.9,34.0,837.0,757.81,549.91
2016,8,7,10,45,868.5,110.5,2.85,34.5,866.5,798.93,574.61
2016,8,7,11,0,875.0,112.0,2.8,35.0,896.0,837.91,597.54
2016,8,7,11,15,879.5,113.0,2.8,35.0,918.0,872.37,618.84
2016,8,7,11,30,884.0,114.0,2.8,35.0,940.0,904.22,638.37
2016,8,7,11,45,887.0,114.5,2.8,35.5,954.0,931.43,653.57
2016,8,7,12,0,890.0,115.0,2.8,36.0,968.0,955.68,666.85
2016,8,7,12,15,891.0,115.0,2.8,36.0,974.5,974.44,678.1
2016,8,7,12,30,892.0,115.0,2.8,36.0,981.0,989.97,687.45
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.5,1000.22,692.62
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,1007.09,695.84
2016,8,7,13,15,888.0,114.5,2.95,37.0,966.0,1009.01,697.61
2016,8,7,13,30,886.0,114.0,3.0,37.0,956.0,1007.48,697.4
2016,8,7,13,45,881.5,113.5,3.05,37.0,937.5,999.98,693.65
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,989.1,687.94
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.0,973.39,678.96
2016,8,7,14,30,866.0,111.0,3.1,37.0,867.0,954.47,668.08
2016,8,7,14,45,846.5,116.0,3.1,37.0,831.5,925.59,650.97
2016,8,7,15,0,827.0,121.0,3.1,37.0,796.0,894.43,632.43
2016,8,7,15,15,816.0,118.5,3.1,36.5,757.0,860.94,613.6
2016,8,7,15,30,805.0,116.0,3.1,36.0,718.0,829.86,596.15
2016,8,7,15,45,790.0,113.0,3.1,36.0,673.5,787.99,570.17
2016,8,7,16,0,775.0,110.0,3.1,36.0,629.0,744.57,542.93
2016,8,7,16,15,755.5,106.5,3.1,35.5,580.0,695.9,512.83
2016,8,7,16,30,736.0,103.0,3.1,35.0,531.0,646.57,481.69
2016,8,7,16,45,709.0,99.0,3.1,35.0,478.5,592.86,444.4
2016,8,7,17,0,682.0,95.0,3.1,35.0,426.0,538.28,405.31
2016,8,7,17,15,646.5,89.5,2.9,34.5,372.0,478.14,361.41
2016,8,7,17,30,611.0,84.0,2.7,34.0,318.0,420.2,317.81
2016,8,7,17,45,558.0,77.0,2.5,33.5,264.0,354.94,267.43
2016,8,7,18,0,505.0,70.0,2.3,33.0,210.0,294.45,219.23
2016,8,7,18,15,429.5,60.0,2.1,32.0,160.0,227.84,165.87
2016,8,7,18,30,354.0,50.0,1.9,31.0,110.0,169.28,118.02
2016,8,7,18,45,238.0,36.0,1.75,30.5,69.5,104.64,66.59
2016,8,7,19,0,122.0,22.0,1.6,30.0,29.0,50.65,12.12
2016,8,7,19,15,61.0,11.0,1.75,30.0,14.5,18.57,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,6,15,63.5,21.0,2.5,24.5,28.0,17.65,0.0
2016,8,8,6,30,127.0,42.0,2.6,25.0,56.0,34.32,22.26
2016,8,8,6,45,233.0,57.5,2.75,25.5,101.5,43.5,31.08
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,53.73,40.18
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.5,89.85,54.54
2016,8,8,7,30,472.0,97.0,2.9,27.0,250.0,134.39,83.22
2016,8,8,7,45,539.0,100.0,2.95,27.5,306.0,178.8,115.94
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,230.73,157.16
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,282.9,200.58
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,338.39,246.2
2016,8,8,8,45,704.0,116.5,2.9,30.0,522.0,392.43,289.36
2016,8,8,9,0,736.0,118.0,2.9,31.0,575.0,451.2,334.64
2016,8,8,9,15,754.0,121.5,2.85,31.5,622.0,504.42,375.06
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,558.17,414.53
2016,8,8,9,45,787.5,127.0,2.8,32.5,712.0,609.2,450.99
2016,8,8,10,0,803.0,129.0,2.8,33.0,755.0,659.96,486.17
2016,8,8,10,15,813.5,131.0,2.8,33.5,791.5,706.61,517.37
2016,8,8,10,30,824.0,133.0,2.8,34.0,828.0,752.02,545.62
2016,8,8,10,45,832.0,134.5,2.8,34.5,857.5,792.68,570.29
2016,8,8,11,0,840.0,136.0,2.8,35.0,887.0,831.71,593.6
2016,8,8,11,15,845.0,137.0,2.8,35.0,909.5,865.57,614.55
2016,8,8,11,30,850.0,138.0,2.8,35.0,932.0,896.96,633.84
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.5,924.25,649.5
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,948.8,663.4
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.5,967.6,674.73
2016,8,8,12,30,863.0,137.0,2.9,36.0,974.0,983.3,684.22
2016,8,8,12,45,861.0,137.5,2.95,36.5,971.0,992.84,688.98
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,999.11,691.84
2016,8,8,13,15,856.5,137.5,3.0,37.0,958.0,1000.55,692.91
2016,8,8,13,30,854.0,137.0,3.0,37.0,948.0,998.65,692.07
2016,8,8,13,45,847.0,138.0,3.0,37.0,928.5,990.44,687.48
2016,8,8,14,0,840.0,139.0,3.0,37.0,909.0,979.01,681.04
2016,8,8,14,15,833.5,137.0,2.95,37.0,883.0,961.85,670.78
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,941.64,658.72
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,920.8,646.72
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,891.84,629.57
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,857.89,610.49
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,821.78,589.81
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.5,779.45,563.86
2016,8,8,16,0,747.0,123.0,3.0,36.0,622.0,735.74,536.65
2016,8,8,16,15,726.0,119.0,3.0,35.5,572.5,688.43,507.44
2016,8,8,16,30,705.0,115.0,3.0,35.0,523.0,638.67,475.47
2016,8,8,16,45,676.5,110.5,3.0,35.0,470.5,583.19,436.75
2016,8,8,17,0,648.0,106.0,3.0,35.0,418.0,528.57,397.65
2016,8,8,17,15,610.0,99.5,2.8,34.5,364.5,467.53,353.12
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,408.97,309.13
2016,8,8,17,45,520.5,84.5,2.4,33.5,258.0,344.79,259.66
2016,8,8,18,0,469.0,76.0,2.2,33.0,205.0,285.26,212.32
2016,8,8,18,15,391.0,64.5,2.05,32.5,155.5,216.64,157.37
2016,8,8,18,30,313.0,53.0,1.9,32.0,106.0,158.81,110.29
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.5,97.46,61.64
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,44.12,6.34
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,16.28,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,14.88,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,29.42,18.11
2016,8,9,6,45,306.5,50.0,3.0,26.5,105.5,37.52,25.9
2016,8,9,7,0,417.0,62.0,3.2,27.0,152.0,45.19,32.78
2016,8,9,7,15,360.5,87.0,3.2,27.5,181.0,88.46,54.74
2016,8,9,7,30,304.0,112.0,3.2,28.0,210.0,130.43,86.72
2016,8,9,7,45,486.0,98.5,3.2,28.5,290.0,168.09,109.19
2016,8,9,8,0,668.0,85.0,3.2,29.0,370.0,228.87,153.15
2016,8,9,8,15,699.0,90.0,3.15,29.5,424.5,283.14,198.68
2016,8,9,8,30,730.0,95.0,3.1,30.0,479.0,342.71,247.79
2016,8,9,8,45,760.5,95.0,3.05,30.5,532.0,397.65,292.47
2016,8,9,9,0,791.0,95.0,3.0,31.0,585.0,454.93,337.63
2016,8,9,9,15,807.5,98.0,2.95,31.5,632.5,509.79,379.57
2016,8,9,9,30,824.0,101.0,2.9,32.0,680.0,566.74,421.48
2016,8,9,9,45,839.0,102.0,2.9,32.5,723.5,618.64,458.7
2016,8,9,10,0,854.0,103.0,2.9,33.0,767.0,670.05,494.45
2016,8,9,10,15,863.0,104.5,2.9,33.5,803.5,716.88,524.75
2016,8,9,10,30,872.0,106.0,2.9,34.0,840.0,762.18,552.87
2016,8,9,10,45,879.5,107.0,2.9,34.5,870.0,804.03,578.29
2016,8,9,11,0,887.0,108.0,2.9,35.0,900.0,843.79,602.0
2016,8,9,11,15,891.5,109.0,2.95,35.5,922.5,878.67,622.6
2016,8,9,11,30,896.0,110.0,3.0,36.0,945.0,910.87,641.36
2016,8,9,11,45,900.5,109.5,3.1,36.5,960.0,938.8,657.65
2016,8,9,12,0,905.0,109.0,3.2,37.0,975.0,963.76,672.06
2016,8,9,12,15,906.0,109.0,3.3,37.0,981.0,982.76,684.2
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,998.46,694.4
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,1008.82,701.41
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,1015.71,706.41
2016,8,9,13,15,903.0,108.5,3.65,37.0,971.5,1017.58,708.1
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,1015.93,707.75
2016,8,9,13,45,897.0,107.0,3.8,37.5,942.5,1008.23,702.61
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,997.06,695.44
2016,8,9,14,15,887.5,105.0,3.9,37.5,898.0,981.02,687.62
2016,8,9,14,30,882.0,104.0,3.9,37.0,872.0,961.71,677.79
2016,8,9,14,45,602.5,237.5,3.95,37.0,753.0,831.64,594.17
2016,8,9,15,0,323.0,371.0,4.0,37.0,634.0,692.04,494.47
2016,8,9,15,15,584.5,234.0,4.0,37.0,680.5,783.49,565.4
2016,8,9,15,30,846.0,97.0,4.0,37.0,727.0,839.02,604.72
2016,8,9,15,45,832.0,94.5,4.0,37.0,682.0,797.17,578.02
2016,8,9,16,0,818.0,92.0,4.0,37.0,637.0,753.6,550.49
2016,8,9,16,15,800.0,89.5,3.95,36.5,587.0,709.28,523.06
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,660.18,491.83
2016,8,9,16,45,757.0,83.5,3.9,36.0,484.0,604.71,453.93
2016,8,9,17,0,732.0,80.0,3.9,36.0,431.0,549.59,414.23
2016,8,9,17,15,698.0,75.5,3.75,35.5,376.5,488.93,369.85
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,431.4,326.32
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,366.29,275.71
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,305.66,226.94
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,237.71,171.93
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,177.86,122.47
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,111.2,68.97
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,54.11,2.83
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,19.42,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
