Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,77.5,19.5,2.4,25.0,27.5,16.43,0.0
2016,8,10,6,30,155.0,39.0,2.6,25.0,55.0,32.02,20.21
2016,8,10,6,45,258.0,54.0,2.8,25.5,100.5,40.8,28.76
2016,8,10,7,0,361.0,69.0,3.0,26.0,146.0,50.72,37.61
2016,8,10,7,15,427.5,79.5,3.05,26.5,197.5,85.76,50.84
2016,8,10,7,30,494.0,90.0,3.1,27.0,249.0,130.17,79.03
2016,8,10,7,45,558.0,93.5,3.2,27.5,305.0,175.43,112.53
2016,8,10,8,0,622.0,97.0,3.3,28.0,361.0,228.24,154.73
2016,8,10,8,15,654.5,102.5,3.3,28.5,414.5,280.8,198.74
2016,8,10,8,30,687.0,108.0,3.3,29.0,468.0,336.59,244.93
2016,8,10,8,45,722.0,107.5,3.3,29.5,521.5,390.9,289.18
2016,8,10,9,0,757.0,107.0,3.3,30.0,575.0,450.02,335.85
2016,8,10,9,15,774.0,110.5,3.25,30.5,622.0,503.88,377.26
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,558.13,417.56
2016,8,10,9,45,808.5,114.5,3.15,32.0,712.5,609.94,453.98
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,662.47,489.57
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,708.98,520.32
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,754.05,548.48
2016,8,10,10,45,854.0,119.0,3.1,34.5,859.0,795.17,573.58
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,834.36,597.11
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.5,868.93,618.63
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,900.95,638.43
2016,8,10,11,45,876.5,121.5,3.15,35.5,948.0,928.38,654.23
2016,8,10,12,0,880.0,122.0,3.2,36.0,962.0,952.9,668.15
2016,8,10,12,15,881.0,122.0,3.25,36.0,968.5,971.49,679.76
2016,8,10,12,30,882.0,122.0,3.3,36.0,975.0,986.87,689.48
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.5,996.99,694.6
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,1003.75,697.74
2016,8,10,13,15,878.0,121.5,3.4,37.0,960.0,1005.59,699.07
2016,8,10,13,30,876.0,121.0,3.4,37.0,950.0,1003.99,698.42
2016,8,10,13,45,871.0,121.0,3.45,37.5,931.0,996.49,693.13
2016,8,10,14,0,866.0,121.0,3.5,38.0,912.0,985.62,685.91
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.0,968.94,676.28
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,949.1,664.77
2016,8,10,14,45,845.5,116.0,3.55,38.0,827.0,923.32,649.85
2016,8,10,15,0,837.0,114.0,3.6,38.0,794.0,894.75,633.14
2016,8,10,15,15,826.0,112.0,3.65,37.5,754.5,861.33,614.49
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,825.62,594.14
2016,8,10,15,45,799.5,107.0,3.75,37.0,669.5,787.4,570.64
2016,8,10,16,0,784.0,104.0,3.8,37.0,624.0,743.07,542.78
2016,8,10,16,15,764.5,101.0,3.8,36.5,574.5,694.46,512.51
2016,8,10,16,30,745.0,98.0,3.8,36.0,525.0,645.16,481.2
2016,8,10,16,45,666.0,109.0,3.85,36.0,462.5,573.01,429.95
2016,8,10,17,0,587.0,120.0,3.9,36.0,400.0,504.48,379.89
2016,8,10,17,15,602.5,99.5,3.85,35.5,356.0,461.65,349.27
2016,8,10,17,30,618.0,79.0,3.8,35.0,312.0,415.71,314.83
2016,8,10,17,45,564.0,72.5,3.75,34.5,258.0,350.29,264.01
2016,8,10,18,0,510.0,66.0,3.7,34.0,204.0,289.77,215.46
2016,8,10,18,15,430.5,56.5,3.55,33.5,154.0,222.33,160.78
2016,8,10,18,30,351.0,47.0,3.4,33.0,104.0,163.43,112.36
2016,8,10,18,45,175.5,36.0,3.3,32.5,64.5,89.22,55.46
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,25.81,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,12.29,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,95.5,18.0,2.55,25.5,27.5,14.12,0.0
2016,8,11,6,30,191.0,36.0,2.7,26.0,55.0,27.87,16.69
2016,8,11,6,45,310.5,46.5,2.9,26.5,101.5,34.83,23.6
2016,8,11,7,0,430.0,57.0,3.1,27.0,148.0,40.89,29.11
2016,8,11,7,15,281.5,90.5,3.15,27.5,157.5,90.06,58.68
2016,8,11,7,30,133.0,124.0,3.2,28.0,167.0,123.03,87.92
2016,8,11,7,45,199.0,144.5,3.3,28.5,222.0,162.49,116.14
2016,8,11,8,0,265.0,165.0,3.4,29.0,277.0,206.68,149.01
2016,8,11,8,15,302.5,184.0,3.4,29.5,329.0,252.25,184.41
2016,8,11,8,30,340.0,203.0,3.4,30.0,381.0,302.02,222.95
2016,8,11,8,45,404.0,208.5,3.45,31.0,442.0,352.49,261.04
2016,8,11,9,0,468.0,214.0,3.5,32.0,503.0,411.83,305.25
2016,8,11,9,15,637.5,158.5,3.45,32.5,585.5,475.84,353.71
2016,8,11,9,30,807.0,103.0,3.4,33.0,668.0,556.59,414.02
2016,8,11,9,45,657.5,191.0,3.35,33.5,670.0,587.03,433.17
2016,8,11,10,0,508.0,279.0,3.3,34.0,672.0,602.95,440.74
2016,8,11,10,15,679.0,195.5,3.3,34.5,749.0,671.32,490.97
2016,8,11,10,30,850.0,112.0,3.3,35.0,826.0,751.01,545.35
2016,8,11,10,45,856.0,114.0,3.3,35.5,855.0,791.84,570.06
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,830.53,593.27
2016,8,11,11,15,644.0,256.5,3.35,36.0,838.5,811.16,578.54
2016,8,11,11,30,426.0,397.0,3.4,36.0,793.0,774.4,547.61
2016,8,11,11,45,642.5,265.0,3.45,36.5,873.0,859.33,609.11
2016,8,11,12,0,859.0,133.0,3.5,37.0,953.0,943.78,662.1
2016,8,11,12,15,860.5,133.0,3.55,37.0,959.0,962.5,673.37
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,978.1,683.24
2016,8,11,12,45,859.0,135.0,3.7,37.0,962.5,988.06,690.0
2016,8,11,13,0,856.0,137.0,3.8,37.0,960.0,994.71,694.84
2016,8,11,13,15,853.5,136.5,3.8,37.0,949.5,996.03,695.85
2016,8,11,13,30,851.0,136.0,3.8,37.0,939.0,994.0,694.93
2016,8,11,13,45,844.5,136.0,3.85,37.0,920.0,985.16,690.17
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,973.07,683.49
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,956.29,673.38
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,936.45,661.42
2016,8,11,14,45,631.5,227.0,3.8,37.0,762.5,847.55,604.9
2016,8,11,15,0,438.0,321.0,3.8,37.0,676.0,752.0,537.3
2016,8,11,15,15,610.5,223.0,3.7,37.0,690.0,794.65,572.09
2016,8,11,15,30,783.0,125.0,3.6,37.0,704.0,818.27,589.34
2016,8,11,15,45,769.0,121.0,3.55,37.0,659.5,776.68,562.77
2016,8,11,16,0,755.0,117.0,3.5,37.0,615.0,733.52,535.32
2016,8,11,16,15,734.0,113.0,3.45,36.5,566.0,683.77,504.12
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,635.39,472.98
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,580.46,434.44
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,526.04,395.3
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,465.05,350.71
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,406.51,306.6
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,341.75,256.56
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,281.86,208.79
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,214.78,154.74
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,155.49,106.46
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,92.51,56.48
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,37.46,0.0
2016,8,11,19,15,42.0,9.0,1.7,31.5,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,60.5,19.5,3.05,25.5,25.5,16.4,0.0
2016,8,12,6,30,121.0,39.0,3.2,26.0,51.0,31.97,19.84
2016,8,12,6,45,224.5,55.0,3.35,26.5,95.5,41.76,29.37
2016,8,12,7,0,328.0,71.0,3.5,27.0,140.0,52.45,38.87
2016,8,12,7,15,396.5,83.0,3.5,27.5,191.0,86.05,52.08
2016,8,12,7,30,465.0,95.0,3.5,28.0,242.0,130.2,80.0
2016,8,12,7,45,526.0,100.0,3.55,28.5,297.5,174.93,112.95
2016,8,12,8,0,587.0,105.0,3.6,29.0,353.0,226.44,153.84
2016,8,12,8,15,621.5,111.0,3.55,29.5,406.0,278.04,196.64
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,333.17,241.91
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,386.87,284.83
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,443.21,328.45
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.5,498.63,370.49
2016,8,12,9,30,757.0,129.0,3.3,33.0,659.0,552.49,410.05
2016,8,12,9,45,773.0,131.0,3.2,33.5,701.5,603.24,446.17
2016,8,12,10,0,789.0,133.0,3.1,34.0,744.0,653.78,480.98
2016,8,12,10,15,799.0,135.5,3.0,34.5,780.0,700.06,511.76
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,745.09,539.45
2016,8,12,10,45,816.0,140.5,2.8,36.0,845.5,786.26,562.77
2016,8,12,11,0,823.0,143.0,2.7,37.0,875.0,825.5,584.29
2016,8,12,11,15,828.0,144.5,2.6,37.0,897.0,857.75,603.36
2016,8,12,11,30,833.0,146.0,2.5,37.0,919.0,889.17,621.74
2016,8,12,11,45,814.0,162.5,2.45,37.5,927.5,914.19,635.02
2016,8,12,12,0,795.0,179.0,2.4,38.0,936.0,932.7,644.2
2016,8,12,12,15,796.5,179.0,2.4,38.0,942.0,950.98,655.08
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,966.32,664.21
2016,8,12,12,45,795.5,180.5,2.4,38.5,945.5,976.2,668.71
2016,8,12,13,0,793.0,182.0,2.4,39.0,943.0,982.95,671.42
2016,8,12,13,15,553.5,320.5,2.4,39.0,849.0,892.31,612.69
2016,8,12,13,30,314.0,459.0,2.4,39.0,755.0,791.08,542.27
2016,8,12,13,45,545.0,318.5,2.45,39.0,820.0,883.43,609.67
2016,8,12,14,0,776.0,178.0,2.5,39.0,885.0,961.06,661.42
2016,8,12,14,15,768.5,176.0,2.45,39.0,859.0,943.62,650.31
2016,8,12,14,30,761.0,174.0,2.4,39.0,833.0,923.31,638.33
2016,8,12,14,45,731.5,182.5,2.4,39.0,796.0,894.3,621.4
2016,8,12,15,0,702.0,191.0,2.4,39.0,759.0,860.24,601.31
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.5,825.01,580.03
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,788.06,557.53
2016,8,12,15,45,657.5,176.5,2.3,39.0,636.5,746.14,531.9
2016,8,12,16,0,642.0,170.0,2.3,39.0,593.0,703.06,504.56
2016,8,12,16,15,618.0,163.5,2.25,38.5,544.0,652.67,472.47
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,602.32,439.66
2016,8,12,16,45,563.5,148.5,2.15,38.0,443.5,542.87,398.91
2016,8,12,17,0,533.0,140.0,2.1,38.0,392.0,488.19,360.47
2016,8,12,17,15,491.5,130.0,1.9,37.5,339.5,427.38,316.88
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,369.77,274.45
2016,8,12,17,45,395.5,107.0,1.5,36.5,235.5,306.49,226.73
2016,8,12,18,0,341.0,94.0,1.3,36.0,184.0,248.56,181.85
2016,8,12,18,15,266.5,76.5,1.15,35.0,136.5,184.49,132.13
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,125.14,85.67
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,69.5,42.22
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,16.75,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,8.36,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,9.5,15.0,0.95,25.0,16.0,14.24,0.0
2016,8,13,6,30,19.0,30.0,1.0,25.0,32.0,27.84,16.57
2016,8,13,6,45,59.0,61.0,1.05,25.5,72.5,51.02,37.25
2016,8,13,7,0,99.0,92.0,1.1,26.0,113.0,74.22,57.37
2016,8,13,7,15,145.0,120.0,1.2,26.0,160.5,107.21,76.95
2016,8,13,7,30,191.0,148.0,1.3,26.0,208.0,147.48,105.41
2016,8,13,7,45,142.0,160.0,1.45,26.0,210.0,164.58,120.76
2016,8,13,8,0,93.0,172.0,1.6,26.0,212.0,177.96,133.43
2016,8,13,8,15,246.0,180.5,1.6,26.0,304.5,232.42,172.16
2016,8,13,8,30,399.0,189.0,1.6,26.0,397.0,307.7,228.39
2016,8,13,8,45,350.5,224.5,1.65,26.5,421.0,346.78,259.51
2016,8,13,9,0,302.0,260.0,1.7,27.0,445.0,377.95,283.34
2016,8,13,9,15,239.0,294.0,1.6,27.0,448.0,396.76,297.05
2016,8,13,9,30,176.0,328.0,1.5,27.0,451.0,406.66,303.31
2016,8,13,9,45,176.0,352.0,1.45,27.5,482.0,440.01,326.15
2016,8,13,10,0,176.0,376.0,1.4,28.0,513.0,473.18,348.19
2016,8,13,10,15,99.0,341.5,1.3,28.0,419.5,397.07,292.36
2016,8,13,10,30,22.0,307.0,1.2,28.0,326.0,312.22,229.52
2016,8,13,10,45,33.0,346.5,1.2,28.0,375.5,360.77,264.68
2016,8,13,11,0,44.0,386.0,1.2,28.0,425.0,410.61,299.54
2016,8,13,11,15,22.0,237.0,1.2,28.0,256.5,249.91,183.79
2016,8,13,11,30,0.0,88.0,1.2,28.0,88.0,85.35,60.42
2016,8,13,11,45,0.0,99.5,1.25,28.0,99.5,96.54,69.2
2016,8,13,12,0,0.0,111.0,1.3,28.0,111.0,107.76,77.71
2016,8,13,12,15,2.0,130.5,1.35,28.0,132.5,128.73,93.69
2016,8,13,12,30,4.0,150.0,1.4,28.0,154.0,149.81,109.66
2016,8,13,12,45,2.0,134.0,1.45,28.0,136.0,132.31,96.33
2016,8,13,13,0,0.0,118.0,1.5,28.0,118.0,114.74,82.96
2016,8,13,13,15,0.0,119.0,1.55,28.0,119.0,115.73,83.79
2016,8,13,13,30,0.0,120.0,1.6,28.0,120.0,116.71,84.59
2016,8,13,13,45,10.5,224.0,1.7,28.0,234.0,229.61,169.93
2016,8,13,14,0,21.0,328.0,1.8,28.0,348.0,344.0,253.57
2016,8,13,14,15,83.0,379.0,1.9,27.5,452.0,465.23,342.76
2016,8,13,14,30,145.0,430.0,2.0,27.0,556.0,586.48,429.61
2016,8,13,14,45,196.0,407.5,2.1,27.0,570.5,609.3,447.44
2016,8,13,15,0,247.0,385.0,2.2,27.0,585.0,637.17,469.28
2016,8,13,15,15,360.0,327.0,2.25,27.0,601.5,670.47,496.97
2016,8,13,15,30,473.0,269.0,2.3,27.0,618.0,703.62,524.08
2016,8,13,15,45,501.5,239.5,2.35,27.0,588.0,680.51,510.15
2016,8,13,16,0,530.0,210.0,2.4,27.0,558.0,653.45,493.6
2016,8,13,16,15,265.0,156.0,2.45,26.5,330.0,367.66,284.74
2016,8,13,16,30,0.0,102.0,2.5,26.0,102.0,98.96,73.25
2016,8,13,16,45,24.5,144.0,2.55,26.0,155.5,161.7,123.99
2016,8,13,17,0,49.0,186.0,2.6,26.0,209.0,221.93,171.71
2016,8,13,17,15,39.5,163.0,2.55,25.5,180.0,190.65,147.68
2016,8,13,17,30,30.0,140.0,2.5,25.0,151.0,160.22,124.13
2016,8,13,17,45,22.5,116.5,2.45,25.0,124.0,127.23,97.85
2016,8,13,18,0,15.0,93.0,2.4,25.0,97.0,99.43,75.32
2016,8,13,18,15,7.5,69.0,2.25,25.0,71.0,71.75,52.58
2016,8,13,18,30,0.0,45.0,2.1,25.0,45.0,44.68,30.21
2016,8,13,18,45,0.0,26.0,2.0,25.0,26.0,25.38,13.47
2016,8,13,19,0,0.0,7.0,1.9,25.0,7.0,6.88,0.0
2016,8,13,19,15,0.0,3.5,1.8,25.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,12.78,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,24.95,14.2
2016,8,14,6,45,8.5,48.5,3.2,24.0,50.5,45.16,32.52
2016,8,14,7,0,17.0,71.0,3.3,24.0,75.0,62.81,48.19
2016,8,14,7,15,30.0,94.0,3.3,24.0,103.0,85.22,63.39
2016,8,14,7,30,43.0,117.0,3.3,24.0,131.0,109.96,82.6
2016,8,14,7,45,33.0,135.0,3.35,24.0,146.5,128.46,97.77
2016,8,14,8,0,23.0,153.0,3.4,24.0,162.0,148.56,114.06
2016,8,14,8,15,13.5,157.0,3.45,24.0,162.5,152.23,116.97
2016,8,14,8,30,4.0,161.0,3.5,24.0,163.0,154.39,118.49
2016,8,14,8,45,10.0,186.5,3.6,24.5,192.5,181.31,138.95
2016,8,14,9,0,16.0,212.0,3.7,25.0,222.0,209.04,159.77
2016,8,14,9,15,18.5,228.5,3.75,25.0,241.0,227.38,173.47
2016,8,14,9,30,21.0,245.0,3.8,25.0,260.0,245.99,187.33
2016,8,14,9,45,85.0,309.0,3.9,25.0,374.0,345.53,263.29
2016,8,14,10,0,149.0,373.0,4.0,25.0,488.0,452.54,343.08
2016,8,14,10,15,163.0,380.5,4.05,25.0,512.5,478.88,362.08
2016,8,14,10,30,177.0,388.0,4.1,25.0,537.0,505.96,381.84
2016,8,14,10,45,129.0,406.5,4.15,25.0,517.0,494.99,372.14
2016,8,14,11,0,81.0,425.0,4.2,25.0,497.0,478.95,358.71
2016,8,14,11,15,80.5,436.0,4.2,25.0,509.0,493.87,369.19
2016,8,14,11,30,80.0,447.0,4.2,25.0,521.0,508.57,379.38
2016,8,14,11,45,169.0,461.0,4.25,25.0,621.0,611.29,455.37
2016,8,14,12,0,258.0,475.0,4.3,25.0,721.0,718.89,532.75
2016,8,14,12,15,132.5,323.0,4.3,25.0,450.0,450.82,339.85
2016,8,14,12,30,7.0,171.0,4.3,25.0,179.0,173.27,129.19
2016,8,14,12,45,8.0,179.0,4.3,25.0,187.5,182.28,136.51
2016,8,14,13,0,9.0,187.0,4.3,25.0,196.0,191.29,143.45
2016,8,14,13,15,4.5,113.5,4.3,25.0,118.0,114.85,84.56
2016,8,14,13,30,0.0,40.0,4.3,25.0,40.0,38.78,25.0
2016,8,14,13,45,3.0,101.5,4.3,25.0,104.0,101.59,74.43
2016,8,14,14,0,6.0,163.0,4.3,25.0,168.0,164.88,123.55
2016,8,14,14,15,8.5,197.5,4.25,25.0,205.0,201.41,151.69
2016,8,14,14,30,11.0,232.0,4.2,25.0,242.0,238.16,179.89
2016,8,14,14,45,9.0,208.5,4.2,25.0,216.5,212.76,160.68
2016,8,14,15,0,7.0,185.0,4.2,25.0,191.0,187.41,141.49
2016,8,14,15,15,3.5,153.0,4.1,24.5,156.0,152.37,114.79
2016,8,14,15,30,0.0,121.0,4.0,24.0,121.0,117.61,87.95
2016,8,14,15,45,0.0,118.5,3.95,24.0,118.5,115.16,86.29
2016,8,14,16,0,0.0,116.0,3.9,24.0,116.0,112.72,84.62
2016,8,14,16,15,7.0,155.0,3.75,24.0,159.0,157.14,120.23
2016,8,14,16,30,14.0,194.0,3.6,24.0,202.0,202.21,156.11
2016,8,14,16,45,10.5,174.0,3.45,24.0,180.0,179.41,138.54
2016,8,14,17,0,7.0,154.0,3.3,24.0,158.0,156.91,121.15
2016,8,14,17,15,3.5,134.5,3.1,23.5,136.5,135.25,104.44
2016,8,14,17,30,0.0,115.0,2.9,23.0,115.0,113.93,87.74
2016,8,14,17,45,0.0,94.5,2.7,23.0,94.5,93.5,71.31
2016,8,14,18,0,0.0,74.0,2.5,23.0,74.0,73.02,54.54
2016,8,14,18,15,0.0,54.5,2.3,22.5,54.5,53.51,38.36
2016,8,14,18,30,0.0,35.0,2.1,22.0,35.0,33.88,21.85
2016,8,14,18,45,0.0,20.5,1.95,22.0,20.5,19.79,9.24
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,5.9,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,6.0,2.65,21.0,6.0,5.9,0.0
2016,8,15,6,30,0.0,12.0,2.7,21.0,12.0,11.57,3.6
2016,8,15,6,45,0.0,23.5,2.75,21.5,23.5,22.68,13.73
2016,8,15,7,0,0.0,35.0,2.8,22.0,35.0,33.79,23.62
2016,8,15,7,15,0.0,48.0,2.8,22.0,48.0,46.37,32.87
2016,8,15,7,30,0.0,61.0,2.8,22.0,61.0,58.95,43.3
2016,8,15,7,45,0.0,71.5,2.8,22.0,71.5,69.08,51.53
2016,8,15,8,0,0.0,82.0,2.8,22.0,82.0,79.12,59.55
2016,8,15,8,15,0.0,104.0,2.75,22.0,104.0,99.9,76.17
2016,8,15,8,30,0.0,126.0,2.7,22.0,126.0,120.75,92.6
2016,8,15,8,45,0.0,100.5,2.7,22.5,100.5,97.06,73.09
2016,8,15,9,0,0.0,75.0,2.7,23.0,75.0,72.56,53.09
2016,8,15,9,15,0.0,66.0,2.6,23.0,66.0,63.85,45.95
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,55.15,38.84
2016,8,15,9,45,2.0,113.5,2.45,23.5,115.0,111.0,82.98
2016,8,15,10,0,4.0,170.0,2.4,24.0,173.0,166.66,125.9
2016,8,15,10,15,5.5,177.0,2.35,24.0,181.5,174.81,131.86
2016,8,15,10,30,7.0,184.0,2.3,24.0,190.0,183.1,138.01
2016,8,15,10,45,7.0,181.0,2.25,24.0,187.5,180.68,135.93
2016,8,15,11,0,7.0,178.0,2.2,24.0,185.0,178.2,133.86
2016,8,15,11,15,4.5,160.5,2.15,24.0,165.5,159.48,119.29
2016,8,15,11,30,2.0,143.0,2.1,24.0,146.0,140.51,104.53
2016,8,15,11,45,3.0,148.0,2.1,24.5,152.0,146.44,108.88
2016,8,15,12,0,4.0,153.0,2.1,25.0,158.0,152.42,113.21
2016,8,15,12,15,7.0,177.5,2.1,25.0,185.5,179.39,133.84
2016,8,15,12,30,10.0,202.0,2.1,25.0,213.0,206.55,154.41
2016,8,15,12,45,12.5,241.5,2.1,25.0,254.5,248.13,185.58
2016,8,15,13,0,15.0,281.0,2.1,25.0,296.0,289.97,216.57
2016,8,15,13,15,16.0,291.0,2.1,25.0,306.5,301.25,224.84
2016,8,15,13,30,17.0,301.0,2.1,25.0,317.0,312.52,233.23
2016,8,15,13,45,15.5,282.0,2.15,25.0,296.5,292.31,218.49
2016,8,15,14,0,14.0,263.0,2.2,25.0,276.0,271.99,203.72
2016,8,15,14,15,28.5,316.5,2.2,24.5,342.0,347.35,260.65
2016,8,15,14,30,43.0,370.0,2.2,24.0,408.0,417.51,312.72
2016,8,15,14,45,30.0,321.5,2.2,24.0,347.5,354.61,266.63
2016,8,15,15,0,17.0,273.0,2.2,24.0,287.0,285.13,215.4
2016,8,15,15,15,18.0,265.5,2.15,24.0,279.5,278.43,211.05
2016,8,15,15,30,19.0,258.0,2.1,24.0,272.0,271.66,206.45
2016,8,15,15,45,9.5,205.5,2.05,24.0,213.0,210.18,159.88
2016,8,15,16,0,0.0,153.0,2.0,24.0,154.0,149.65,113.28
2016,8,15,16,15,11.0,179.0,1.95,24.0,186.0,184.52,141.33
2016,8,15,16,30,22.0,205.0,1.9,24.0,218.0,219.34,168.98
2016,8,15,16,45,11.0,133.0,1.9,24.0,139.5,137.62,105.27
2016,8,15,17,0,0.0,61.0,1.9,24.0,61.0,58.96,42.46
2016,8,15,17,15,0.0,52.5,1.8,23.5,52.5,50.72,36.07
2016,8,15,17,30,0.0,44.0,1.7,23.0,44.0,42.49,29.52
2016,8,15,17,45,0.0,36.0,1.6,23.0,36.0,34.75,23.19
2016,8,15,18,0,0.0,28.0,1.5,23.0,28.0,27.02,16.76
2016,8,15,18,15,0.0,20.5,1.45,22.5,20.5,19.77,10.68
2016,8,15,18,30,0.0,13.0,1.4,22.0,13.0,12.53,4.53
2016,8,15,18,45,0.0,7.5,1.35,22.0,7.5,7.23,0.0
2016,8,15,19,0,0.0,2.0,1.3,22.0,2.0,1.97,0.0
2016,8,15,19,15,0.0,1.0,1.4,22.0,1.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,7.5,2.25,21.0,7.5,7.37,0.0
2016,8,16,6,30,0.0,15.0,2.3,21.0,15.0,14.47,5.84
2016,8,16,6,45,0.0,29.0,2.35,21.5,29.0,28.0,18.25
2016,8,16,7,0,0.0,43.0,2.4,22.0,43.0,41.54,30.29
2016,8,16,7,15,0.0,59.0,2.35,22.0,59.0,56.65,41.36
2016,8,16,7,30,0.0,75.0,2.3,22.0,75.0,71.73,53.81
2016,8,16,7,45,0.0,70.5,2.3,22.5,70.5,68.15,50.64
2016,8,16,8,0,0.0,66.0,2.3,23.0,66.0,63.79,46.82
2016,8,16,8,15,0.0,76.5,2.25,23.0,76.5,73.97,54.9
2016,8,16,8,30,0.0,87.0,2.2,23.0,87.0,84.16,62.88
2016,8,16,8,45,4.0,139.0,2.2,23.5,141.5,134.9,102.88
2016,8,16,9,0,8.0,191.0,2.2,24.0,196.0,185.93,142.13
2016,8,16,9,15,16.0,225.0,2.15,24.0,236.0,222.85,170.09
2016,8,16,9,30,24.0,259.0,2.1,24.0,276.0,260.78,198.51
2016,8,16,9,45,27.0,274.0,2.05,24.5,294.0,277.39,210.1
2016,8,16,10,0,30.0,289.0,2.0,25.0,312.0,296.06,223.18
2016,8,16,10,15,30.5,303.0,1.9,25.0,327.5,312.31,234.65
2016,8,16,10,30,31.0,317.0,1.8,25.0,343.0,328.61,246.09
2016,8,16,10,45,35.5,336.0,1.75,25.5,367.0,352.93,262.96
2016,8,16,11,0,40.0,355.0,1.7,26.0,391.0,377.67,279.9
2016,8,16,11,15,36.5,367.0,1.6,26.0,400.5,389.1,287.3
2016,8,16,11,30,33.0,379.0,1.5,26.0,410.0,400.29,294.56
2016,8,16,11,45,37.0,381.0,1.4,26.0,416.5,408.3,299.88
2016,8,16,12,0,41.0,383.0,1.3,26.0,423.0,416.36,305.25
2016,8,16,12,15,95.5,437.0,1.3,26.0,529.0,524.93,382.46
2016,8,16,12,30,150.0,491.0,1.3,26.0,635.0,640.92,461.41
2016,8,16,12,45,167.5,490.0,1.3,26.0,650.5,661.55,474.73
2016,8,16,13,0,185.0,489.0,1.3,26.0,666.0,681.7,488.57
2016,8,16,13,15,92.5,264.5,1.35,26.0,353.0,362.03,268.34
2016,8,16,13,30,0.0,40.0,1.4,26.0,40.0,38.78,24.72
2016,8,16,13,45,10.0,178.5,1.5,26.0,187.5,184.14,137.38
2016,8,16,14,0,20.0,317.0,1.6,26.0,335.0,332.07,246.9
2016,8,16,14,15,26.0,331.5,1.65,26.0,354.0,360.56,267.38
2016,8,16,14,30,32.0,346.0,1.7,26.0,373.0,381.93,283.28
2016,8,16,14,45,33.5,336.0,1.8,26.0,363.5,373.22,277.62
2016,8,16,15,0,35.0,326.0,1.9,26.0,354.0,364.32,271.96
2016,8,16,15,15,17.5,231.0,1.95,26.0,245.0,242.99,182.56
2016,8,16,15,30,0.0,136.0,2.0,26.0,136.0,132.46,98.43
2016,8,16,15,45,1.0,151.0,2.15,26.0,152.0,148.31,111.25
2016,8,16,16,0,2.0,166.0,2.3,26.0,168.0,164.34,124.03
2016,8,16,16,15,7.0,176.5,2.3,25.5,181.0,179.02,136.21
2016,8,16,16,30,12.0,187.0,2.3,25.0,194.0,193.67,148.44
2016,8,16,16,45,6.0,161.0,2.35,25.0,164.5,163.1,124.9
2016,8,16,17,0,0.0,135.0,2.4,25.0,135.0,133.06,101.56
2016,8,16,17,15,0.0,116.5,2.3,24.5,116.5,114.69,87.51
2016,8,16,17,30,0.0,98.0,2.2,24.0,98.0,96.32,73.16
2016,8,16,17,45,0.0,80.0,2.1,24.0,80.0,78.44,58.78
2016,8,16,18,0,0.0,62.0,2.0,24.0,62.0,60.52,44.11
2016,8,16,18,15,0.0,45.5,1.9,23.5,45.5,44.13,30.5
2016,8,16,18,30,0.0,29.0,1.8,23.0,29.0,28.0,16.93
2016,8,16,18,45,0.0,17.0,1.75,23.0,17.0,16.4,6.19
2016,8,16,19,0,0.0,5.0,1.7,23.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.7,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,4.91,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,9.64,1.91
2016,8,17,6,45,0.0,20.0,2.3,22.5,20.0,19.29,10.75
2016,8,17,7,0,0.0,30.0,2.4,23.0,30.0,28.95,19.34
2016,8,17,7,15,0.0,42.0,2.5,23.0,42.0,40.56,27.94
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,52.17,37.54
2016,8,17,7,45,43.5,111.0,2.75,23.5,129.5,110.05,82.72
2016,8,17,8,0,87.0,168.0,2.9,24.0,205.0,172.9,131.24
2016,8,17,8,15,70.0,188.0,2.95,24.0,220.5,192.84,147.57
2016,8,17,8,30,53.0,208.0,3.0,24.0,236.0,210.75,161.89
2016,8,17,8,45,113.5,241.0,3.05,24.5,308.0,267.29,204.67
2016,8,17,9,0,174.0,274.0,3.1,25.0,380.0,333.27,254.4
2016,8,17,9,15,216.5,294.0,3.1,25.0,437.0,385.11,293.55
2016,8,17,9,30,259.0,314.0,3.1,25.0,494.0,439.8,334.51
2016,8,17,9,45,227.0,341.5,3.1,25.5,506.5,462.11,349.51
2016,8,17,10,0,195.0,369.0,3.1,26.0,519.0,479.68,360.65
2016,8,17,10,15,169.5,389.0,3.05,26.0,524.0,491.72,368.28
2016,8,17,10,30,144.0,409.0,3.0,26.0,529.0,501.25,373.9
2016,8,17,10,45,174.5,425.0,3.0,26.5,575.5,549.0,407.41
2016,8,17,11,0,205.0,441.0,3.0,27.0,622.0,598.69,441.58
2016,8,17,11,15,195.0,454.0,3.0,27.0,630.0,612.25,450.08
2016,8,17,11,30,185.0,467.0,3.0,27.0,638.0,624.65,457.94
2016,8,17,11,45,251.0,461.0,3.0,27.5,697.0,689.97,503.55
2016,8,17,12,0,317.0,455.0,3.0,28.0,756.0,755.16,547.95
2016,8,17,12,15,181.0,440.0,3.0,28.0,612.5,614.73,448.48
2016,8,17,12,30,45.0,425.0,3.0,28.0,469.0,466.92,341.38
2016,8,17,12,45,28.0,320.5,3.0,28.0,348.0,346.58,255.78
2016,8,17,13,0,11.0,216.0,3.0,28.0,227.0,221.82,164.04
2016,8,17,13,15,34.0,323.0,3.0,28.0,355.5,357.21,264.76
2016,8,17,13,30,57.0,430.0,3.0,28.0,484.0,491.01,360.43
2016,8,17,13,45,48.5,408.0,3.0,28.0,453.5,460.88,338.56
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,430.45,317.1
2016,8,17,14,15,134.0,403.0,2.95,28.0,519.0,548.49,404.53
2016,8,17,14,30,228.0,420.0,2.9,28.0,615.0,655.66,481.4
2016,8,17,14,45,141.0,385.5,2.9,28.0,504.5,534.64,394.89
2016,8,17,15,0,54.0,351.0,2.9,28.0,394.0,408.29,303.18
2016,8,17,15,15,139.5,345.5,2.85,27.5,449.0,486.21,363.97
2016,8,17,15,30,225.0,340.0,2.8,27.0,504.0,550.46,413.39
2016,8,17,15,45,125.0,290.5,2.8,27.0,381.0,408.65,309.11
2016,8,17,16,0,25.0,241.0,2.8,27.0,258.0,259.12,196.11
2016,8,17,16,15,15.0,206.0,2.7,26.5,216.0,215.31,163.76
2016,8,17,16,30,5.0,171.0,2.6,26.0,174.0,172.31,131.13
2016,8,17,16,45,4.5,159.0,2.55,26.0,161.5,160.11,122.14
2016,8,17,17,0,4.0,147.0,2.5,26.0,149.0,148.01,113.08
2016,8,17,17,15,2.0,127.5,2.35,25.5,128.5,127.33,97.26
2016,8,17,17,30,0.0,108.0,2.2,25.0,108.0,106.84,81.32
2016,8,17,17,45,0.0,88.0,2.05,25.0,88.0,86.9,65.37
2016,8,17,18,0,0.0,68.0,1.9,25.0,68.0,66.91,49.08
2016,8,17,18,15,0.0,49.5,1.85,24.5,49.5,48.43,33.81
2016,8,17,18,30,0.0,31.0,1.8,24.0,31.0,29.94,18.34
2016,8,17,18,45,0.0,17.5,1.75,23.5,17.5,16.89,6.18
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,23.5,15.0,1.2,22.0,17.0,14.74,0.0
2016,8,18,6,30,47.0,30.0,1.3,22.0,34.0,26.36,14.84
2016,8,18,6,45,89.5,51.0,1.45,22.5,66.0,43.58,31.28
2016,8,18,7,0,132.0,72.0,1.6,23.0,98.0,60.34,46.2
2016,8,18,7,15,158.5,94.5,1.65,23.0,136.0,88.34,62.49
2016,8,18,7,30,185.0,117.0,1.7,23.0,174.0,118.87,84.14
2016,8,18,7,45,107.5,135.5,1.75,23.5,170.5,138.4,102.7
2016,8,18,8,0,30.0,154.0,1.8,24.0,167.0,148.05,113.16
2016,8,18,8,15,15.0,143.5,1.85,24.0,150.0,140.42,107.34
2016,8,18,8,30,0.0,133.0,1.9,24.0,133.0,127.23,96.88
2016,8,18,8,45,12.0,179.0,2.0,24.5,186.5,175.21,133.91
2016,8,18,9,0,24.0,225.0,2.1,25.0,240.0,224.68,171.31
2016,8,18,9,15,52.0,268.0,2.05,25.0,303.5,278.78,211.99
2016,8,18,9,30,80.0,311.0,2.0,25.0,367.0,338.46,256.25
2016,8,18,9,45,128.0,340.0,2.0,25.0,436.0,399.78,301.5
2016,8,18,10,0,176.0,369.0,2.0,25.0,505.0,467.15,350.48
2016,8,18,10,15,224.5,382.0,1.95,25.0,563.5,524.29,391.4
2016,8,18,10,30,273.0,395.0,1.9,25.0,622.0,585.4,434.49
2016,8,18,10,45,176.5,407.5,1.9,25.5,556.5,534.07,394.81
2016,8,18,11,0,80.0,420.0,1.9,26.0,491.0,473.77,348.85
2016,8,18,11,15,122.5,443.5,1.85,26.0,555.0,539.83,396.17
2016,8,18,11,30,165.0,467.0,1.8,26.0,619.0,607.0,442.61
2016,8,18,11,45,198.5,472.0,1.8,26.0,657.5,649.84,472.0
2016,8,18,12,0,232.0,477.0,1.8,26.0,696.0,693.62,501.9
2016,8,18,12,15,245.5,477.5,1.75,26.0,710.5,714.26,515.27
2016,8,18,12,30,259.0,478.0,1.7,26.0,725.0,739.24,531.56
2016,8,18,12,45,164.5,466.0,1.7,26.5,623.5,634.53,458.01
2016,8,18,13,0,70.0,454.0,1.7,27.0,522.0,525.51,380.64
2016,8,18,13,15,241.5,428.0,1.7,27.0,654.5,685.14,496.04
2016,8,18,13,30,413.0,402.0,1.7,27.0,787.0,836.99,599.6
2016,8,18,13,45,427.5,388.0,1.7,27.0,779.5,837.48,599.41
2016,8,18,14,0,442.0,374.0,1.7,27.0,772.0,835.71,599.36
2016,8,18,14,15,242.5,370.5,1.7,27.0,588.0,627.74,457.25
2016,8,18,14,30,43.0,367.0,1.7,27.0,404.0,414.73,304.53
2016,8,18,14,45,268.5,331.0,1.75,27.0,545.5,604.22,447.19
2016,8,18,15,0,494.0,295.0,1.8,27.0,687.0,774.26,567.69
2016,8,18,15,15,491.0,276.5,1.8,26.5,649.5,739.44,545.06
2016,8,18,15,30,488.0,258.0,1.8,26.0,612.0,702.84,522.76
2016,8,18,15,45,536.5,222.0,1.85,26.0,587.0,688.07,515.81
2016,8,18,16,0,585.0,186.0,1.9,26.0,562.0,670.8,506.6
2016,8,18,16,15,495.0,195.0,1.9,26.0,495.0,587.41,447.1
2016,8,18,16,30,405.0,204.0,1.9,26.0,428.0,513.05,393.06
2016,8,18,16,45,481.0,162.5,1.9,26.0,401.0,499.55,385.73
2016,8,18,17,0,557.0,121.0,1.9,26.0,374.0,480.24,372.79
2016,8,18,17,15,531.5,107.0,1.8,25.5,322.5,422.55,329.3
2016,8,18,17,30,506.0,93.0,1.7,25.0,271.0,366.32,285.67
2016,8,18,17,45,456.5,81.5,1.65,24.5,220.0,301.36,233.84
2016,8,18,18,0,407.0,70.0,1.6,24.0,169.0,244.09,186.44
2016,8,18,18,15,328.5,56.5,1.65,23.5,123.0,180.06,133.15
2016,8,18,18,30,250.0,43.0,1.7,23.0,77.0,125.0,86.81
2016,8,18,18,45,125.0,27.0,1.75,23.0,44.0,64.47,33.98
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.81,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,55.0,16.5,1.9,23.0,21.0,16.22,0.0
2016,8,19,6,30,110.0,33.0,2.1,23.0,42.0,27.26,15.22
2016,8,19,6,45,216.5,49.0,2.3,23.5,85.5,37.32,25.84
2016,8,19,7,0,323.0,65.0,2.5,24.0,129.0,48.2,35.66
2016,8,19,7,15,395.5,76.5,2.7,24.0,180.0,78.14,47.36
2016,8,19,7,30,468.0,88.0,2.9,24.0,231.0,122.04,74.8
2016,8,19,7,45,526.0,94.0,3.1,24.5,285.5,167.06,108.31
2016,8,19,8,0,584.0,100.0,3.3,25.0,340.0,218.8,150.08
2016,8,19,8,15,619.5,106.0,3.4,25.0,393.5,270.65,194.21
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,326.16,241.25
2016,8,19,8,45,450.0,189.0,3.65,25.5,430.5,352.67,266.79
2016,8,19,9,0,245.0,266.0,3.8,26.0,414.0,356.9,271.6
2016,8,19,9,15,212.0,294.5,3.8,26.0,430.5,383.25,291.68
2016,8,19,9,30,179.0,323.0,3.8,26.0,447.0,404.08,306.83
2016,8,19,9,45,216.5,341.0,3.8,26.5,500.5,455.28,344.27
2016,8,19,10,0,254.0,359.0,3.8,27.0,554.0,509.19,383.05
2016,8,19,10,15,297.0,367.5,3.75,27.0,606.0,562.05,421.39
2016,8,19,10,30,340.0,376.0,3.7,27.0,658.0,617.91,461.36
2016,8,19,10,45,266.0,408.5,3.7,27.5,634.0,606.72,450.1
2016,8,19,11,0,192.0,441.0,3.7,28.0,610.0,588.22,433.79
2016,8,19,11,15,170.0,453.5,3.65,28.0,606.5,590.56,434.41
2016,8,19,11,30,148.0,466.0,3.6,28.0,603.0,591.06,433.61
2016,8,19,11,45,143.0,473.5,3.55,28.5,607.0,600.61,438.84
2016,8,19,12,0,138.0,481.0,3.5,29.0,611.0,609.44,443.51
2016,8,19,12,15,93.5,456.0,3.45,29.0,544.5,542.45,395.58
2016,8,19,12,30,49.0,431.0,3.4,29.0,478.0,477.14,348.44
2016,8,19,12,45,222.0,425.0,3.35,29.0,636.0,655.23,478.75
2016,8,19,13,0,395.0,419.0,3.3,29.0,794.0,825.0,596.97
2016,8,19,13,15,386.5,417.5,3.25,29.0,781.0,818.77,591.43
2016,8,19,13,30,378.0,416.0,3.2,29.0,768.0,810.8,586.04
2016,8,19,13,45,216.0,411.5,3.15,29.0,612.0,638.47,465.66
2016,8,19,14,0,54.0,407.0,3.1,29.0,456.0,466.39,341.25
2016,8,19,14,15,415.0,282.5,3.05,29.0,637.0,710.53,525.42
2016,8,19,14,30,776.0,158.0,3.0,29.0,818.0,917.19,668.25
2016,8,19,14,45,778.5,147.5,2.95,29.0,787.0,893.74,651.81
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,867.1,635.18
2016,8,19,15,15,768.0,134.5,2.85,29.0,716.0,832.26,613.08
2016,8,19,15,30,755.0,132.0,2.8,29.0,676.0,795.39,589.57
2016,8,19,15,45,444.5,213.0,2.75,29.0,528.0,602.57,453.09
2016,8,19,16,0,134.0,294.0,2.7,29.0,380.0,416.29,312.72
2016,8,19,16,15,242.0,255.0,2.55,28.5,394.0,457.05,347.35
2016,8,19,16,30,350.0,216.0,2.4,28.0,408.0,480.11,367.51
2016,8,19,16,45,219.0,202.0,2.3,28.0,318.0,357.7,275.09
2016,8,19,17,0,88.0,188.0,2.2,28.0,228.0,248.32,190.72
2016,8,19,17,15,306.5,139.0,2.1,27.5,250.5,323.22,251.69
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,371.57,288.48
2016,8,19,17,45,464.0,80.5,1.9,26.5,220.5,305.08,235.01
2016,8,19,18,0,403.0,71.0,1.8,26.0,168.0,242.88,184.03
2016,8,19,18,15,313.0,58.0,1.85,25.5,121.0,176.05,129.07
2016,8,19,18,30,223.0,45.0,1.9,25.0,74.0,119.61,82.34
2016,8,19,18,45,118.0,26.5,2.0,25.0,41.5,61.64,30.07
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,9.9,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
