Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,2.15,23.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,2.2,23.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,14.5,2.3,23.5,14.5,13.98,6.16
2016,8,20,7,0,0.0,22.0,2.4,24.0,22.0,21.22,12.59
2016,8,20,7,15,0.0,31.5,2.5,24.0,31.5,30.4,19.45
2016,8,20,7,30,0.0,41.0,2.6,24.0,41.0,39.59,27.05
2016,8,20,7,45,0.0,44.0,2.75,24.0,44.0,42.49,29.38
2016,8,20,8,0,0.0,47.0,2.9,24.0,47.0,45.4,31.65
2016,8,20,8,15,0.0,61.0,3.05,24.0,61.0,58.96,42.55
2016,8,20,8,30,0.0,75.0,3.2,24.0,75.0,72.53,53.33
2016,8,20,8,45,0.0,91.5,3.4,24.5,91.5,88.5,65.79
2016,8,20,9,0,0.0,108.0,3.6,25.0,108.0,104.28,77.93
2016,8,20,9,15,0.0,102.5,3.65,25.0,102.5,99.12,73.57
2016,8,20,9,30,0.0,97.0,3.7,25.0,97.0,93.89,69.23
2016,8,20,9,45,0.5,122.0,3.75,25.5,122.5,118.23,88.0
2016,8,20,10,0,1.0,147.0,3.8,26.0,148.0,142.67,106.57
2016,8,20,10,15,1.5,145.5,3.8,26.0,147.0,141.74,105.62
2016,8,20,10,30,2.0,144.0,3.8,26.0,146.0,140.84,104.76
2016,8,20,10,45,4.5,160.5,3.8,26.0,164.5,158.94,118.6
2016,8,20,11,0,7.0,177.0,3.8,26.0,183.0,177.27,132.55
2016,8,20,11,15,9.0,198.0,3.75,26.0,206.0,199.75,149.55
2016,8,20,11,30,11.0,219.0,3.7,26.0,229.0,222.42,166.6
2016,8,20,11,45,12.5,243.5,3.7,26.5,255.0,248.23,185.53
2016,8,20,12,0,14.0,268.0,3.7,27.0,281.0,274.2,204.39
2016,8,20,12,15,14.0,262.5,3.65,27.0,275.5,269.41,200.7
2016,8,20,12,30,14.0,257.0,3.6,27.0,270.0,264.52,197.04
2016,8,20,12,45,18.5,305.0,3.55,27.0,323.0,316.84,235.83
2016,8,20,13,0,23.0,353.0,3.5,27.0,376.0,369.62,274.35
2016,8,20,13,15,13.5,252.0,3.4,27.0,266.0,260.14,193.58
2016,8,20,13,30,4.0,151.0,3.3,27.0,156.0,151.09,111.48
2016,8,20,13,45,18.5,259.0,3.2,27.0,276.5,278.0,207.78
2016,8,20,14,0,33.0,367.0,3.1,27.0,397.0,404.14,300.19
2016,8,20,14,15,20.0,273.5,2.95,26.5,292.0,288.56,215.64
2016,8,20,14,30,7.0,180.0,2.8,26.0,187.0,182.59,136.44
2016,8,20,14,45,4.5,163.0,2.65,26.0,167.5,163.31,121.99
2016,8,20,15,0,2.0,146.0,2.5,26.0,148.0,144.13,107.36
2016,8,20,15,15,7.0,186.0,2.35,26.0,191.0,188.45,141.83
2016,8,20,15,30,12.0,226.0,2.2,26.0,234.0,233.22,176.21
2016,8,20,15,45,15.0,226.0,2.05,26.0,236.0,235.8,178.51
2016,8,20,16,0,18.0,226.0,1.9,26.0,238.0,238.29,180.88
2016,8,20,16,15,217.0,212.5,1.7,25.5,332.5,391.92,302.64
2016,8,20,16,30,416.0,199.0,1.5,25.0,427.0,514.21,395.53
2016,8,20,16,45,435.5,171.5,1.3,25.0,387.5,478.26,368.5
2016,8,20,17,0,455.0,144.0,1.1,25.0,348.0,439.14,339.57
2016,8,20,17,15,427.5,127.5,0.95,25.0,298.5,383.09,296.81
2016,8,20,17,30,400.0,111.0,0.8,25.0,249.0,328.96,254.5
2016,8,20,17,45,347.0,96.5,0.65,25.0,200.0,268.01,205.84
2016,8,20,18,0,294.0,82.0,0.5,25.0,151.0,212.42,160.4
2016,8,20,18,15,221.5,64.0,0.4,24.5,108.0,147.76,107.99
2016,8,20,18,30,149.0,46.0,0.3,24.0,65.0,96.47,66.03
2016,8,20,18,45,74.5,23.0,0.25,24.0,32.5,44.2,18.53
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.0,1.9,21.0,9.0,8.85,0.0
2016,8,21,6,30,0.0,18.0,1.9,21.0,18.0,17.37,7.42
2016,8,21,6,45,0.0,37.0,1.95,21.0,37.0,35.28,24.35
2016,8,21,7,0,0.0,56.0,2.0,21.0,56.0,52.59,39.89
2016,8,21,7,15,1.0,78.5,2.05,21.0,79.0,73.23,55.14
2016,8,21,7,30,2.0,101.0,2.1,21.0,102.0,94.44,72.6
2016,8,21,7,45,10.0,123.0,2.15,21.0,127.5,116.73,90.32
2016,8,21,8,0,18.0,145.0,2.2,21.0,153.0,140.13,108.73
2016,8,21,8,15,33.0,174.5,2.3,21.0,190.5,170.5,132.39
2016,8,21,8,30,48.0,204.0,2.4,21.0,228.0,205.48,159.62
2016,8,21,8,45,80.5,237.0,2.5,21.5,283.0,252.59,195.64
2016,8,21,9,0,113.0,270.0,2.6,22.0,338.0,303.62,234.36
2016,8,21,9,15,174.0,292.5,2.55,22.0,407.5,361.99,278.8
2016,8,21,9,30,235.0,315.0,2.5,22.0,477.0,428.56,328.95
2016,8,21,9,45,239.0,337.5,2.5,22.5,511.0,466.01,355.65
2016,8,21,10,0,243.0,360.0,2.5,23.0,545.0,503.49,381.96
2016,8,21,10,15,236.0,381.0,2.3,23.0,568.0,531.76,401.09
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,558.97,419.05
2016,8,21,10,45,184.0,420.0,1.95,23.5,576.0,552.29,411.23
2016,8,21,11,0,139.0,438.0,1.8,24.0,561.0,541.81,400.81
2016,8,21,11,15,111.0,440.5,1.6,24.0,540.0,525.38,387.42
2016,8,21,11,30,83.0,443.0,1.4,24.0,519.0,508.26,373.49
2016,8,21,11,45,145.0,460.5,1.25,24.5,596.0,589.98,430.05
2016,8,21,12,0,207.0,478.0,1.1,25.0,673.0,671.58,483.67
2016,8,21,12,15,118.0,429.5,1.05,25.0,541.0,544.41,394.76
2016,8,21,12,30,29.0,381.0,1.0,25.0,409.0,407.45,297.63
2016,8,21,12,45,30.0,382.5,0.95,25.0,411.5,411.6,301.35
2016,8,21,13,0,31.0,384.0,0.9,25.0,414.0,415.61,304.02
2016,8,21,13,15,34.0,387.5,1.0,25.0,420.0,423.51,310.21
2016,8,21,13,30,37.0,391.0,1.1,25.0,426.0,431.29,316.32
2016,8,21,13,45,32.0,368.5,1.2,25.0,398.0,404.04,297.53
2016,8,21,14,0,27.0,346.0,1.3,25.0,370.0,376.53,278.55
2016,8,21,14,15,19.5,295.5,1.35,25.0,313.0,310.27,231.04
2016,8,21,14,30,12.0,245.0,1.4,25.0,256.0,252.29,188.74
2016,8,21,14,45,11.5,237.5,1.5,25.0,247.5,244.32,183.41
2016,8,21,15,0,11.0,230.0,1.6,25.0,239.0,236.33,177.86
2016,8,21,15,15,12.0,231.0,1.65,25.0,240.5,238.28,179.81
2016,8,21,15,30,13.0,232.0,1.7,25.0,242.0,240.23,181.77
2016,8,21,15,45,6.5,181.0,1.8,25.0,186.0,183.08,138.52
2016,8,21,16,0,0.0,130.0,1.9,25.0,130.0,126.72,95.11
2016,8,21,16,15,3.5,151.5,1.85,24.5,153.5,151.17,115.02
2016,8,21,16,30,7.0,173.0,1.8,24.0,177.0,176.0,135.15
2016,8,21,16,45,3.5,153.5,1.8,24.0,155.5,154.03,118.22
2016,8,21,17,0,0.0,134.0,1.8,24.0,134.0,132.37,101.46
2016,8,21,17,15,0.0,115.0,1.7,23.5,115.0,113.48,86.92
2016,8,21,17,30,0.0,96.0,1.6,23.0,96.0,94.58,72.06
2016,8,21,17,45,0.0,77.5,1.55,23.0,77.5,76.17,57.15
2016,8,21,18,0,0.0,59.0,1.5,23.0,59.0,57.71,41.91
2016,8,21,18,15,0.0,42.0,1.45,22.5,42.0,40.76,27.73
2016,8,21,18,30,0.0,25.0,1.4,22.0,25.0,24.13,13.64
2016,8,21,18,45,0.0,12.5,1.35,22.0,12.5,12.06,0.83
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.9,22.0,0.5,0.49,0.0
2016,8,22,6,30,0.0,1.0,2.1,22.0,1.0,0.96,0.0
2016,8,22,6,45,0.0,2.5,2.3,22.5,2.5,2.41,0.0
2016,8,22,7,0,0.0,4.0,2.5,23.0,4.0,3.85,0.0
2016,8,22,7,15,0.0,5.5,2.6,23.5,5.5,5.3,0.0
2016,8,22,7,30,0.0,7.0,2.7,24.0,7.0,6.75,0.0
2016,8,22,7,45,0.0,59.5,2.8,24.5,59.5,57.5,41.61
2016,8,22,8,0,0.0,112.0,2.9,25.0,112.0,106.6,81.01
2016,8,22,8,15,52.0,164.5,2.95,25.0,191.0,167.29,127.54
2016,8,22,8,30,104.0,217.0,3.0,25.0,270.0,236.04,180.23
2016,8,22,8,45,62.0,217.0,3.1,25.5,249.5,227.47,173.69
2016,8,22,9,0,20.0,217.0,3.2,26.0,229.0,215.48,164.0
2016,8,22,9,15,67.5,267.5,3.25,26.0,313.0,286.39,218.01
2016,8,22,9,30,115.0,318.0,3.3,26.0,397.0,363.56,275.87
2016,8,22,9,45,108.0,338.0,3.35,26.5,416.0,386.82,291.91
2016,8,22,10,0,101.0,358.0,3.4,27.0,435.0,408.05,306.35
2016,8,22,10,15,232.0,362.5,3.45,27.0,550.5,511.67,384.05
2016,8,22,10,30,363.0,367.0,3.5,27.0,666.0,626.92,468.13
2016,8,22,10,45,268.0,403.0,3.55,27.0,628.5,603.5,448.52
2016,8,22,11,0,173.0,439.0,3.6,27.0,591.0,571.03,422.78
2016,8,22,11,15,119.5,434.0,3.65,27.0,540.0,528.71,391.35
2016,8,22,11,30,66.0,429.0,3.7,27.0,489.0,479.5,354.62
2016,8,22,11,45,90.5,450.5,3.75,27.5,534.5,526.84,388.35
2016,8,22,12,0,115.0,472.0,3.8,28.0,580.0,579.47,424.92
2016,8,22,12,15,87.0,457.0,3.8,28.0,539.0,537.64,394.47
2016,8,22,12,30,59.0,442.0,3.8,28.0,498.0,498.41,365.99
2016,8,22,12,45,464.5,283.5,3.8,28.0,722.0,755.58,560.47
2016,8,22,13,0,870.0,125.0,3.8,28.0,946.0,992.87,722.06
2016,8,22,13,15,579.0,288.0,3.8,28.0,832.0,884.27,646.59
2016,8,22,13,30,288.0,451.0,3.8,28.0,718.0,757.7,551.93
2016,8,22,13,45,571.0,288.0,3.8,28.5,801.5,877.02,642.66
2016,8,22,14,0,854.0,125.0,3.8,29.0,885.0,971.44,706.15
2016,8,22,14,15,456.0,253.5,3.8,29.0,658.0,718.85,532.69
2016,8,22,14,30,58.0,382.0,3.8,29.0,431.0,445.35,328.38
2016,8,22,14,45,163.0,375.0,3.8,29.0,505.0,544.23,404.23
2016,8,22,15,0,268.0,368.0,3.8,29.0,579.0,637.82,473.36
2016,8,22,15,15,530.0,242.0,3.75,28.5,630.0,735.12,550.93
2016,8,22,15,30,792.0,116.0,3.7,28.0,681.0,806.35,605.04
2016,8,22,15,45,769.0,115.5,3.65,28.0,633.5,760.32,573.95
2016,8,22,16,0,746.0,115.0,3.6,28.0,586.0,713.36,542.66
2016,8,22,16,15,723.0,111.0,3.4,28.0,536.0,664.05,508.79
2016,8,22,16,30,700.0,107.0,3.2,28.0,486.0,612.5,471.88
2016,8,22,16,45,666.0,103.0,3.05,28.0,432.0,553.97,428.7
2016,8,22,17,0,632.0,99.0,2.9,28.0,378.0,496.9,385.62
2016,8,22,17,15,588.5,92.0,2.7,27.5,323.5,433.19,337.03
2016,8,22,17,30,545.0,85.0,2.5,27.0,269.0,372.68,289.44
2016,8,22,17,45,479.5,76.5,2.4,26.5,216.0,304.51,234.66
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,241.16,182.3
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,171.82,125.03
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,113.66,76.67
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,50.83,14.85
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,52.5,15.0,3.4,23.0,19.5,14.74,0.0
2016,8,23,6,30,105.0,30.0,3.5,23.0,39.0,24.88,12.25
2016,8,23,6,45,211.0,47.5,3.6,23.5,82.0,36.36,24.88
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,48.52,35.85
2016,8,23,7,15,392.5,76.5,3.9,24.0,176.5,76.7,46.79
2016,8,23,7,30,468.0,88.0,4.1,24.0,228.0,120.69,73.9
2016,8,23,7,45,281.5,126.5,4.3,24.5,216.0,156.37,109.87
2016,8,23,8,0,95.0,165.0,4.5,25.0,204.0,171.74,129.76
2016,8,23,8,15,175.5,187.0,4.6,25.0,271.0,219.42,165.69
2016,8,23,8,30,256.0,209.0,4.7,25.0,338.0,276.84,210.08
2016,8,23,8,45,502.0,159.5,4.8,25.5,448.0,346.45,262.92
2016,8,23,9,0,748.0,110.0,4.9,26.0,558.0,445.05,339.76
2016,8,23,9,15,767.0,113.5,4.9,26.5,606.0,499.85,383.26
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,555.22,425.98
2016,8,23,9,45,809.5,115.0,4.9,27.5,699.5,608.38,465.97
2016,8,23,10,0,833.0,113.0,4.9,28.0,745.0,662.51,505.55
2016,8,23,10,15,843.5,115.0,4.9,28.0,782.0,710.24,539.82
2016,8,23,10,30,854.0,117.0,4.9,28.0,819.0,756.56,571.41
2016,8,23,10,45,865.5,116.0,4.95,28.5,850.5,799.1,599.11
2016,8,23,11,0,877.0,115.0,5.0,29.0,882.0,839.8,625.24
2016,8,23,11,15,882.0,116.0,4.95,29.0,904.5,874.78,647.97
2016,8,23,11,30,887.0,117.0,4.9,29.0,927.0,907.09,668.76
2016,8,23,11,45,888.5,119.5,4.9,29.0,940.5,934.84,686.76
2016,8,23,12,0,890.0,122.0,4.9,29.0,954.0,959.48,702.69
2016,8,23,12,15,891.0,122.0,4.9,29.0,960.0,977.94,714.57
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,993.06,724.35
2016,8,23,12,45,892.0,122.0,4.9,29.5,963.5,1003.8,729.85
2016,8,23,13,0,892.0,122.0,4.9,30.0,961.0,1011.05,733.19
2016,8,23,13,15,889.5,121.5,4.85,30.0,949.5,1011.79,733.51
2016,8,23,13,30,887.0,121.0,4.8,30.0,938.0,1008.99,731.68
2016,8,23,13,45,882.0,120.0,4.75,30.0,918.0,999.66,725.73
2016,8,23,14,0,877.0,119.0,4.7,30.0,898.0,986.89,717.69
2016,8,23,14,15,870.5,117.5,4.65,30.0,871.0,968.77,706.26
2016,8,23,14,30,864.0,116.0,4.6,30.0,844.0,947.43,692.98
2016,8,23,14,45,843.5,121.0,4.55,30.0,806.5,916.93,673.62
2016,8,23,15,0,823.0,126.0,4.5,30.0,769.0,889.53,656.4
2016,8,23,15,15,810.0,123.0,4.4,29.5,728.0,852.74,633.82
2016,8,23,15,30,797.0,120.0,4.3,29.0,687.0,813.78,609.61
2016,8,23,15,45,776.5,118.5,4.25,29.0,639.5,768.46,579.72
2016,8,23,16,0,756.0,117.0,4.2,29.0,592.0,722.01,548.77
2016,8,23,16,15,733.0,112.5,3.95,28.5,541.0,671.8,515.19
2016,8,23,16,30,710.0,108.0,3.7,28.0,490.0,619.23,478.27
2016,8,23,16,45,677.5,103.5,3.5,28.0,436.0,560.63,434.78
2016,8,23,17,0,645.0,99.0,3.3,28.0,382.0,503.34,391.29
2016,8,23,17,15,601.0,92.0,3.05,27.5,326.5,438.72,341.78
2016,8,23,17,30,557.0,85.0,2.8,27.0,271.0,377.34,293.27
2016,8,23,17,45,493.5,76.0,2.55,26.5,217.5,308.93,237.96
2016,8,23,18,0,430.0,67.0,2.3,26.0,164.0,246.64,186.1
2016,8,23,18,15,330.0,54.0,2.3,25.5,115.5,174.45,126.53
2016,8,23,18,30,230.0,41.0,2.3,25.0,67.0,115.44,77.32
2016,8,23,18,45,115.0,20.5,2.35,25.0,33.5,51.02,9.75
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,12.78,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,20.62,8.93
2016,8,24,6,45,340.0,37.5,2.95,22.5,89.5,28.24,18.14
2016,8,24,7,0,465.0,49.0,3.3,23.0,136.0,35.32,24.71
2016,8,24,7,15,536.0,56.5,3.45,23.5,190.0,65.33,33.93
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,113.64,62.5
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,163.96,100.25
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,222.8,148.63
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,279.13,197.6
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,338.34,248.78
2016,8,24,8,45,805.0,79.5,3.9,25.5,524.0,396.01,297.44
2016,8,24,9,0,831.0,81.0,3.9,26.0,578.0,457.73,347.7
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.5,513.85,392.27
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,569.94,435.33
2016,8,24,9,45,874.5,88.0,3.95,27.5,718.5,623.41,475.22
2016,8,24,10,0,887.0,90.0,4.0,28.0,762.0,676.01,513.31
2016,8,24,10,15,895.5,91.5,3.95,28.0,798.5,724.17,546.29
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,770.57,577.22
2016,8,24,10,45,910.0,94.0,3.9,28.5,865.0,812.54,603.76
2016,8,24,11,0,916.0,95.0,3.9,29.0,895.0,852.13,628.37
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.5,887.42,651.13
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,919.84,671.9
2016,8,24,11,45,918.0,103.5,3.9,29.5,949.5,945.58,686.84
2016,8,24,12,0,912.0,110.0,3.9,30.0,961.0,967.75,699.43
2016,8,24,12,15,912.5,110.0,3.9,30.0,966.0,986.03,710.93
2016,8,24,12,30,913.0,110.0,3.9,30.0,971.0,1000.86,720.3
2016,8,24,12,45,910.0,111.0,3.9,30.0,967.5,1009.77,725.97
2016,8,24,13,0,907.0,112.0,3.9,30.0,964.0,1015.07,729.48
2016,8,24,13,15,904.5,111.5,3.85,30.0,952.0,1015.73,729.83
2016,8,24,13,30,902.0,111.0,3.8,30.0,940.0,1012.77,728.01
2016,8,24,13,45,894.0,112.0,3.8,30.0,919.0,1002.36,721.87
2016,8,24,14,0,886.0,113.0,3.8,30.0,898.0,988.53,713.68
2016,8,24,14,15,879.0,112.0,3.75,30.0,870.0,970.23,702.39
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,948.7,689.1
2016,8,24,14,45,848.5,117.0,3.65,30.0,804.0,916.26,668.68
2016,8,24,15,0,825.0,123.0,3.6,30.0,766.0,886.99,650.42
2016,8,24,15,15,812.5,120.5,3.55,29.5,724.5,851.05,628.87
2016,8,24,15,30,800.0,118.0,3.5,29.0,683.0,812.92,605.67
2016,8,24,15,45,403.0,152.0,3.45,29.0,436.5,499.57,382.43
2016,8,24,16,0,6.0,186.0,3.4,29.0,190.0,188.06,140.66
2016,8,24,16,15,362.0,145.0,3.2,28.5,338.5,431.16,335.15
2016,8,24,16,30,718.0,104.0,3.0,28.0,487.0,618.89,477.55
2016,8,24,16,45,685.0,99.5,2.85,28.0,432.5,559.61,432.46
2016,8,24,17,0,652.0,95.0,2.7,28.0,378.0,501.69,388.8
2016,8,24,17,15,608.5,88.0,2.45,27.5,323.0,437.05,339.41
2016,8,24,17,30,565.0,81.0,2.2,27.0,268.0,375.61,290.95
2016,8,24,17,45,497.5,72.5,2.0,26.5,214.0,305.74,234.7
2016,8,24,18,0,430.0,64.0,1.8,26.0,160.0,242.45,182.21
2016,8,24,18,15,333.0,51.0,1.75,25.5,112.0,171.22,123.45
2016,8,24,18,30,236.0,38.0,1.7,25.0,64.0,113.06,74.71
2016,8,24,18,45,118.0,19.0,1.7,25.0,32.0,49.16,2.38
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,13.0,1.45,22.0,20.5,12.78,0.0
2016,8,25,6,30,197.0,26.0,1.6,22.0,41.0,20.26,8.32
2016,8,25,6,45,305.5,40.0,1.8,22.5,86.0,30.76,20.25
2016,8,25,7,0,414.0,54.0,2.0,23.0,131.0,40.04,28.75
2016,8,25,7,15,486.5,63.0,2.05,23.0,184.0,68.59,38.15
2016,8,25,7,30,559.0,72.0,2.1,23.0,237.0,115.32,66.08
2016,8,25,7,45,608.0,78.5,2.15,23.5,293.0,164.74,103.26
2016,8,25,8,0,657.0,85.0,2.2,24.0,349.0,219.85,148.4
2016,8,25,8,15,690.0,90.5,2.2,24.0,404.0,274.94,195.6
2016,8,25,8,30,723.0,96.0,2.2,24.0,459.0,333.29,245.21
2016,8,25,8,45,751.5,98.0,2.2,24.5,512.0,391.56,293.4
2016,8,25,9,0,780.0,100.0,2.2,25.0,565.0,449.71,340.11
2016,8,25,9,15,797.5,103.5,2.15,25.0,613.0,505.47,384.17
2016,8,25,9,30,815.0,107.0,2.1,25.0,661.0,561.56,427.04
2016,8,25,9,45,833.0,106.5,2.05,25.5,705.0,615.25,466.01
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,667.24,502.51
2016,8,25,10,15,860.5,108.0,1.95,26.5,786.0,715.04,533.91
2016,8,25,10,30,870.0,110.0,1.9,27.0,823.0,761.28,562.54
2016,8,25,10,45,879.0,109.5,1.9,27.5,853.0,802.9,587.96
2016,8,25,11,0,888.0,109.0,1.9,28.0,883.0,842.43,611.67
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.5,877.28,632.8
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,909.37,651.99
2016,8,25,11,45,901.0,110.5,1.75,28.0,940.0,936.61,667.96
2016,8,25,12,0,905.0,110.0,1.7,28.0,954.0,960.76,681.94
2016,8,25,12,15,905.5,110.5,1.65,28.0,959.0,979.36,692.44
2016,8,25,12,30,906.0,111.0,1.6,28.0,964.0,994.55,700.88
2016,8,25,12,45,905.5,110.5,1.6,28.5,960.5,1004.25,705.33
2016,8,25,13,0,905.0,110.0,1.6,29.0,957.0,1010.4,707.74
2016,8,25,13,15,581.5,282.5,1.6,29.0,824.5,880.41,624.76
2016,8,25,13,30,258.0,455.0,1.6,29.0,692.0,732.23,519.75
2016,8,25,13,45,574.0,281.0,1.65,29.0,792.5,871.8,623.36
2016,8,25,14,0,890.0,107.0,1.7,29.0,893.0,985.19,696.95
2016,8,25,14,15,883.5,105.5,1.7,29.0,865.0,966.68,684.93
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,944.89,672.4
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,815.21,590.12
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,675.28,491.29
2016,8,25,15,15,293.0,335.5,1.8,28.5,553.5,618.19,454.47
2016,8,25,15,30,251.0,324.0,1.8,28.0,500.0,562.48,417.09
2016,8,25,15,45,138.5,279.5,1.85,28.0,375.5,407.68,306.07
2016,8,25,16,0,26.0,235.0,1.9,28.0,251.0,254.14,191.23
2016,8,25,16,15,159.0,226.0,1.8,27.5,311.5,355.87,272.44
2016,8,25,16,30,292.0,217.0,1.7,27.0,372.0,438.65,336.5
2016,8,25,16,45,470.0,154.5,1.65,27.0,372.0,477.99,368.29
2016,8,25,17,0,648.0,92.0,1.6,27.0,372.0,494.59,382.08
2016,8,25,17,15,604.0,85.5,1.5,26.5,317.0,430.5,333.24
2016,8,25,17,30,560.0,79.0,1.4,26.0,262.0,369.68,285.76
2016,8,25,17,45,493.5,70.5,1.3,26.0,208.5,300.66,230.01
2016,8,25,18,0,427.0,62.0,1.2,26.0,155.0,238.15,178.03
2016,8,25,18,15,330.0,49.0,1.2,25.5,108.0,167.22,119.82
2016,8,25,18,30,233.0,36.0,1.2,25.0,61.0,109.52,71.39
2016,8,25,18,45,116.5,18.0,1.2,24.5,30.5,47.03,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,13.5,0.6,22.5,18.0,13.27,0.0
2016,8,26,6,30,122.0,27.0,0.6,23.0,36.0,21.13,8.45
2016,8,26,6,45,231.0,43.0,0.6,23.5,78.5,32.85,21.89
2016,8,26,7,0,340.0,59.0,0.6,24.0,121.0,43.93,31.94
2016,8,26,7,15,413.5,70.0,0.6,24.0,172.5,71.37,42.27
2016,8,26,7,30,487.0,81.0,0.6,24.0,224.0,115.74,68.92
2016,8,26,7,45,541.0,88.5,0.65,24.5,279.0,162.43,103.21
2016,8,26,8,0,595.0,96.0,0.7,25.0,334.0,215.54,145.47
2016,8,26,8,15,630.5,102.5,0.6,25.0,388.0,268.61,189.37
2016,8,26,8,30,666.0,109.0,0.5,25.0,442.0,325.33,235.59
2016,8,26,8,45,474.0,181.5,0.45,25.5,432.0,354.72,261.99
2016,8,26,9,0,282.0,254.0,0.4,26.0,422.0,363.08,269.38
2016,8,26,9,15,524.5,188.0,0.35,26.0,532.5,443.1,328.59
2016,8,26,9,30,767.0,122.0,0.3,26.0,643.0,548.59,404.69
2016,8,26,9,45,516.0,236.5,0.3,26.5,597.0,541.25,395.56
2016,8,26,10,0,265.0,351.0,0.3,27.0,551.0,509.73,369.07
2016,8,26,10,15,344.0,342.5,0.4,27.0,615.5,572.35,414.17
2016,8,26,10,30,423.0,334.0,0.5,27.0,680.0,641.47,462.08
2016,8,26,10,45,406.0,356.0,0.65,27.5,698.0,668.8,479.39
2016,8,26,11,0,389.0,378.0,0.8,28.0,716.0,692.44,494.53
2016,8,26,11,15,380.0,393.0,0.9,28.0,730.5,715.05,509.54
2016,8,26,11,30,371.0,408.0,1.0,28.0,745.0,736.0,523.39
2016,8,26,11,45,613.0,273.0,1.15,28.0,839.0,839.96,599.36
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,941.32,665.59
2016,8,26,12,15,665.5,271.5,1.4,28.0,893.0,919.01,651.01
2016,8,26,12,30,476.0,405.0,1.5,28.0,853.0,881.09,621.71
2016,8,26,12,45,665.0,272.5,1.65,28.5,895.0,941.61,667.89
2016,8,26,13,0,854.0,140.0,1.8,29.0,937.0,989.95,698.57
2016,8,26,13,15,851.0,139.0,1.85,29.0,926.0,989.51,698.67
2016,8,26,13,30,848.0,138.0,1.9,29.0,915.0,985.66,697.3
2016,8,26,13,45,586.0,276.5,2.0,29.0,808.0,878.62,629.11
2016,8,26,14,0,324.0,415.0,2.1,29.0,701.0,755.37,542.15
2016,8,26,14,15,303.5,406.0,2.15,28.5,667.0,723.79,523.74
2016,8,26,14,30,283.0,397.0,2.2,28.0,633.0,691.47,503.78
2016,8,26,14,45,547.5,261.0,2.25,28.0,692.5,795.04,583.63
2016,8,26,15,0,812.0,125.0,2.3,28.0,752.0,875.16,640.23
2016,8,26,15,15,686.5,174.5,2.3,28.0,684.5,800.23,590.93
2016,8,26,15,30,561.0,224.0,2.3,28.0,617.0,723.17,537.98
2016,8,26,15,45,427.0,245.0,2.35,28.0,532.5,618.66,464.29
2016,8,26,16,0,293.0,266.0,2.4,28.0,448.0,515.45,389.55
2016,8,26,16,15,201.0,247.5,2.35,27.5,367.5,409.95,312.92
2016,8,26,16,30,109.0,229.0,2.3,27.0,287.0,312.64,239.96
2016,8,26,16,45,164.5,201.0,2.25,27.0,277.5,320.33,247.85
2016,8,26,17,0,220.0,173.0,2.2,27.0,268.0,321.61,249.89
2016,8,26,17,15,206.5,149.5,2.05,26.5,228.0,278.09,216.56
2016,8,26,17,30,193.0,126.0,1.9,26.0,188.0,235.49,183.2
2016,8,26,17,45,169.5,102.5,1.75,25.5,149.5,189.67,146.34
2016,8,26,18,0,146.0,79.0,1.6,25.0,111.0,146.1,110.39
2016,8,26,18,15,107.5,57.0,1.6,24.5,76.5,98.01,70.61
2016,8,26,18,30,69.0,35.0,1.6,24.0,42.0,58.33,37.05
2016,8,26,18,45,34.5,17.5,1.6,24.0,21.0,26.07,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.35,22.0,17.5,12.29,0.0
2016,8,27,6,30,137.0,25.0,0.4,22.0,35.0,19.51,6.96
2016,8,27,6,45,241.5,41.0,0.5,22.5,77.5,31.27,20.65
2016,8,27,7,0,346.0,57.0,0.6,23.0,120.0,42.4,30.77
2016,8,27,7,15,419.0,68.5,0.6,23.0,171.5,70.07,41.39
2016,8,27,7,30,492.0,80.0,0.6,23.0,223.0,115.05,68.49
2016,8,27,7,45,541.0,88.0,0.65,23.5,277.0,161.69,103.03
2016,8,27,8,0,590.0,96.0,0.7,24.0,331.0,214.14,145.1
2016,8,27,8,15,625.5,102.5,0.6,24.5,385.0,266.92,188.57
2016,8,27,8,30,661.0,109.0,0.5,25.0,439.0,323.35,234.2
2016,8,27,8,45,690.0,113.0,0.4,25.5,491.0,378.24,277.43
2016,8,27,9,0,719.0,117.0,0.3,26.0,543.0,435.42,320.6
2016,8,27,9,15,738.5,121.0,0.35,26.0,590.5,491.44,363.04
2016,8,27,9,30,758.0,125.0,0.4,26.0,638.0,546.15,403.36
2016,8,27,9,45,525.5,234.5,0.5,26.5,601.5,545.14,400.35
2016,8,27,10,0,293.0,344.0,0.6,27.0,565.0,521.77,380.47
2016,8,27,10,15,242.5,372.5,0.7,27.0,561.5,528.82,385.1
2016,8,27,10,30,192.0,401.0,0.8,27.0,558.0,530.92,385.68
2016,8,27,10,45,232.0,411.0,0.95,27.5,607.5,582.24,421.43
2016,8,27,11,0,272.0,421.0,1.1,28.0,657.0,637.71,459.03
2016,8,27,11,15,241.0,439.0,1.15,28.0,652.0,638.52,458.29
2016,8,27,11,30,210.0,457.0,1.2,28.0,647.0,638.57,457.45
2016,8,27,11,45,529.0,298.5,1.3,28.0,787.0,787.99,566.78
2016,8,27,12,0,848.0,140.0,1.4,28.0,927.0,936.31,664.54
2016,8,27,12,15,523.5,309.5,1.45,28.0,797.0,820.8,586.02
2016,8,27,12,30,199.0,479.0,1.5,28.0,667.0,678.05,483.35
2016,8,27,12,45,127.0,454.0,1.6,28.5,574.0,586.72,421.43
2016,8,27,13,0,55.0,429.0,1.7,29.0,481.0,486.21,350.92
2016,8,27,13,15,446.5,285.5,1.75,29.0,693.5,747.92,543.07
2016,8,27,13,30,838.0,142.0,1.8,29.0,906.0,979.09,694.72
2016,8,27,13,45,830.5,142.5,1.85,29.0,885.5,968.98,687.0
2016,8,27,14,0,823.0,143.0,1.9,29.0,865.0,961.68,683.78
2016,8,27,14,15,815.5,141.0,1.9,28.5,837.5,942.6,673.95
2016,8,27,14,30,808.0,139.0,1.9,28.0,810.0,920.49,662.3
2016,8,27,14,45,553.0,246.5,1.95,28.0,697.0,784.01,572.62
2016,8,27,15,0,298.0,354.0,2.0,28.0,584.0,649.02,475.97
2016,8,27,15,15,525.5,243.0,2.0,28.0,620.5,728.92,539.45
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,784.76,581.11
2016,8,27,15,45,731.0,129.5,2.0,28.0,610.5,741.05,552.5
2016,8,27,16,0,709.0,127.0,2.0,28.0,564.0,693.98,522.08
2016,8,27,16,15,684.5,122.0,1.9,27.5,513.5,641.79,487.42
2016,8,27,16,30,660.0,117.0,1.8,27.0,463.0,589.63,451.24
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.5,531.09,408.83
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,474.0,366.34
2016,8,27,17,15,549.0,96.0,1.55,26.5,302.0,409.89,317.62
2016,8,27,17,30,503.0,88.0,1.4,26.0,248.0,349.33,270.09
2016,8,27,17,45,439.0,76.5,1.3,26.0,196.0,279.48,213.72
2016,8,27,18,0,375.0,65.0,1.2,26.0,144.0,218.78,163.24
2016,8,27,18,15,280.5,50.0,1.2,25.5,98.5,151.71,108.2
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,95.87,60.94
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,35.05,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,12.29,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,19.55,6.42
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,32.15,21.28
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,44.06,32.12
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,71.11,43.06
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,115.47,70.18
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,161.64,104.54
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,213.74,146.66
2016,8,28,8,15,605.0,108.0,2.6,24.5,380.5,265.89,190.54
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,321.78,237.26
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,376.09,282.14
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,433.0,327.91
2016,8,28,9,15,724.0,126.5,2.95,26.0,586.0,487.28,371.13
2016,8,28,9,30,744.0,131.0,3.0,26.0,634.0,543.77,414.79
2016,8,28,9,45,765.0,131.0,3.1,26.5,677.5,595.27,453.17
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,646.99,490.73
2016,8,28,10,15,470.5,266.0,3.25,27.0,624.0,589.84,444.25
2016,8,28,10,30,155.0,401.0,3.3,27.0,527.0,503.37,374.79
2016,8,28,10,45,493.5,267.5,3.35,27.5,690.5,653.01,489.84
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,819.57,607.74
2016,8,28,11,15,837.0,135.5,3.4,28.0,875.5,853.54,628.84
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,884.96,649.07
2016,8,28,11,45,838.5,142.5,3.45,28.0,909.0,909.86,665.22
2016,8,28,12,0,835.0,148.0,3.5,28.0,921.0,931.57,679.36
2016,8,28,12,15,836.0,148.0,3.5,28.0,926.0,948.95,690.41
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,963.17,699.5
2016,8,28,12,45,577.5,300.5,3.55,28.0,840.0,883.27,644.31
2016,8,28,13,0,318.0,453.0,3.6,28.0,749.0,783.76,569.3
2016,8,28,13,15,575.5,298.0,3.6,28.0,825.5,888.98,650.14
2016,8,28,13,30,833.0,143.0,3.6,28.0,902.0,974.38,708.87
2016,8,28,13,45,830.0,140.5,3.6,28.0,882.5,965.55,702.98
2016,8,28,14,0,827.0,138.0,3.6,28.0,863.0,953.42,695.77
2016,8,28,14,15,820.0,136.5,3.6,28.0,835.0,941.09,688.56
2016,8,28,14,30,813.0,135.0,3.6,28.0,807.0,919.82,675.52
2016,8,28,14,45,788.5,140.5,3.65,28.0,769.5,887.04,655.14
2016,8,28,15,0,764.0,146.0,3.7,28.0,732.0,852.3,633.37
2016,8,28,15,15,393.5,202.0,3.7,27.5,503.5,569.34,433.38
2016,8,28,15,30,23.0,258.0,3.7,27.0,275.0,275.74,208.07
2016,8,28,15,45,50.0,263.0,3.7,27.0,295.5,310.74,236.65
2016,8,28,16,0,77.0,268.0,3.7,27.0,316.0,336.56,257.41
2016,8,28,16,15,365.5,193.0,3.55,27.0,387.0,483.85,375.39
2016,8,28,16,30,654.0,118.0,3.4,27.0,458.0,585.28,454.92
2016,8,28,16,45,624.5,110.0,3.25,27.0,405.0,527.27,410.86
2016,8,28,17,0,595.0,102.0,3.1,27.0,352.0,470.45,367.48
2016,8,28,17,15,549.5,94.0,2.8,26.5,298.0,406.67,317.96
2016,8,28,17,30,504.0,86.0,2.5,26.0,244.0,346.41,269.75
2016,8,28,17,45,440.5,74.5,2.2,25.5,192.5,276.78,213.02
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,216.34,162.28
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,148.93,106.34
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,92.98,58.13
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,33.71,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,11.8,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,18.75,5.33
2016,8,29,6,45,223.5,40.0,3.5,22.0,73.5,30.56,19.95
2016,8,29,7,0,331.0,56.0,3.7,22.0,115.0,41.73,30.24
2016,8,29,7,15,165.5,75.5,3.85,22.5,105.0,68.75,46.98
2016,8,29,7,30,0.0,95.0,4.0,23.0,95.0,88.78,67.54
2016,8,29,7,45,0.0,91.0,4.15,23.5,91.0,86.67,65.61
2016,8,29,8,0,0.0,87.0,4.3,24.0,87.0,83.65,62.84
2016,8,29,8,15,7.0,130.0,4.35,24.0,133.5,125.7,96.31
2016,8,29,8,30,14.0,173.0,4.4,24.0,180.0,168.63,129.99
2016,8,29,8,45,50.5,216.0,4.5,24.5,245.0,221.99,170.9
2016,8,29,9,0,87.0,259.0,4.6,25.0,310.0,281.98,216.6
2016,8,29,9,15,51.5,245.0,4.6,25.5,276.0,257.91,197.3
2016,8,29,9,30,16.0,231.0,4.6,26.0,242.0,230.2,174.98
2016,8,29,9,45,20.0,256.5,4.6,26.5,271.0,258.23,195.68
2016,8,29,10,0,24.0,282.0,4.6,27.0,300.0,286.74,216.42
2016,8,29,10,15,160.5,331.5,4.6,27.0,461.0,432.48,327.56
2016,8,29,10,30,297.0,381.0,4.6,27.0,622.0,591.41,444.59
2016,8,29,10,45,276.5,401.5,4.65,27.0,633.0,609.67,456.2
2016,8,29,11,0,256.0,422.0,4.7,27.0,644.0,625.78,466.74
2016,8,29,11,15,228.5,439.0,4.7,27.0,640.5,628.02,467.13
2016,8,29,11,30,201.0,456.0,4.7,27.0,637.0,629.86,467.23
2016,8,29,11,45,213.5,461.5,4.7,27.5,657.0,654.7,483.85
2016,8,29,12,0,226.0,467.0,4.7,28.0,677.0,679.36,500.12
2016,8,29,12,15,559.0,287.0,4.65,28.0,808.0,832.21,616.85
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,974.47,714.07
2016,8,29,12,45,621.5,269.5,4.6,28.0,848.5,895.03,659.0
2016,8,29,13,0,351.0,432.0,4.6,28.0,758.0,794.55,581.85
2016,8,29,13,15,242.0,445.5,4.55,28.0,668.5,704.5,517.38
2016,8,29,13,30,133.0,459.0,4.5,28.0,579.0,605.74,445.53
2016,8,29,13,45,116.5,443.5,4.5,28.0,547.0,574.6,423.99
2016,8,29,14,0,100.0,428.0,4.5,28.0,515.0,534.61,395.82
2016,8,29,14,15,479.5,266.0,4.5,28.0,664.0,751.87,563.01
2016,8,29,14,30,859.0,104.0,4.5,28.0,813.0,923.23,683.89
2016,8,29,14,45,847.0,104.0,4.5,28.0,777.0,894.95,664.75
2016,8,29,15,0,835.0,104.0,4.5,28.0,741.0,864.05,645.1
2016,8,29,15,15,822.5,101.5,4.45,27.5,700.0,827.59,622.6
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,788.95,598.38
2016,8,29,15,45,405.0,82.5,4.35,27.0,362.5,424.16,332.73
2016,8,29,16,0,0.0,66.0,4.3,27.0,66.0,63.83,45.15
2016,8,29,16,15,358.0,79.0,4.2,26.5,264.0,355.04,282.89
2016,8,29,16,30,716.0,92.0,4.1,26.0,462.0,594.87,467.55
2016,8,29,16,45,676.0,89.5,4.0,26.0,407.0,535.28,420.99
2016,8,29,17,0,636.0,87.0,3.9,26.0,352.0,476.13,375.16
2016,8,29,17,15,591.0,80.5,3.65,25.5,298.0,412.35,325.07
2016,8,29,17,30,546.0,74.0,3.4,25.0,244.0,352.02,276.14
2016,8,29,17,45,464.0,67.0,3.2,24.5,190.5,279.47,216.4
2016,8,29,18,0,382.0,60.0,3.0,24.0,137.0,213.78,161.1
2016,8,29,18,15,282.5,45.5,2.95,23.5,92.0,145.84,104.23
2016,8,29,18,30,183.0,31.0,2.9,23.0,47.0,89.84,54.95
2016,8,29,18,45,91.5,15.5,2.85,23.0,23.5,32.28,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
