Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,11.3,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,17.97,4.26
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,28.59,18.3
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,38.85,27.76
2016,8,30,7,15,184.0,66.5,3.25,22.5,99.0,62.27,41.27
2016,8,30,7,30,0.0,81.0,3.3,23.0,81.0,76.67,57.64
2016,8,30,7,45,306.5,84.0,3.4,23.5,204.0,119.99,79.86
2016,8,30,8,0,613.0,87.0,3.5,24.0,327.0,210.22,142.65
2016,8,30,8,15,428.5,146.0,3.55,24.5,326.5,249.81,182.94
2016,8,30,8,30,244.0,205.0,3.6,25.0,326.0,268.9,203.58
2016,8,30,8,45,253.5,227.0,3.65,25.5,364.5,308.96,235.13
2016,8,30,9,0,263.0,249.0,3.7,26.0,403.0,349.92,266.67
2016,8,30,9,15,276.5,268.0,3.75,26.0,442.5,390.97,298.23
2016,8,30,9,30,290.0,287.0,3.8,26.0,482.0,433.09,330.09
2016,8,30,9,45,278.0,317.5,3.85,26.5,514.5,471.24,357.36
2016,8,30,10,0,266.0,348.0,3.9,27.0,547.0,507.93,382.89
2016,8,30,10,15,276.0,365.0,3.9,27.0,581.0,545.94,410.12
2016,8,30,10,30,286.0,382.0,3.9,27.0,615.0,584.24,437.22
2016,8,30,10,45,221.5,407.0,3.95,27.0,591.0,570.41,425.38
2016,8,30,11,0,157.0,432.0,4.0,27.0,567.0,552.24,410.37
2016,8,30,11,15,139.5,441.5,4.0,27.0,564.0,554.45,411.17
2016,8,30,11,30,122.0,451.0,4.0,27.0,561.0,555.17,410.81
2016,8,30,11,45,174.0,458.5,4.0,27.5,618.0,615.86,454.07
2016,8,30,12,0,226.0,466.0,4.0,28.0,675.0,678.45,497.67
2016,8,30,12,15,158.0,462.5,4.0,28.0,609.5,617.09,452.72
2016,8,30,12,30,90.0,459.0,4.0,28.0,544.0,546.82,401.52
2016,8,30,12,45,151.0,464.5,4.05,28.0,605.5,621.31,456.22
2016,8,30,13,0,212.0,470.0,4.1,28.0,667.0,690.32,505.81
2016,8,30,13,15,204.0,464.5,4.05,28.0,652.0,679.58,497.95
2016,8,30,13,30,196.0,459.0,4.0,28.0,637.0,667.84,489.86
2016,8,30,13,45,226.5,443.0,4.0,28.0,644.0,681.84,501.18
2016,8,30,14,0,257.0,427.0,4.0,28.0,651.0,702.52,516.86
2016,8,30,14,15,381.5,369.5,3.9,28.0,689.5,758.95,560.26
2016,8,30,14,30,506.0,312.0,3.8,28.0,728.0,817.7,604.21
2016,8,30,14,45,518.0,289.5,3.75,28.0,699.5,795.45,590.02
2016,8,30,15,0,530.0,267.0,3.7,28.0,671.0,770.38,574.36
2016,8,30,15,15,449.0,277.5,3.6,28.0,606.5,697.17,522.31
2016,8,30,15,30,368.0,288.0,3.5,28.0,542.0,619.65,466.82
2016,8,30,15,45,346.0,270.5,3.45,28.0,495.5,571.21,433.13
2016,8,30,16,0,324.0,253.0,3.4,28.0,449.0,523.18,399.09
2016,8,30,16,15,405.0,209.5,3.15,27.5,432.0,528.62,406.27
2016,8,30,16,30,486.0,166.0,2.9,27.0,415.0,518.34,401.29
2016,8,30,16,45,417.5,157.0,2.7,27.0,354.0,443.05,344.32
2016,8,30,17,0,349.0,148.0,2.5,27.0,293.0,366.53,285.75
2016,8,30,17,15,319.0,129.5,2.2,26.5,246.5,313.18,244.49
2016,8,30,17,30,289.0,111.0,1.9,26.0,200.0,262.37,204.03
2016,8,30,17,45,245.0,91.5,1.65,25.5,156.0,207.37,159.35
2016,8,30,18,0,201.0,72.0,1.4,25.0,112.0,157.0,117.52
2016,8,30,18,15,138.0,51.0,1.3,24.5,74.5,103.92,73.7
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,57.38,33.19
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,21.62,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,10.81,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,18.5,3.73
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,34.78,23.32
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,47.51,34.99
2016,8,31,7,15,327.5,78.5,2.8,23.5,157.5,73.53,46.88
2016,8,31,7,30,400.0,94.0,2.7,24.0,207.0,116.56,73.53
2016,8,31,7,45,466.0,101.5,2.65,24.5,261.5,160.46,105.29
2016,8,31,8,0,532.0,109.0,2.6,25.0,316.0,212.19,146.09
2016,8,31,8,15,569.5,116.5,2.6,25.5,369.5,263.01,188.38
2016,8,31,8,30,607.0,124.0,2.6,26.0,423.0,317.81,233.7
2016,8,31,8,45,647.0,125.5,2.65,26.5,476.0,371.73,277.73
2016,8,31,9,0,687.0,127.0,2.7,27.0,529.0,429.25,323.51
2016,8,31,9,15,707.5,131.5,2.7,27.0,576.5,482.9,365.88
2016,8,31,9,30,728.0,136.0,2.7,27.0,624.0,537.39,407.7
2016,8,31,9,45,749.0,136.5,2.7,27.5,667.5,590.02,446.27
2016,8,31,10,0,770.0,137.0,2.7,28.0,711.0,641.46,482.91
2016,8,31,10,15,517.0,262.0,2.7,28.0,656.0,618.66,461.82
2016,8,31,10,30,264.0,387.0,2.7,28.0,601.0,572.68,423.32
2016,8,31,10,45,273.5,400.5,2.7,28.5,629.0,606.57,446.21
2016,8,31,11,0,283.0,414.0,2.7,29.0,657.0,640.46,468.3
2016,8,31,11,15,262.5,430.5,2.7,29.0,661.0,651.54,474.74
2016,8,31,11,30,242.0,447.0,2.7,29.0,665.0,657.45,477.79
2016,8,31,11,45,128.0,354.5,2.75,29.5,470.0,470.58,345.51
2016,8,31,12,0,14.0,262.0,2.8,30.0,275.0,268.53,196.92
2016,8,31,12,15,166.5,355.0,2.8,30.0,509.5,516.59,380.36
2016,8,31,12,30,319.0,448.0,2.8,30.0,744.0,768.3,553.35
2016,8,31,12,45,179.0,422.0,2.85,30.0,588.5,605.1,438.56
2016,8,31,13,0,39.0,396.0,2.9,30.0,433.0,436.99,318.0
2016,8,31,13,15,148.0,422.0,2.9,30.0,556.5,580.26,422.78
2016,8,31,13,30,257.0,448.0,2.9,30.0,680.0,723.98,522.82
2016,8,31,13,45,277.0,432.0,2.95,30.0,676.5,727.61,525.75
2016,8,31,14,0,297.0,416.0,3.0,30.0,673.0,729.52,528.52
2016,8,31,14,15,320.0,394.0,2.95,30.0,663.0,725.99,527.49
2016,8,31,14,30,343.0,372.0,2.9,30.0,653.0,720.2,525.01
2016,8,31,14,45,355.5,350.0,2.9,30.0,630.0,702.32,514.35
2016,8,31,15,0,368.0,328.0,2.9,30.0,607.0,682.29,502.26
2016,8,31,15,15,334.0,316.0,2.85,29.5,558.0,630.8,467.81
2016,8,31,15,30,300.0,304.0,2.8,29.0,509.0,580.11,433.52
2016,8,31,15,45,495.0,217.5,2.75,29.0,527.5,639.82,482.1
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,678.42,514.17
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,625.31,477.06
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,572.41,439.73
2016,8,31,16,45,603.0,113.0,2.25,28.0,391.5,512.81,395.69
2016,8,31,17,0,568.0,106.0,2.1,28.0,338.0,454.97,351.9
2016,8,31,17,15,519.5,97.0,1.9,27.5,284.5,390.06,302.09
2016,8,31,17,30,471.0,88.0,1.7,27.0,231.0,326.95,252.23
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,259.24,197.08
2016,8,31,18,0,335.0,63.0,1.3,27.0,128.0,198.73,146.66
2016,8,31,18,15,237.0,46.0,1.2,26.5,84.5,131.76,91.98
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,74.92,41.62
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,26.79,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.0,2.1,21.5,14.5,10.81,0.0
2016,9,1,6,30,120.0,22.0,2.4,22.0,29.0,17.21,2.24
2016,9,1,6,45,221.5,39.0,2.7,22.5,70.5,29.92,19.22
2016,9,1,7,0,323.0,56.0,3.0,23.0,112.0,41.93,30.22
2016,9,1,7,15,396.0,68.5,2.9,23.5,163.0,67.67,40.59
2016,9,1,7,30,469.0,81.0,2.8,24.0,214.0,112.39,67.41
2016,9,1,7,45,518.0,90.5,2.75,25.0,267.5,158.95,101.74
2016,9,1,8,0,567.0,100.0,2.7,26.0,321.0,211.36,143.65
2016,9,1,8,15,603.5,107.0,2.7,26.5,374.5,263.54,187.21
2016,9,1,8,30,640.0,114.0,2.7,27.0,428.0,319.53,233.63
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,374.27,278.46
2016,9,1,9,0,682.0,131.0,2.7,28.0,529.0,430.48,323.1
2016,9,1,9,15,702.5,135.5,2.7,28.0,576.5,483.89,365.08
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,538.14,406.54
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,589.33,443.88
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,641.34,480.69
2016,9,1,10,15,771.5,147.0,2.7,29.0,746.0,688.02,513.76
2016,9,1,10,30,783.0,150.0,2.7,29.0,782.0,733.56,544.91
2016,9,1,10,45,528.5,282.5,2.75,29.5,716.5,694.73,511.31
2016,9,1,11,0,274.0,415.0,2.8,30.0,651.0,634.14,461.76
2016,9,1,11,15,318.5,411.5,2.8,30.0,692.0,680.86,494.92
2016,9,1,11,30,363.0,408.0,2.8,30.0,733.0,729.13,528.13
2016,9,1,11,45,251.5,437.5,2.8,30.0,664.5,669.53,484.26
2016,9,1,12,0,140.0,467.0,2.8,30.0,596.0,599.55,433.24
2016,9,1,12,15,273.5,435.5,2.8,30.0,689.0,704.8,509.42
2016,9,1,12,30,407.0,404.0,2.8,30.0,782.0,808.22,581.54
2016,9,1,12,45,611.5,282.5,2.85,30.0,847.0,897.14,646.47
2016,9,1,13,0,816.0,161.0,2.9,30.0,912.0,975.53,698.57
2016,9,1,13,15,553.0,299.5,2.9,30.0,805.5,865.72,623.94
2016,9,1,13,30,290.0,438.0,2.9,30.0,699.0,745.87,536.7
2016,9,1,13,45,543.5,297.5,2.9,30.0,772.5,854.09,618.74
2016,9,1,14,0,797.0,157.0,2.9,30.0,846.0,946.34,682.17
2016,9,1,14,15,503.0,279.0,2.85,30.0,708.5,786.41,572.88
2016,9,1,14,30,209.0,401.0,2.8,30.0,571.0,616.98,449.91
2016,9,1,14,45,222.0,380.0,2.8,30.0,553.5,603.52,442.96
2016,9,1,15,0,235.0,359.0,2.8,30.0,536.0,588.48,433.97
2016,9,1,15,15,308.0,320.0,2.7,29.5,538.5,612.36,454.39
2016,9,1,15,30,381.0,281.0,2.6,29.0,541.0,621.73,464.51
2016,9,1,15,45,336.0,268.5,2.55,29.0,485.5,560.06,420.85
2016,9,1,16,0,291.0,256.0,2.5,29.0,430.0,500.61,378.49
2016,9,1,16,15,248.5,236.0,2.35,28.5,375.5,437.37,333.24
2016,9,1,16,30,206.0,216.0,2.2,28.0,321.0,369.87,283.97
2016,9,1,16,45,186.0,195.5,2.1,28.0,281.5,326.69,251.85
2016,9,1,17,0,166.0,175.0,2.0,28.0,242.0,285.04,220.21
2016,9,1,17,15,146.5,150.0,1.8,27.5,202.5,240.15,185.8
2016,9,1,17,30,127.0,125.0,1.6,27.0,163.0,196.96,151.9
2016,9,1,17,45,100.5,99.0,1.4,26.5,125.5,151.52,115.44
2016,9,1,18,0,74.0,73.0,1.2,26.0,88.0,108.65,80.43
2016,9,1,18,15,37.0,48.5,1.15,25.5,56.0,63.52,43.7
2016,9,1,18,30,0.0,24.0,1.1,25.0,24.0,23.93,10.05
2016,9,1,18,45,0.0,12.0,1.05,25.0,12.0,11.8,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,8.85,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,16.29,0.9
2016,9,2,6,45,108.5,43.0,2.45,22.5,59.0,35.12,23.47
2016,9,2,7,0,177.0,68.0,2.6,23.0,98.0,54.08,40.52
2016,9,2,7,15,88.5,42.0,2.6,23.0,57.0,38.65,24.18
2016,9,2,7,30,0.0,16.0,2.6,23.0,16.0,15.43,7.17
2016,9,2,7,45,0.0,21.0,2.6,23.5,21.0,20.26,11.14
2016,9,2,8,0,0.0,26.0,2.6,24.0,26.0,25.09,15.05
2016,9,2,8,15,0.0,19.0,2.55,24.5,19.0,18.34,9.4
2016,9,2,8,30,0.0,12.0,2.5,25.0,12.0,11.58,3.81
2016,9,2,8,45,47.0,134.5,2.45,25.5,162.5,146.66,111.41
2016,9,2,9,0,94.0,257.0,2.4,26.0,313.0,283.4,215.92
2016,9,2,9,15,77.5,273.5,2.3,26.0,322.0,297.27,225.59
2016,9,2,9,30,61.0,290.0,2.2,26.0,331.0,309.23,233.9
2016,9,2,9,45,106.5,323.5,2.1,26.5,400.5,373.04,280.67
2016,9,2,10,0,152.0,357.0,2.0,27.0,470.0,441.5,329.6
2016,9,2,10,15,161.5,376.5,1.9,27.0,502.0,476.03,353.42
2016,9,2,10,30,171.0,396.0,1.8,27.0,534.0,511.12,377.43
2016,9,2,10,45,287.5,381.0,1.75,27.5,622.5,598.94,439.88
2016,9,2,11,0,404.0,366.0,1.7,28.0,711.0,693.18,504.52
2016,9,2,11,15,323.5,405.5,1.65,28.0,686.5,679.3,491.49
2016,9,2,11,30,243.0,445.0,1.6,28.0,662.0,656.49,473.26
2016,9,2,11,45,164.0,446.0,1.6,28.5,593.5,594.69,428.63
2016,9,2,12,0,85.0,447.0,1.6,29.0,525.0,523.62,377.3
2016,9,2,12,15,202.5,446.0,1.6,29.0,633.0,642.92,462.25
2016,9,2,12,30,320.0,445.0,1.6,29.0,741.0,766.17,545.59
2016,9,2,12,45,299.0,449.0,1.65,29.0,724.5,756.08,537.77
2016,9,2,13,0,278.0,453.0,1.7,29.0,708.0,744.35,530.13
2016,9,2,13,15,496.0,336.0,1.7,29.0,783.5,847.01,604.68
2016,9,2,13,30,714.0,219.0,1.7,29.0,859.0,942.55,670.05
2016,9,2,13,45,714.5,212.5,1.75,29.0,840.5,933.72,664.59
2016,9,2,14,0,715.0,206.0,1.8,29.0,822.0,921.82,658.39
2016,9,2,14,15,706.0,203.0,1.85,29.0,794.5,901.55,646.94
2016,9,2,14,30,697.0,200.0,1.9,29.0,767.0,878.65,633.85
2016,9,2,14,45,708.5,182.5,1.95,29.0,736.5,856.43,621.2
2016,9,2,15,0,720.0,165.0,2.0,29.0,706.0,830.69,606.17
2016,9,2,15,15,638.0,190.0,2.05,29.0,649.0,767.14,565.56
2016,9,2,15,30,556.0,215.0,2.1,29.0,592.0,702.73,521.68
2016,9,2,15,45,570.5,191.5,2.15,29.0,553.5,669.44,501.17
2016,9,2,16,0,585.0,168.0,2.2,29.0,515.0,636.44,480.03
2016,9,2,16,15,292.5,101.5,2.1,28.5,275.0,326.87,253.61
2016,9,2,16,30,0.0,35.0,2.0,28.0,35.0,33.81,21.43
2016,9,2,16,45,0.0,30.5,1.95,28.0,30.5,29.45,18.16
2016,9,2,17,0,0.0,26.0,1.9,28.0,26.0,25.1,14.72
2016,9,2,17,15,219.5,58.5,1.75,27.5,123.0,185.05,144.88
2016,9,2,17,30,439.0,91.0,1.6,27.0,220.0,313.19,242.18
2016,9,2,17,45,369.5,77.0,1.5,26.5,169.5,245.33,186.54
2016,9,2,18,0,300.0,63.0,1.4,26.0,119.0,184.91,136.54
2016,9,2,18,15,207.0,44.5,1.3,25.5,76.5,120.36,83.54
2016,9,2,18,30,114.0,26.0,1.2,25.0,34.0,63.44,30.01
2016,9,2,18,45,57.0,13.0,1.15,24.5,17.0,22.74,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,9.83,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,16.88,0.05
2016,9,3,6,45,168.5,40.5,2.25,21.5,64.5,31.27,20.32
2016,9,3,7,0,262.0,61.0,2.4,22.0,105.0,46.12,33.89
2016,9,3,7,15,334.5,76.0,2.4,22.5,155.0,71.07,45.22
2016,9,3,7,30,407.0,91.0,2.4,23.0,205.0,114.02,71.56
2016,9,3,7,45,463.5,101.5,2.4,24.0,258.5,159.34,104.64
2016,9,3,8,0,520.0,112.0,2.4,25.0,312.0,211.26,145.62
2016,9,3,8,15,317.5,160.5,2.35,25.5,288.5,233.2,171.6
2016,9,3,8,30,115.0,209.0,2.3,26.0,265.0,230.51,174.75
2016,9,3,8,45,177.0,232.0,2.25,26.5,329.0,284.67,215.5
2016,9,3,9,0,239.0,255.0,2.2,27.0,393.0,345.8,261.11
2016,9,3,9,15,471.0,201.5,2.15,27.0,504.5,427.56,323.28
2016,9,3,9,30,703.0,148.0,2.1,27.0,616.0,534.07,403.49
2016,9,3,9,45,392.0,244.5,2.05,27.5,508.5,472.64,355.34
2016,9,3,10,0,81.0,341.0,2.0,28.0,401.0,379.8,282.13
2016,9,3,10,15,49.0,307.5,1.95,28.0,344.5,330.9,246.07
2016,9,3,10,30,17.0,274.0,1.9,28.0,288.0,277.42,205.9
2016,9,3,10,45,95.5,350.5,1.85,28.5,432.5,415.62,307.44
2016,9,3,11,0,174.0,427.0,1.8,29.0,577.0,561.84,409.23
2016,9,3,11,15,247.0,425.5,1.8,29.0,643.0,633.76,458.85
2016,9,3,11,30,320.0,424.0,1.8,29.0,709.0,707.05,509.0
2016,9,3,11,45,232.5,444.5,1.85,29.0,653.5,655.44,471.69
2016,9,3,12,0,145.0,465.0,1.9,29.0,598.0,602.47,433.7
2016,9,3,12,15,115.0,458.0,1.95,29.0,563.5,572.26,412.83
2016,9,3,12,30,85.0,451.0,2.0,29.0,529.0,534.31,386.33
2016,9,3,12,45,107.5,457.5,2.05,29.5,556.5,565.57,408.18
2016,9,3,13,0,130.0,464.0,2.1,30.0,584.0,604.01,434.2
2016,9,3,13,15,129.0,457.0,2.15,30.0,574.5,598.31,430.53
2016,9,3,13,30,128.0,450.0,2.2,30.0,565.0,591.9,426.74
2016,9,3,13,45,140.5,440.0,2.25,30.0,563.5,594.81,429.84
2016,9,3,14,0,153.0,430.0,2.3,30.0,562.0,596.8,432.32
2016,9,3,14,15,424.0,315.5,2.35,30.0,663.0,748.58,544.94
2016,9,3,14,30,695.0,201.0,2.4,30.0,764.0,876.76,636.04
2016,9,3,14,45,687.0,194.5,2.5,30.0,730.0,848.53,618.21
2016,9,3,15,0,679.0,188.0,2.6,30.0,696.0,817.94,600.03
2016,9,3,15,15,356.0,228.0,2.65,29.5,493.5,561.81,420.62
2016,9,3,15,30,33.0,268.0,2.7,29.0,291.0,303.04,226.51
2016,9,3,15,45,109.0,267.0,2.75,29.0,333.5,370.23,280.12
2016,9,3,16,0,185.0,266.0,2.8,29.0,376.0,423.52,321.73
2016,9,3,16,15,92.5,153.5,2.75,28.5,208.5,227.82,174.78
2016,9,3,16,30,0.0,41.0,2.7,28.0,41.0,39.61,26.14
2016,9,3,16,45,0.0,36.0,2.65,28.0,36.0,34.77,22.44
2016,9,3,17,0,0.0,31.0,2.6,28.0,31.0,29.93,18.63
2016,9,3,17,15,191.0,66.0,2.4,27.5,121.5,178.8,139.78
2016,9,3,17,30,382.0,101.0,2.2,27.0,212.0,297.12,230.34
2016,9,3,17,45,311.5,84.5,2.0,26.5,162.0,229.49,174.9
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,164.96,121.84
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,103.48,71.39
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,47.97,18.79
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,18.32,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,9.34,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,16.06,0.0
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,33.59,22.09
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,50.42,37.38
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,72.95,47.43
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,115.31,73.8
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,160.15,106.69
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,211.29,147.16
2016,9,4,8,15,516.0,133.0,2.6,25.5,359.0,261.85,188.74
2016,9,4,8,30,555.0,143.0,2.7,26.0,412.0,316.53,233.54
2016,9,4,8,45,412.5,196.0,2.8,26.5,408.5,342.51,257.61
2016,9,4,9,0,270.0,249.0,2.9,27.0,405.0,353.06,267.19
2016,9,4,9,15,466.0,209.0,2.9,27.0,506.5,431.87,327.71
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,530.86,402.91
2016,9,4,9,45,682.0,172.0,2.9,27.5,651.0,581.01,439.38
2016,9,4,10,0,702.0,175.0,2.9,28.0,694.0,631.5,475.33
2016,9,4,10,15,499.5,275.0,2.9,28.0,653.5,618.4,462.02
2016,9,4,10,30,297.0,375.0,2.9,28.0,613.0,586.11,434.37
2016,9,4,10,45,525.5,279.0,2.9,28.5,719.0,688.63,510.95
2016,9,4,11,0,754.0,183.0,2.9,29.0,825.0,803.92,592.38
2016,9,4,11,15,426.5,310.5,2.9,29.0,675.5,676.68,497.92
2016,9,4,11,30,99.0,438.0,2.9,29.0,526.0,519.26,379.05
2016,9,4,11,45,205.0,439.0,2.95,29.5,624.5,625.07,455.61
2016,9,4,12,0,311.0,440.0,3.0,30.0,723.0,736.2,532.26
2016,9,4,12,15,328.0,436.5,3.0,30.0,736.5,757.46,546.2
2016,9,4,12,30,345.0,433.0,3.0,30.0,750.0,777.83,560.14
2016,9,4,12,45,308.0,442.5,3.05,30.0,725.0,758.04,546.03
2016,9,4,13,0,271.0,452.0,3.1,30.0,700.0,736.4,530.89
2016,9,4,13,15,180.5,443.5,3.1,30.0,607.5,634.71,460.04
2016,9,4,13,30,90.0,435.0,3.1,30.0,515.0,531.02,386.4
2016,9,4,13,45,173.0,427.0,3.15,30.0,576.5,612.67,446.85
2016,9,4,14,0,256.0,419.0,3.2,30.0,638.0,692.58,504.16
2016,9,4,14,15,247.0,405.0,3.2,29.5,610.5,667.54,488.08
2016,9,4,14,30,238.0,391.0,3.2,29.0,583.0,632.89,466.01
2016,9,4,14,45,489.0,272.0,3.2,29.0,643.5,746.79,553.69
2016,9,4,15,0,740.0,153.0,3.2,29.0,704.0,832.57,616.81
2016,9,4,15,15,435.0,233.0,3.15,29.0,552.5,634.07,475.54
2016,9,4,15,30,130.0,313.0,3.1,29.0,401.0,440.36,330.07
2016,9,4,15,45,103.0,284.0,3.1,29.0,350.5,376.23,284.22
2016,9,4,16,0,76.0,255.0,3.1,29.0,300.0,322.0,244.27
2016,9,4,16,15,168.5,229.5,3.0,28.5,316.5,365.1,280.23
2016,9,4,16,30,261.0,204.0,2.9,28.0,333.0,399.07,308.38
2016,9,4,16,45,249.0,180.0,2.8,28.0,291.0,353.81,274.3
2016,9,4,17,0,237.0,156.0,2.7,28.0,249.0,309.01,240.15
2016,9,4,17,15,213.5,133.5,2.45,27.5,207.5,260.68,202.62
2016,9,4,17,30,190.0,111.0,2.2,27.0,166.0,214.38,165.74
2016,9,4,17,45,155.0,88.5,2.0,26.5,126.5,160.84,122.34
2016,9,4,18,0,120.0,66.0,1.8,26.0,87.0,116.27,85.41
2016,9,4,18,15,67.0,44.0,1.75,25.5,55.0,70.85,48.07
2016,9,4,18,30,14.0,22.0,1.7,25.0,23.0,26.29,6.14
2016,9,4,18,45,7.0,11.0,1.7,25.0,11.5,12.0,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,9.34,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,14.86,0.0
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,24.44,14.56
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,33.12,22.75
2016,9,5,7,15,199.5,64.0,2.4,22.5,97.0,59.91,39.32
2016,9,5,7,30,0.0,83.0,2.6,23.0,83.0,78.2,58.86
2016,9,5,7,45,0.5,104.0,2.85,24.0,104.0,98.13,74.76
2016,9,5,8,0,1.0,125.0,3.1,25.0,125.0,118.26,90.43
2016,9,5,8,15,21.0,157.5,3.2,25.0,167.5,154.33,118.28
2016,9,5,8,30,41.0,190.0,3.3,25.0,210.0,190.76,146.32
2016,9,5,8,45,40.0,210.5,3.4,25.5,232.0,213.0,163.1
2016,9,5,9,0,39.0,231.0,3.5,26.0,254.0,235.17,179.57
2016,9,5,9,15,36.5,247.0,3.5,26.5,269.5,252.39,191.96
2016,9,5,9,30,34.0,263.0,3.5,27.0,285.0,269.31,203.94
2016,9,5,9,45,38.5,286.0,3.55,27.5,313.0,296.79,223.8
2016,9,5,10,0,43.0,309.0,3.6,28.0,341.0,324.83,243.81
2016,9,5,10,15,56.0,338.5,3.65,28.0,382.0,365.53,273.64
2016,9,5,10,30,69.0,368.0,3.7,28.0,423.0,407.56,304.12
2016,9,5,10,45,153.5,393.0,3.75,28.5,522.0,504.17,374.87
2016,9,5,11,0,238.0,418.0,3.8,29.0,621.0,605.64,447.13
2016,9,5,11,15,558.5,264.5,3.8,29.0,755.5,744.21,552.49
2016,9,5,11,30,879.0,111.0,3.8,29.0,890.0,887.66,651.8
2016,9,5,11,45,547.5,285.5,3.85,29.0,773.5,790.15,581.54
2016,9,5,12,0,216.0,460.0,3.9,29.0,657.0,663.5,484.31
2016,9,5,12,15,539.0,294.0,3.95,29.0,787.5,817.62,601.6
2016,9,5,12,30,862.0,128.0,4.0,29.0,918.0,961.37,700.21
2016,9,5,12,45,560.0,290.5,4.05,29.0,803.0,852.25,624.11
2016,9,5,13,0,258.0,453.0,4.1,29.0,688.0,724.7,527.99
2016,9,5,13,15,129.0,289.5,4.1,29.0,407.0,424.02,316.24
2016,9,5,13,30,0.0,126.0,4.1,29.0,126.0,122.57,88.88
2016,9,5,13,45,4.0,162.5,4.1,29.0,166.5,162.43,119.81
2016,9,5,14,0,8.0,199.0,4.1,29.0,207.0,202.56,150.38
2016,9,5,14,15,7.0,189.0,4.1,29.0,196.0,191.66,142.25
2016,9,5,14,30,6.0,179.0,4.1,29.0,185.0,180.75,134.19
2016,9,5,14,45,12.5,221.0,4.1,29.0,231.0,228.94,171.11
2016,9,5,15,0,19.0,263.0,4.1,29.0,277.0,277.68,208.12
2016,9,5,15,15,82.0,287.5,4.05,29.0,343.0,365.81,276.18
2016,9,5,15,30,145.0,312.0,4.0,29.0,409.0,451.54,341.1
2016,9,5,15,45,251.0,273.0,3.95,29.0,425.5,496.28,377.31
2016,9,5,16,0,357.0,234.0,3.9,29.0,442.0,523.58,400.53
2016,9,5,16,15,511.0,169.5,3.75,28.5,436.5,554.66,427.83
2016,9,5,16,30,665.0,105.0,3.6,28.0,431.0,565.83,439.68
2016,9,5,16,45,645.5,94.5,3.45,28.0,379.5,510.68,397.97
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,455.78,355.6
2016,9,5,17,15,575.0,77.5,3.1,27.5,273.5,389.95,303.95
2016,9,5,17,30,524.0,71.0,2.9,27.0,219.0,328.29,253.93
2016,9,5,17,45,447.0,61.0,2.7,26.5,167.0,257.05,195.21
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,193.75,141.78
2016,9,5,18,15,245.5,37.0,2.55,25.5,72.5,121.05,81.83
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,58.77,12.25
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,21.36,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.0,2.1,22.5,1.0,0.98,0.0
2016,9,6,6,30,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,6,6,45,0.0,6.5,2.5,23.5,6.5,6.26,0.0
2016,9,6,7,0,0.0,11.0,2.7,24.0,11.0,10.6,3.38
2016,9,6,7,15,0.0,17.0,2.85,24.0,17.0,16.39,7.85
2016,9,6,7,30,0.0,23.0,3.0,24.0,23.0,22.19,12.7
2016,9,6,7,45,47.0,88.5,3.15,24.5,106.5,90.26,66.36
2016,9,6,8,0,94.0,154.0,3.3,25.0,190.0,161.3,121.51
2016,9,6,8,15,393.0,124.0,3.4,25.5,308.5,219.28,159.33
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,317.29,232.63
2016,9,6,8,45,417.0,176.0,3.65,26.5,383.5,325.88,245.85
2016,9,6,9,0,142.0,258.0,3.8,27.0,340.0,304.7,231.66
2016,9,6,9,15,197.5,278.5,3.85,27.0,403.0,361.6,275.01
2016,9,6,9,30,253.0,299.0,3.9,27.0,466.0,423.67,321.75
2016,9,6,9,45,249.5,322.0,4.0,27.5,496.0,458.43,346.59
2016,9,6,10,0,246.0,345.0,4.1,28.0,526.0,492.14,370.25
2016,9,6,10,15,267.0,360.0,4.1,28.0,565.0,535.39,401.52
2016,9,6,10,30,288.0,375.0,4.1,28.0,604.0,579.53,433.03
2016,9,6,10,45,578.5,241.5,4.1,28.5,724.0,693.93,520.59
2016,9,6,11,0,869.0,108.0,4.1,29.0,844.0,820.27,609.2
2016,9,6,11,15,874.0,109.0,4.1,29.0,865.0,854.48,631.0
2016,9,6,11,30,879.0,110.0,4.1,29.0,886.0,885.95,651.44
2016,9,6,11,45,528.5,286.0,4.15,29.0,754.5,773.17,570.87
2016,9,6,12,0,178.0,462.0,4.2,29.0,623.0,630.38,461.18
2016,9,6,12,15,297.0,428.0,4.2,29.0,698.5,719.44,527.27
2016,9,6,12,30,416.0,394.0,4.2,29.0,774.0,810.64,592.46
2016,9,6,12,45,220.5,370.0,4.2,29.5,571.5,598.37,440.67
2016,9,6,13,0,25.0,346.0,4.2,30.0,369.0,372.51,273.59
2016,9,6,13,15,450.5,228.5,4.15,30.0,627.5,688.47,514.01
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,973.89,708.25
2016,9,6,13,45,674.0,224.5,4.1,30.0,812.5,903.34,660.18
2016,9,6,14,0,472.0,338.0,4.1,30.0,739.0,820.89,599.88
2016,9,6,14,15,405.0,350.5,4.1,29.5,686.5,758.07,557.87
2016,9,6,14,30,338.0,363.0,4.1,29.0,634.0,703.76,520.64
2016,9,6,14,45,409.5,317.0,4.1,29.0,630.0,720.81,536.01
2016,9,6,15,0,481.0,271.0,4.1,29.0,626.0,725.5,542.55
2016,9,6,15,15,253.5,262.0,4.05,29.0,448.5,500.79,378.83
2016,9,6,15,30,26.0,253.0,4.0,29.0,271.0,273.6,205.7
2016,9,6,15,45,281.5,215.0,4.0,29.0,380.0,455.84,350.33
2016,9,6,16,0,537.0,177.0,4.0,29.0,489.0,602.1,462.23
2016,9,6,16,15,278.0,176.0,3.85,28.5,337.0,389.29,301.48
2016,9,6,16,30,19.0,175.0,3.7,28.0,185.0,187.44,142.88
2016,9,6,16,45,14.0,154.0,3.6,28.0,161.0,162.58,124.14
2016,9,6,17,0,9.0,133.0,3.5,28.0,137.0,138.17,105.22
2016,9,6,17,15,198.5,113.0,3.3,27.5,169.0,228.71,178.61
2016,9,6,17,30,388.0,93.0,3.1,27.0,201.0,287.9,223.28
2016,9,6,17,45,301.0,79.0,2.95,26.5,150.5,216.82,164.97
2016,9,6,18,0,214.0,65.0,2.8,26.0,100.0,151.09,110.86
2016,9,6,18,15,120.0,43.0,2.85,25.5,61.0,88.9,59.87
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,29.82,0.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,12.45,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,9.5,2.45,23.0,10.5,9.34,0.0
2016,9,7,6,30,46.0,19.0,2.6,23.0,21.0,16.03,0.0
2016,9,7,6,45,149.0,39.0,2.8,23.5,60.0,32.02,20.42
2016,9,7,7,0,252.0,59.0,3.0,24.0,99.0,44.8,32.37
2016,9,7,7,15,126.0,33.0,3.15,24.5,53.0,28.88,15.34
2016,9,7,7,30,0.0,7.0,3.3,25.0,7.0,6.75,0.0
2016,9,7,7,45,37.0,79.0,3.45,25.5,93.0,80.31,58.46
2016,9,7,8,0,74.0,151.0,3.6,26.0,179.0,154.38,116.3
2016,9,7,8,15,349.5,133.5,3.75,26.0,297.5,215.58,157.35
2016,9,7,8,30,625.0,116.0,3.9,26.0,416.0,314.82,232.04
2016,9,7,8,45,658.0,120.0,4.05,26.5,468.0,369.25,277.11
2016,9,7,9,0,691.0,124.0,4.2,27.0,520.0,426.44,323.43
2016,9,7,9,15,486.5,208.0,4.2,27.0,499.0,440.95,335.99
2016,9,7,9,30,282.0,292.0,4.2,27.0,478.0,433.36,329.34
2016,9,7,9,45,527.5,213.5,4.2,27.5,589.5,525.4,400.62
2016,9,7,10,0,773.0,135.0,4.2,28.0,701.0,639.18,486.52
2016,9,7,10,15,478.0,262.5,4.2,28.0,618.5,591.09,446.23
2016,9,7,10,30,183.0,390.0,4.2,28.0,536.0,514.75,384.22
2016,9,7,10,45,234.5,397.5,4.2,28.5,591.5,571.92,425.49
2016,9,7,11,0,286.0,405.0,4.2,29.0,647.0,634.66,469.46
2016,9,7,11,15,557.0,275.0,4.15,29.0,761.0,752.15,558.77
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,878.36,647.1
2016,9,7,11,45,844.5,137.0,4.1,29.5,891.0,904.02,661.7
2016,9,7,12,0,861.0,129.0,4.1,30.0,907.0,930.46,677.42
2016,9,7,12,15,862.0,129.5,4.05,30.0,911.5,948.12,688.42
2016,9,7,12,30,863.0,130.0,4.0,30.0,916.0,962.48,697.38
2016,9,7,12,45,861.0,130.5,4.0,30.0,911.5,970.57,702.64
2016,9,7,13,0,859.0,131.0,4.0,30.0,907.0,975.21,705.81
2016,9,7,13,15,856.0,130.5,3.95,30.0,894.5,974.39,705.28
2016,9,7,13,30,853.0,130.0,3.9,30.0,882.0,970.1,702.66
2016,9,7,13,45,846.0,129.5,3.9,30.0,860.5,958.51,695.72
2016,9,7,14,0,839.0,129.0,3.9,30.0,839.0,943.64,686.77
2016,9,7,14,15,831.5,127.5,3.85,30.0,810.5,924.06,674.55
2016,9,7,14,30,824.0,126.0,3.8,30.0,782.0,907.03,664.15
2016,9,7,14,45,558.0,231.0,3.75,30.0,666.0,762.64,565.55
2016,9,7,15,0,292.0,336.0,3.7,30.0,550.0,620.87,460.61
2016,9,7,15,15,518.5,232.5,3.6,30.0,585.0,701.86,525.45
2016,9,7,15,30,745.0,129.0,3.5,30.0,620.0,761.1,570.56
2016,9,7,15,45,723.0,125.5,3.45,30.0,572.5,713.72,538.56
2016,9,7,16,0,701.0,122.0,3.4,30.0,525.0,665.58,506.31
2016,9,7,16,15,672.5,117.0,3.2,29.5,473.5,610.8,467.9
2016,9,7,16,30,644.0,112.0,3.0,29.0,422.0,556.47,428.91
2016,9,7,16,45,603.0,105.5,2.8,29.0,367.5,493.76,381.85
2016,9,7,17,0,562.0,99.0,2.6,29.0,313.0,433.44,335.47
2016,9,7,17,15,505.5,90.5,2.35,28.5,259.0,365.96,282.94
2016,9,7,17,30,449.0,82.0,2.1,28.0,205.0,301.62,231.36
2016,9,7,17,45,367.0,69.5,1.85,27.5,154.0,230.99,173.82
2016,9,7,18,0,285.0,57.0,1.6,27.0,103.0,169.38,122.7
2016,9,7,18,15,170.5,38.5,1.6,26.5,63.0,101.44,67.1
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,36.97,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,8.85,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,16.76,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,32.76,21.01
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,49.65,36.59
2016,9,8,7,15,315.5,77.0,3.4,23.5,149.0,70.24,45.28
2016,9,8,7,30,402.0,92.0,3.5,24.0,200.0,113.28,71.09
2016,9,8,7,45,484.5,96.5,3.6,24.5,257.0,157.1,101.89
2016,9,8,8,0,567.0,101.0,3.7,25.0,314.0,210.56,143.66
2016,9,8,8,15,607.5,108.0,3.7,25.0,369.0,263.82,188.68
2016,9,8,8,30,648.0,115.0,3.7,25.0,424.0,321.34,237.28
2016,9,8,8,45,694.5,113.5,3.75,25.5,479.5,377.25,283.66
2016,9,8,9,0,741.0,112.0,3.8,26.0,535.0,437.33,332.3
2016,9,8,9,15,761.0,115.5,3.8,26.5,583.5,494.06,377.11
2016,9,8,9,30,781.0,119.0,3.8,27.0,632.0,549.63,419.7
2016,9,8,9,45,804.0,118.0,3.8,27.5,676.5,602.97,459.5
2016,9,8,10,0,827.0,117.0,3.8,28.0,721.0,656.55,498.33
2016,9,8,10,15,837.5,119.5,3.8,28.0,757.5,704.73,533.13
2016,9,8,10,30,848.0,122.0,3.8,28.0,794.0,750.63,564.06
2016,9,8,10,45,859.0,121.5,3.8,28.5,824.0,792.59,590.78
2016,9,8,11,0,870.0,121.0,3.8,29.0,854.0,832.6,615.84
2016,9,8,11,15,875.0,122.0,3.8,29.0,875.5,866.8,638.01
2016,9,8,11,30,880.0,123.0,3.8,29.0,897.0,898.27,658.27
2016,9,8,11,45,875.0,129.0,3.8,29.5,907.5,922.81,672.57
2016,9,8,12,0,870.0,135.0,3.8,30.0,918.0,943.91,684.61
2016,9,8,12,15,870.5,135.0,3.8,30.0,922.0,960.73,695.27
2016,9,8,12,30,871.0,135.0,3.8,30.0,926.0,974.18,703.86
2016,9,8,12,45,867.5,136.0,3.8,30.5,921.0,981.38,707.08
2016,9,8,13,0,864.0,137.0,3.8,31.0,916.0,985.08,708.2
2016,9,8,13,15,860.5,136.5,3.75,31.0,902.5,983.73,707.33
2016,9,8,13,30,857.0,136.0,3.7,31.0,889.0,978.91,704.38
2016,9,8,13,45,849.0,136.0,3.7,31.0,867.0,966.83,697.2
2016,9,8,14,0,841.0,136.0,3.7,31.0,845.0,957.35,691.88
2016,9,8,14,15,832.5,134.0,3.65,31.0,815.5,936.2,678.72
2016,9,8,14,30,824.0,132.0,3.6,31.0,786.0,911.98,663.69
2016,9,8,14,45,809.5,131.0,3.6,31.0,748.5,880.54,644.2
2016,9,8,15,0,795.0,130.0,3.6,31.0,711.0,846.68,623.05
2016,9,8,15,15,779.0,127.0,3.5,30.5,668.0,807.19,598.72
2016,9,8,15,30,763.0,124.0,3.4,30.0,625.0,765.87,572.89
2016,9,8,15,45,739.0,121.5,3.35,30.0,576.0,719.92,542.64
2016,9,8,16,0,715.0,119.0,3.3,30.0,527.0,670.79,509.79
2016,9,8,16,15,686.5,114.0,3.1,29.5,474.5,615.44,471.14
2016,9,8,16,30,658.0,109.0,2.9,29.0,422.0,560.52,431.74
2016,9,8,16,45,615.0,103.0,2.7,29.0,367.0,496.56,383.75
2016,9,8,17,0,572.0,97.0,2.5,29.0,312.0,435.17,336.53
2016,9,8,17,15,514.0,88.5,2.25,28.0,257.5,366.56,283.67
2016,9,8,17,30,456.0,80.0,2.0,27.0,203.0,301.2,231.6
2016,9,8,17,45,366.5,68.0,1.75,26.5,151.5,228.08,171.9
2016,9,8,18,0,277.0,56.0,1.5,26.0,100.0,164.89,119.46
2016,9,8,18,15,160.0,37.0,1.5,25.5,60.0,96.57,63.19
2016,9,8,18,30,43.0,18.0,1.5,25.0,20.0,31.35,0.0
2016,9,8,18,45,21.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.4,22.0,8.0,7.86,0.0
2016,9,9,6,30,11.0,16.0,2.7,22.0,16.0,15.1,0.0
2016,9,9,6,45,99.5,40.0,3.0,22.5,55.0,32.73,20.87
