Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,0,188.0,64.0,3.3,23.0,94.0,51.09,37.77
2016,9,9,7,15,271.5,81.0,3.4,23.5,143.5,74.7,49.92
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,113.82,73.42
2016,9,9,7,45,441.5,103.0,3.6,24.5,249.5,155.85,102.66
2016,9,9,8,0,528.0,108.0,3.7,25.0,306.0,207.99,142.99
2016,9,9,8,15,570.0,115.5,3.7,25.5,360.0,260.21,186.46
2016,9,9,8,30,612.0,123.0,3.7,26.0,414.0,316.48,233.22
2016,9,9,8,45,662.0,121.5,3.7,26.5,469.5,371.66,278.55
2016,9,9,9,0,712.0,120.0,3.7,27.0,525.0,431.5,326.57
2016,9,9,9,15,733.0,124.0,3.7,27.0,573.0,486.17,370.31
2016,9,9,9,30,754.0,128.0,3.7,27.0,621.0,542.9,414.37
2016,9,9,9,45,781.0,125.5,3.7,27.5,666.0,595.88,453.9
2016,9,9,10,0,808.0,123.0,3.7,28.0,711.0,649.52,492.83
2016,9,9,10,15,819.0,125.5,3.7,28.0,747.5,697.2,527.31
2016,9,9,10,30,830.0,128.0,3.7,28.0,784.0,743.5,558.83
2016,9,9,10,45,844.0,126.0,3.7,28.5,814.5,784.67,585.04
2016,9,9,11,0,858.0,124.0,3.7,29.0,845.0,825.08,610.42
2016,9,9,11,15,863.5,125.0,3.65,29.0,866.5,859.28,632.34
2016,9,9,11,30,869.0,126.0,3.6,29.0,888.0,890.81,652.38
2016,9,9,11,45,880.0,121.5,3.6,29.5,903.0,918.96,669.04
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,944.28,683.79
2016,9,9,12,15,892.0,117.0,3.55,30.0,922.0,961.75,694.49
2016,9,9,12,30,893.0,117.0,3.5,30.0,926.0,975.79,703.08
2016,9,9,12,45,892.0,117.0,3.5,30.5,921.5,984.4,707.19
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,989.44,709.15
2016,9,9,13,15,888.0,116.0,3.45,31.0,903.5,987.89,708.11
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,982.75,704.95
2016,9,9,13,45,879.5,114.0,3.4,31.0,868.5,971.63,698.45
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,957.06,689.88
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,936.73,679.03
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,913.23,666.14
2016,9,9,14,45,842.0,111.0,3.4,30.0,750.0,880.9,646.05
2016,9,9,15,0,825.0,112.0,3.4,30.0,712.0,851.37,627.83
2016,9,9,15,15,810.5,109.5,3.35,29.5,669.0,812.75,604.3
2016,9,9,15,30,796.0,107.0,3.3,29.0,626.0,772.13,579.18
2016,9,9,15,45,775.0,104.0,3.3,29.0,577.5,724.17,547.71
2016,9,9,16,0,754.0,101.0,3.3,29.0,529.0,675.24,515.13
2016,9,9,16,15,727.0,97.0,3.1,28.5,476.5,620.38,477.56
2016,9,9,16,30,700.0,93.0,2.9,28.0,424.0,567.83,439.59
2016,9,9,16,45,662.0,87.5,2.75,28.0,369.0,505.59,392.72
2016,9,9,17,0,624.0,82.0,2.6,28.0,314.0,445.39,346.14
2016,9,9,17,15,569.5,75.0,2.4,27.5,259.0,377.79,293.06
2016,9,9,17,30,515.0,68.0,2.2,27.0,204.0,314.77,241.84
2016,9,9,17,45,432.5,57.5,2.05,26.5,152.5,242.21,182.08
2016,9,9,18,0,350.0,47.0,1.9,26.0,101.0,178.31,128.26
2016,9,9,18,15,175.0,33.5,1.9,25.5,60.5,96.09,61.51
2016,9,9,18,30,0.0,20.0,1.9,25.0,20.0,19.66,0.0
2016,9,9,18,45,0.0,10.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.0,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,70.0,17.0,0.7,22.0,20.0,14.4,0.0
2016,9,10,6,45,198.5,33.0,0.7,22.5,60.0,25.46,14.94
2016,9,10,7,0,327.0,49.0,0.7,23.0,100.0,36.89,25.78
2016,9,10,7,15,411.0,59.5,0.65,23.0,151.0,58.42,34.0
2016,9,10,7,30,495.0,70.0,0.6,23.0,202.0,102.54,58.85
2016,9,10,7,45,471.5,92.0,0.6,23.5,241.5,150.71,97.05
2016,9,10,8,0,448.0,114.0,0.6,24.0,281.0,195.85,135.4
2016,9,10,8,15,250.5,152.5,0.6,24.5,249.0,206.92,152.22
2016,9,10,8,30,53.0,191.0,0.6,25.0,217.0,195.65,148.35
2016,9,10,8,45,26.5,167.5,0.6,25.5,180.5,168.89,127.74
2016,9,10,9,0,0.0,144.0,0.6,26.0,144.0,138.38,103.84
2016,9,10,9,15,54.5,222.0,0.9,26.0,257.5,238.54,180.62
2016,9,10,9,30,109.0,300.0,1.2,26.0,371.0,345.51,260.22
2016,9,10,9,45,244.5,304.0,1.5,26.5,477.5,438.7,329.31
2016,9,10,10,0,380.0,308.0,1.8,27.0,584.0,545.06,406.86
2016,9,10,10,15,601.0,216.0,1.95,27.0,678.5,632.42,473.04
2016,9,10,10,30,822.0,124.0,2.1,27.0,773.0,733.07,546.52
2016,9,10,10,45,829.5,126.0,2.25,27.0,801.5,772.74,572.82
2016,9,10,11,0,837.0,128.0,2.4,27.0,830.0,811.21,598.71
2016,9,10,11,15,842.0,129.5,2.55,27.0,850.5,844.78,621.25
2016,9,10,11,30,847.0,131.0,2.7,27.0,871.0,875.71,642.06
2016,9,10,11,45,859.0,126.0,2.85,27.0,885.5,903.67,660.95
2016,9,10,12,0,871.0,121.0,3.0,27.0,900.0,928.91,678.12
2016,9,10,12,15,871.5,121.0,3.05,27.0,904.0,945.51,688.98
2016,9,10,12,30,872.0,121.0,3.1,27.0,908.0,958.75,697.81
2016,9,10,12,45,872.0,120.0,3.2,27.0,903.5,967.04,703.93
2016,9,10,13,0,872.0,119.0,3.3,27.0,899.0,971.83,707.92
2016,9,10,13,15,869.0,118.5,3.3,27.0,886.0,970.71,707.5
2016,9,10,13,30,866.0,118.0,3.3,27.0,873.0,966.07,704.96
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.0,955.4,698.96
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,941.31,690.85
2016,9,10,14,15,589.0,237.0,3.35,27.0,721.5,818.5,607.73
2016,9,10,14,30,320.0,360.0,3.3,27.0,612.0,682.27,506.7
2016,9,10,14,45,571.5,233.0,3.3,27.0,656.5,773.7,579.93
2016,9,10,15,0,823.0,106.0,3.3,27.0,701.0,836.1,625.35
2016,9,10,15,15,588.5,188.5,3.25,27.0,600.5,713.38,539.81
2016,9,10,15,30,354.0,271.0,3.2,27.0,500.0,583.05,442.49
2016,9,10,15,45,556.5,182.0,3.15,27.0,510.0,638.2,488.9
2016,9,10,16,0,759.0,93.0,3.1,27.0,520.0,668.01,513.99
2016,9,10,16,15,733.0,89.0,2.9,26.5,468.5,613.67,476.18
2016,9,10,16,30,707.0,85.0,2.7,26.0,417.0,559.44,436.66
2016,9,10,16,45,668.5,80.5,2.55,26.0,362.5,499.54,391.02
2016,9,10,17,0,630.0,76.0,2.4,26.0,308.0,440.01,344.47
2016,9,10,17,15,577.0,69.5,2.3,25.5,253.5,373.58,291.93
2016,9,10,17,30,524.0,63.0,2.2,25.0,199.0,311.62,241.07
2016,9,10,17,45,435.5,53.5,2.1,25.0,147.5,237.69,179.31
2016,9,10,18,0,347.0,44.0,2.0,25.0,96.0,173.13,124.42
2016,9,10,18,15,218.0,29.0,2.15,24.5,57.0,101.51,63.38
2016,9,10,18,30,89.0,14.0,2.3,24.0,18.0,32.13,0.0
2016,9,10,18,45,44.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,15.73,0.0
2016,9,11,6,45,198.0,33.0,2.9,19.5,58.5,25.51,15.05
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,37.77,26.81
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,59.83,35.91
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,104.72,61.89
2016,9,11,7,45,532.0,83.0,2.85,22.0,254.0,151.78,96.5
2016,9,11,8,0,583.0,92.0,2.8,23.0,308.0,204.89,139.41
2016,9,11,8,15,621.5,98.5,2.65,23.5,362.5,258.05,184.35
2016,9,11,8,30,660.0,105.0,2.5,24.0,417.0,315.18,232.31
2016,9,11,8,45,685.0,111.5,2.4,24.5,468.0,370.71,278.37
2016,9,11,9,0,710.0,118.0,2.3,25.0,519.0,428.06,324.38
2016,9,11,9,15,529.0,195.5,2.2,25.5,509.0,450.02,341.66
2016,9,11,9,30,348.0,273.0,2.1,26.0,499.0,452.21,341.8
2016,9,11,9,45,564.0,203.5,2.05,26.5,599.0,537.18,406.09
2016,9,11,10,0,780.0,134.0,2.0,27.0,699.0,641.02,482.18
2016,9,11,10,15,792.0,137.0,2.0,27.0,735.0,688.61,515.38
2016,9,11,10,30,804.0,140.0,2.0,27.0,771.0,734.99,546.77
2016,9,11,10,45,812.0,142.0,2.0,27.5,800.0,775.81,572.04
2016,9,11,11,0,820.0,144.0,2.0,28.0,829.0,814.63,595.66
2016,9,11,11,15,825.5,145.5,2.0,28.0,850.0,848.64,617.06
2016,9,11,11,30,831.0,147.0,2.0,28.0,871.0,880.09,636.72
2016,9,11,11,45,862.5,129.5,2.0,28.5,890.5,909.4,653.64
2016,9,11,12,0,894.0,112.0,2.0,29.0,910.0,939.95,671.24
2016,9,11,12,15,565.5,282.0,2.0,29.0,788.0,828.64,596.4
2016,9,11,12,30,237.0,452.0,2.0,29.0,666.0,687.29,493.27
2016,9,11,12,45,566.0,281.5,2.0,29.5,788.0,846.65,609.48
2016,9,11,13,0,895.0,111.0,2.0,30.0,910.0,984.41,697.25
2016,9,11,13,15,892.5,110.5,2.0,30.0,897.0,983.68,695.7
2016,9,11,13,30,890.0,110.0,2.0,30.0,884.0,979.33,693.47
2016,9,11,13,45,885.5,108.5,2.05,30.0,862.5,968.42,687.84
2016,9,11,14,0,881.0,107.0,2.1,30.0,841.0,954.0,680.15
2016,9,11,14,15,873.5,106.0,2.1,29.5,811.5,933.92,669.77
2016,9,11,14,30,866.0,105.0,2.1,29.0,782.0,910.65,657.39
2016,9,11,14,45,846.0,108.0,2.1,29.0,743.5,877.55,637.3
2016,9,11,15,0,826.0,111.0,2.1,29.0,705.0,847.39,619.14
2016,9,11,15,15,524.0,203.0,2.1,29.0,571.5,670.07,498.61
2016,9,11,15,30,222.0,295.0,2.1,29.0,438.0,494.25,369.42
2016,9,11,15,45,490.0,197.0,2.1,29.0,480.0,602.23,454.83
2016,9,11,16,0,758.0,99.0,2.1,29.0,522.0,671.93,508.56
2016,9,11,16,15,731.0,94.5,2.0,28.5,470.0,616.37,470.32
2016,9,11,16,30,704.0,90.0,1.9,28.0,418.0,563.06,432.53
2016,9,11,16,45,667.5,84.5,1.85,28.0,363.0,501.63,387.03
2016,9,11,17,0,631.0,79.0,1.8,28.0,308.0,442.12,341.55
2016,9,11,17,15,576.5,72.0,1.65,27.0,253.0,374.42,289.26
2016,9,11,17,30,522.0,65.0,1.5,26.0,198.0,311.34,238.54
2016,9,11,17,45,441.0,54.0,1.35,25.5,146.5,238.92,178.76
2016,9,11,18,0,360.0,43.0,1.2,25.0,95.0,175.11,124.81
2016,9,11,18,15,224.0,28.0,1.2,24.5,55.5,102.13,61.84
2016,9,11,18,30,88.0,13.0,1.2,24.0,16.0,30.66,0.0
2016,9,11,18,45,44.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.5,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,95.0,15.0,0.3,20.0,19.0,14.74,0.0
2016,9,12,6,45,219.5,31.0,0.3,20.5,59.0,23.91,13.65
2016,9,12,7,0,344.0,47.0,0.3,21.0,99.0,36.0,25.24
2016,9,12,7,15,427.5,58.0,0.35,21.5,151.0,57.12,33.12
2016,9,12,7,30,511.0,69.0,0.4,22.0,203.0,102.59,58.57
2016,9,12,7,45,563.0,77.0,0.45,23.0,257.5,150.73,93.34
2016,9,12,8,0,615.0,85.0,0.5,24.0,312.0,205.0,136.4
2016,9,12,8,15,652.5,91.0,0.7,24.5,366.5,259.31,181.79
2016,9,12,8,30,690.0,97.0,0.9,25.0,421.0,317.42,230.13
2016,9,12,8,45,714.5,102.5,1.1,25.5,472.5,373.47,276.39
2016,9,12,9,0,739.0,108.0,1.3,26.0,524.0,431.22,322.72
2016,9,12,9,15,522.5,195.5,1.3,26.5,502.5,446.56,335.03
2016,9,12,9,30,306.0,283.0,1.3,27.0,481.0,438.22,327.47
2016,9,12,9,45,286.5,309.0,1.35,27.5,504.0,468.75,348.8
2016,9,12,10,0,267.0,335.0,1.4,28.0,527.0,496.98,367.62
2016,9,12,10,15,548.5,231.0,1.45,28.0,652.0,608.99,451.7
2016,9,12,10,30,830.0,127.0,1.5,28.0,777.0,740.73,545.47
2016,9,12,10,45,838.5,128.0,1.55,28.5,806.0,781.82,570.01
2016,9,12,11,0,847.0,129.0,1.6,29.0,835.0,818.84,592.47
2016,9,12,11,15,440.5,245.0,1.6,29.0,613.0,622.37,456.19
2016,9,12,11,30,34.0,361.0,1.6,29.0,391.0,386.42,281.24
2016,9,12,11,45,119.0,406.5,1.65,29.0,512.0,515.48,375.41
2016,9,12,12,0,204.0,452.0,1.7,29.0,633.0,644.5,464.43
2016,9,12,12,15,535.5,291.5,1.7,29.0,771.0,808.66,582.86
2016,9,12,12,30,867.0,131.0,1.7,29.0,909.0,961.88,682.62
2016,9,12,12,45,865.5,131.0,1.7,29.5,904.0,969.62,684.47
2016,9,12,13,0,864.0,131.0,1.7,30.0,899.0,973.88,685.88
2016,9,12,13,15,860.5,130.5,1.7,30.0,885.5,972.18,685.12
2016,9,12,13,30,857.0,130.0,1.7,30.0,872.0,967.0,682.4
2016,9,12,13,45,850.5,129.5,1.75,30.0,850.0,955.51,676.52
2016,9,12,14,0,844.0,129.0,1.8,30.0,828.0,940.7,668.69
2016,9,12,14,15,426.5,173.0,1.8,29.5,526.0,597.0,441.95
2016,9,12,14,30,9.0,217.0,1.8,29.0,224.0,221.79,163.38
2016,9,12,14,45,407.0,168.5,1.85,29.0,459.5,554.39,419.35
2016,9,12,15,0,805.0,120.0,1.9,29.0,695.0,837.24,613.96
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.0,797.7,586.44
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,756.29,560.52
2016,9,12,15,45,752.5,110.5,1.95,29.0,560.5,708.12,529.99
2016,9,12,16,0,731.0,107.0,2.0,29.0,512.0,661.4,499.93
2016,9,12,16,15,703.0,102.0,1.9,28.5,460.0,605.79,461.86
2016,9,12,16,30,675.0,97.0,1.8,28.0,408.0,550.58,422.73
2016,9,12,16,45,634.5,91.0,1.75,28.0,353.0,487.64,376.08
2016,9,12,17,0,594.0,85.0,1.7,28.0,298.0,427.07,329.78
2016,9,12,17,15,537.5,77.0,1.55,27.5,244.0,359.27,276.84
2016,9,12,17,30,481.0,69.0,1.4,27.0,190.0,296.34,225.93
2016,9,12,17,45,392.0,57.5,1.25,26.5,139.0,222.82,165.78
2016,9,12,18,0,303.0,46.0,1.1,26.0,88.0,158.64,112.29
2016,9,12,18,15,180.0,28.5,1.1,25.5,50.5,89.28,51.63
2016,9,12,18,30,57.0,11.0,1.1,25.0,13.0,22.21,0.0
2016,9,12,18,45,28.5,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,1.5,0.55,21.5,1.5,0.0,0.0
2016,9,13,6,30,0.0,3.0,0.6,22.0,3.0,2.95,0.0
2016,9,13,6,45,0.0,12.0,0.7,22.5,12.0,11.57,3.55
2016,9,13,7,0,0.0,21.0,0.8,23.0,21.0,20.26,11.61
2016,9,13,7,15,0.0,32.5,0.95,23.5,32.5,31.37,20.19
2016,9,13,7,30,0.0,44.0,1.1,24.0,44.0,42.49,29.43
2016,9,13,7,45,0.0,56.5,1.25,24.5,56.5,54.59,39.28
2016,9,13,8,0,0.0,69.0,1.4,25.0,69.0,66.7,48.94
2016,9,13,8,15,43.0,133.0,1.35,25.5,153.0,136.57,103.28
2016,9,13,8,30,86.0,197.0,1.3,26.0,237.0,211.85,160.68
2016,9,13,8,45,128.5,224.0,1.3,26.5,292.5,258.41,195.3
2016,9,13,9,0,171.0,251.0,1.3,27.0,348.0,311.41,234.55
2016,9,13,9,15,182.5,275.0,1.2,27.0,386.5,350.84,263.43
2016,9,13,9,30,194.0,299.0,1.1,27.0,425.0,391.34,292.52
2016,9,13,9,45,125.0,307.0,1.05,27.5,390.5,369.38,274.79
2016,9,13,10,0,56.0,315.0,1.0,28.0,356.0,339.58,251.19
2016,9,13,10,15,37.0,293.5,0.95,28.0,321.0,309.81,229.03
2016,9,13,10,30,18.0,272.0,0.9,28.0,286.0,276.48,204.09
2016,9,13,10,45,17.5,277.0,0.85,28.5,291.0,282.15,207.56
2016,9,13,11,0,17.0,282.0,0.8,29.0,296.0,287.73,210.75
2016,9,13,11,15,28.5,327.0,0.8,29.0,352.0,345.8,252.23
2016,9,13,11,30,40.0,372.0,0.8,29.0,408.0,402.75,291.82
2016,9,13,11,45,87.5,410.5,0.8,29.5,488.5,486.55,349.65
2016,9,13,12,0,135.0,449.0,0.8,30.0,569.0,578.17,410.59
2016,9,13,12,15,96.5,431.0,0.85,30.0,517.5,522.65,372.1
2016,9,13,12,30,58.0,413.0,0.9,30.0,466.0,470.63,336.52
2016,9,13,12,45,167.0,424.5,1.0,30.0,573.5,596.2,425.69
2016,9,13,13,0,276.0,436.0,1.1,30.0,681.0,723.61,511.77
2016,9,13,13,15,233.0,435.5,1.2,30.0,640.0,676.73,480.19
2016,9,13,13,30,190.0,435.0,1.3,30.0,599.0,636.34,453.88
2016,9,13,13,45,141.5,417.0,1.4,30.5,537.0,571.63,409.88
2016,9,13,14,0,93.0,399.0,1.5,31.0,475.0,498.17,359.19
2016,9,13,14,15,461.5,258.0,1.6,30.5,617.5,716.19,521.34
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,887.08,638.04
2016,9,13,14,45,806.0,121.0,1.8,30.0,720.5,857.7,619.53
2016,9,13,15,0,782.0,125.0,1.9,30.0,681.0,820.98,598.04
2016,9,13,15,15,766.0,121.5,1.95,30.0,638.0,781.12,573.77
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,739.5,547.97
2016,9,13,15,45,728.0,114.0,2.1,30.0,547.0,693.7,519.2
2016,9,13,16,0,706.0,110.0,2.2,30.0,499.0,644.77,487.57
2016,9,13,16,15,677.0,105.0,2.15,29.5,447.5,589.56,449.55
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,534.91,410.82
2016,9,13,16,45,605.0,94.0,2.1,29.0,341.5,471.85,363.99
2016,9,13,17,0,562.0,88.0,2.1,29.0,287.0,411.46,317.72
2016,9,13,17,15,503.0,79.5,1.9,28.0,233.5,343.68,265.08
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,281.07,214.65
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,206.79,153.86
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,144.78,102.19
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,74.79,40.7
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,66.0,14.0,1.4,22.0,16.0,13.76,0.0
2016,9,14,6,45,190.0,30.5,1.7,22.5,54.5,23.59,12.91
2016,9,14,7,0,314.0,47.0,2.0,23.0,93.0,35.53,24.48
2016,9,14,7,15,397.0,58.0,2.0,23.5,143.0,55.83,32.63
2016,9,14,7,30,480.0,69.0,2.0,24.0,193.0,99.28,56.85
2016,9,14,7,45,539.5,76.0,2.0,24.5,247.5,145.69,90.2
2016,9,14,8,0,599.0,83.0,2.0,25.0,302.0,199.15,132.86
2016,9,14,8,15,636.5,89.0,2.05,25.5,355.5,252.44,177.7
2016,9,14,8,30,674.0,95.0,2.1,26.0,409.0,309.54,225.5
2016,9,14,8,45,367.0,165.5,2.15,26.5,339.0,295.79,222.29
2016,9,14,9,0,60.0,236.0,2.2,27.0,269.0,249.32,188.97
2016,9,14,9,15,412.5,174.5,2.3,27.5,437.0,371.56,282.43
2016,9,14,9,30,765.0,113.0,2.4,28.0,605.0,532.34,402.97
2016,9,14,9,45,426.0,222.5,2.5,28.5,500.0,471.44,355.25
2016,9,14,10,0,87.0,332.0,2.6,29.0,395.0,375.91,279.78
2016,9,14,10,15,449.0,229.5,2.65,29.0,577.0,537.97,404.82
2016,9,14,10,30,811.0,127.0,2.7,29.0,759.0,725.44,541.34
2016,9,14,10,45,528.0,266.0,2.8,29.5,683.5,675.59,499.41
2016,9,14,11,0,245.0,405.0,2.9,30.0,608.0,598.66,437.91
2016,9,14,11,15,125.5,290.0,2.95,30.0,394.5,394.41,292.56
2016,9,14,11,30,6.0,175.0,3.0,30.0,181.0,175.28,128.46
2016,9,14,11,45,423.5,155.5,3.1,30.0,530.5,545.28,412.9
2016,9,14,12,0,841.0,136.0,3.2,30.0,880.0,912.34,663.82
2016,9,14,12,15,841.5,136.5,3.2,30.0,883.5,928.73,671.47
2016,9,14,12,30,842.0,137.0,3.2,30.0,887.0,941.86,679.84
2016,9,14,12,45,627.5,258.5,3.25,30.5,815.5,880.09,637.45
2016,9,14,13,0,413.0,380.0,3.3,31.0,744.0,802.74,578.69
2016,9,14,13,15,365.5,394.0,3.3,31.0,712.5,768.28,555.25
2016,9,14,13,30,318.0,408.0,3.3,31.0,681.0,738.68,534.46
2016,9,14,13,45,288.5,403.5,3.3,31.0,646.5,705.77,512.17
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,672.08,489.22
2016,9,14,14,15,166.5,378.0,3.3,31.0,513.5,552.98,405.46
2016,9,14,14,30,74.0,357.0,3.3,31.0,415.0,435.92,321.01
2016,9,14,14,45,420.5,243.5,3.35,31.0,544.0,646.56,482.33
2016,9,14,15,0,767.0,130.0,3.4,31.0,673.0,811.63,600.93
2016,9,14,15,15,750.5,126.5,3.4,30.5,630.0,771.77,575.18
2016,9,14,15,30,734.0,123.0,3.4,30.0,587.0,732.9,551.2
2016,9,14,15,45,716.5,117.5,3.4,30.0,540.0,686.99,520.83
2016,9,14,16,0,699.0,112.0,3.4,30.0,493.0,640.05,489.03
2016,9,14,16,15,670.0,106.5,3.25,29.5,441.5,584.6,449.82
2016,9,14,16,30,641.0,101.0,3.1,29.0,390.0,529.72,410.03
2016,9,14,16,45,609.5,92.0,3.0,29.0,337.5,470.43,365.18
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,412.71,320.21
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,344.78,266.22
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,281.96,214.69
2016,9,14,17,45,378.0,54.0,1.9,27.5,129.0,211.41,156.35
2016,9,14,18,0,294.0,42.0,1.6,27.0,80.0,149.53,104.29
2016,9,14,18,15,168.0,25.5,1.55,26.5,44.5,79.95,39.7
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,16.98,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.2,22.0,10.0,8.85,0.0
2016,9,15,6,45,96.0,33.0,1.55,22.5,45.5,27.28,15.61
2016,9,15,7,0,166.0,57.0,1.9,23.0,81.0,45.84,33.14
2016,9,15,7,15,233.0,78.0,1.8,23.5,128.5,69.98,47.29
2016,9,15,7,30,300.0,99.0,1.7,24.0,176.0,110.93,73.3
2016,9,15,7,45,356.0,114.5,1.65,25.0,228.0,151.72,102.38
2016,9,15,8,0,412.0,130.0,1.6,26.0,280.0,201.4,140.55
2016,9,15,8,15,452.5,142.5,1.65,26.5,332.0,250.68,180.19
2016,9,15,8,30,493.0,155.0,1.7,27.0,384.0,304.33,223.21
2016,9,15,8,45,528.5,163.0,1.75,27.5,434.5,356.04,264.34
2016,9,15,9,0,564.0,171.0,1.8,28.0,485.0,410.96,306.98
2016,9,15,9,15,360.0,234.5,1.85,28.0,442.0,401.43,301.41
2016,9,15,9,30,156.0,298.0,1.9,28.0,399.0,369.47,276.95
2016,9,15,9,45,402.5,247.0,2.0,28.5,529.5,480.37,360.62
2016,9,15,10,0,649.0,196.0,2.1,29.0,660.0,613.58,457.76
2016,9,15,10,15,352.5,271.0,2.15,29.0,525.0,509.27,379.41
2016,9,15,10,30,56.0,346.0,2.2,29.0,390.0,377.61,278.77
2016,9,15,10,45,125.0,378.5,2.3,29.5,481.0,468.82,345.41
2016,9,15,11,0,194.0,411.0,2.4,30.0,572.0,563.3,411.73
2016,9,15,11,15,142.0,415.0,2.45,30.0,534.5,532.34,388.22
2016,9,15,11,30,90.0,419.0,2.5,30.0,497.0,493.51,359.68
2016,9,15,11,45,395.5,323.5,2.55,30.5,672.0,688.43,502.99
2016,9,15,12,0,701.0,228.0,2.6,31.0,847.0,883.81,637.53
2016,9,15,12,15,702.0,228.5,2.6,31.0,850.5,899.54,645.91
2016,9,15,12,30,703.0,229.0,2.6,31.0,854.0,912.46,654.08
2016,9,15,12,45,554.0,305.5,2.65,31.0,796.0,855.78,614.14
2016,9,15,13,0,405.0,382.0,2.7,31.0,738.0,790.47,567.52
2016,9,15,13,15,545.0,305.5,2.7,31.0,776.5,854.98,615.3
2016,9,15,13,30,685.0,229.0,2.7,31.0,815.0,911.73,655.89
2016,9,15,13,45,503.5,305.0,2.75,31.0,730.5,813.29,587.38
2016,9,15,14,0,322.0,381.0,2.8,31.0,646.0,711.69,515.46
2016,9,15,14,15,476.0,304.0,2.8,31.0,678.0,776.7,565.45
2016,9,15,14,30,630.0,227.0,2.8,31.0,710.0,829.26,605.48
2016,9,15,14,45,636.5,210.5,2.8,31.0,678.0,804.17,589.71
2016,9,15,15,0,643.0,194.0,2.8,31.0,646.0,776.09,572.41
2016,9,15,15,15,624.0,188.0,2.8,30.5,604.0,735.11,546.57
2016,9,15,15,30,605.0,182.0,2.8,30.0,562.0,692.96,519.5
2016,9,15,15,45,582.5,173.5,2.8,30.0,515.0,641.51,484.44
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,593.27,450.92
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,537.31,411.35
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,482.7,371.82
2016,9,15,16,45,460.5,132.0,2.45,29.0,316.0,423.66,327.54
2016,9,15,17,0,426.0,118.0,2.4,29.0,265.0,366.9,283.76
2016,9,15,17,15,368.5,103.0,2.1,28.5,213.5,300.77,231.7
2016,9,15,17,30,311.0,88.0,1.8,28.0,162.0,240.18,182.7
2016,9,15,17,45,240.5,67.5,1.55,27.5,115.5,169.65,125.35
2016,9,15,18,0,170.0,47.0,1.3,27.0,69.0,112.35,77.96
2016,9,15,18,15,85.0,23.5,1.25,26.5,34.5,51.77,21.38
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,11.8,0.0
2016,9,16,6,45,186.0,29.0,0.8,22.5,52.0,22.45,11.69
2016,9,16,7,0,310.0,46.0,0.9,23.0,90.0,34.85,23.88
2016,9,16,7,15,394.0,57.5,0.9,23.5,140.5,54.91,32.22
2016,9,16,7,30,478.0,69.0,0.9,24.0,191.0,98.63,56.43
2016,9,16,7,45,535.0,77.0,0.9,25.0,245.0,145.37,89.68
2016,9,16,8,0,592.0,85.0,0.9,26.0,299.0,198.87,131.68
2016,9,16,8,15,630.5,91.5,1.0,26.5,352.5,252.44,176.05
2016,9,16,8,30,669.0,98.0,1.1,27.0,406.0,309.93,223.44
2016,9,16,8,45,437.0,172.0,1.2,27.5,383.0,328.62,243.74
2016,9,16,9,0,205.0,246.0,1.3,28.0,360.0,321.9,241.04
2016,9,16,9,15,484.5,181.0,1.3,28.5,482.0,413.13,309.24
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,533.66,397.7
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,584.99,433.74
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,635.93,468.84
2016,9,16,10,15,540.5,242.5,1.3,30.0,636.5,613.3,448.65
2016,9,16,10,30,285.0,364.0,1.3,30.0,585.0,566.73,411.17
2016,9,16,10,45,269.0,382.5,1.3,30.5,597.5,586.3,423.27
2016,9,16,11,0,253.0,401.0,1.3,31.0,610.0,604.05,433.39
2016,9,16,11,15,548.5,267.0,1.3,31.0,733.5,733.65,527.36
2016,9,16,11,30,844.0,133.0,1.3,31.0,857.0,869.56,616.55
2016,9,16,11,45,608.0,266.0,1.35,31.5,791.5,820.92,581.16
2016,9,16,12,0,372.0,399.0,1.4,32.0,726.0,749.24,527.7
2016,9,16,12,15,194.5,347.0,1.4,32.0,518.0,534.07,383.19
2016,9,16,12,30,17.0,295.0,1.4,32.0,310.0,305.58,220.42
2016,9,16,12,45,89.0,370.0,1.45,32.0,448.0,458.0,330.87
2016,9,16,13,0,161.0,445.0,1.5,32.0,586.0,614.86,437.81
2016,9,16,13,15,510.0,283.5,1.55,32.0,720.0,797.57,568.43
2016,9,16,13,30,859.0,122.0,1.6,32.0,854.0,954.14,670.14
2016,9,16,13,45,854.0,120.5,1.65,32.0,832.5,942.66,662.54
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,927.81,654.77
2016,9,16,14,15,841.0,117.5,1.75,32.0,781.0,906.93,643.27
2016,9,16,14,30,833.0,116.0,1.8,32.0,751.0,883.01,629.87
2016,9,16,14,45,563.5,216.5,1.9,32.0,637.0,741.44,538.2
2016,9,16,15,0,294.0,317.0,2.0,32.0,523.0,597.83,436.21
2016,9,16,15,15,527.5,215.0,2.0,32.0,555.5,679.92,500.76
2016,9,16,15,30,761.0,113.0,2.0,32.0,588.0,736.72,543.05
2016,9,16,15,45,739.5,109.0,2.05,32.0,539.5,688.43,511.64
2016,9,16,16,0,718.0,105.0,2.1,32.0,491.0,641.73,481.49
2016,9,16,16,15,688.5,100.0,2.05,31.5,439.0,585.76,443.16
2016,9,16,16,30,659.0,95.0,2.0,31.0,387.0,530.39,404.11
2016,9,16,16,45,617.5,89.0,1.95,30.5,333.0,467.96,358.51
2016,9,16,17,0,576.0,83.0,1.9,30.0,279.0,408.05,313.18
2016,9,16,17,15,516.5,74.0,1.7,29.5,225.0,339.25,259.22
2016,9,16,17,30,457.0,65.0,1.5,29.0,171.0,275.75,207.68
2016,9,16,17,45,370.0,52.0,1.3,28.5,122.5,203.87,148.83
2016,9,16,18,0,283.0,39.0,1.1,28.0,74.0,141.14,96.4
2016,9,16,18,15,141.5,19.5,1.1,27.5,37.0,63.5,21.48
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,11.8,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,21.06,10.38
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,31.91,21.24
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,51.02,28.41
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,96.18,52.85
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,144.51,87.42
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,198.92,130.53
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,252.91,175.36
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,310.66,222.79
2016,9,17,8,45,717.5,96.0,1.05,28.5,459.5,366.52,267.8
2016,9,17,9,0,740.0,102.0,0.9,29.0,510.0,425.36,313.11
2016,9,17,9,15,469.5,198.0,0.8,29.5,465.5,421.35,310.93
2016,9,17,9,30,199.0,294.0,0.7,30.0,421.0,389.38,285.76
2016,9,17,9,45,106.5,265.0,0.6,30.5,333.5,318.93,234.09
2016,9,17,10,0,14.0,236.0,0.5,31.0,246.0,236.71,172.65
2016,9,17,10,15,49.0,299.5,0.55,31.0,337.0,324.15,236.34
2016,9,17,10,30,84.0,363.0,0.6,31.0,428.0,414.78,299.54
2016,9,17,10,45,158.0,383.0,0.7,31.5,511.0,498.78,357.52
2016,9,17,11,0,232.0,403.0,0.8,32.0,594.0,586.05,416.35
2016,9,17,11,15,537.5,268.0,0.85,32.0,724.0,724.94,515.02
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,867.64,607.59
2016,9,17,11,45,458.0,275.5,1.0,32.0,668.0,695.16,493.01
2016,9,17,12,0,73.0,418.0,1.1,32.0,482.0,484.8,343.94
2016,9,17,12,15,165.5,428.0,1.15,32.0,574.0,590.07,419.14
2016,9,17,12,30,258.0,438.0,1.2,32.0,666.0,698.52,491.98
2016,9,17,12,45,234.0,439.5,1.25,32.5,645.0,675.35,474.96
2016,9,17,13,0,210.0,441.0,1.3,33.0,624.0,657.44,462.45
2016,9,17,13,15,181.5,434.0,1.35,33.0,591.0,625.22,441.39
2016,9,17,13,30,153.0,427.0,1.4,33.0,558.0,592.18,419.67
2016,9,17,13,45,491.5,278.0,1.5,33.0,680.0,771.66,549.89
2016,9,17,14,0,830.0,129.0,1.6,33.0,802.0,924.57,650.88
2016,9,17,14,15,821.0,127.5,1.65,33.0,772.0,903.03,637.25
2016,9,17,14,30,812.0,126.0,1.7,33.0,742.0,878.5,623.59
2016,9,17,14,45,783.0,131.5,1.75,33.0,701.5,841.25,601.7
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,802.32,578.58
2016,9,17,15,15,480.5,210.0,1.85,32.5,536.5,634.58,466.01
2016,9,17,15,30,207.0,283.0,1.9,32.0,412.0,467.19,345.73
2016,9,17,15,45,441.0,201.0,1.95,32.0,445.5,562.41,420.64
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,624.93,469.41
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.0,568.33,429.73
2016,9,17,16,30,612.0,107.0,1.9,31.0,375.0,512.61,390.36
2016,9,17,16,45,568.5,99.5,1.85,31.0,321.5,449.61,343.6
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,389.39,297.52
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,318.39,242.76
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,256.18,192.88
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,185.36,135.17
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,124.79,84.83
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,56.54,12.4
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,10.81,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,23.38,11.86
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,37.42,25.83
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,57.18,35.24
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,99.75,59.55
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,145.54,92.08
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,198.3,133.52
2016,9,18,8,15,588.5,102.0,2.45,26.5,343.5,250.18,176.61
2016,9,18,8,30,629.0,109.0,2.4,27.0,397.0,306.3,223.07
2016,9,18,8,45,660.0,114.0,2.35,27.5,448.0,360.8,267.71
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,417.79,313.03
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,471.77,354.49
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,526.57,394.98
2016,9,18,9,45,749.0,131.5,1.9,29.5,634.5,577.9,431.64
2016,9,18,10,0,764.0,135.0,1.8,30.0,676.0,627.67,465.92
2016,9,18,10,15,776.0,138.0,1.65,30.0,711.0,674.21,497.44
2016,9,18,10,30,788.0,141.0,1.5,30.0,746.0,719.55,526.86
2016,9,18,10,45,797.5,142.0,1.4,30.5,774.5,759.53,550.14
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,797.62,571.65
2016,9,18,11,15,812.5,144.5,1.15,31.0,823.0,830.75,590.06
2016,9,18,11,30,818.0,146.0,1.0,31.0,843.0,861.35,606.41
2016,9,18,11,45,846.5,130.5,0.85,31.5,861.0,888.71,619.03
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,917.32,631.94
2016,9,18,12,15,667.0,239.5,0.6,32.0,823.0,875.47,604.09
2016,9,18,12,30,459.0,364.0,0.5,32.0,767.0,816.48,560.24
2016,9,18,12,45,667.0,239.5,0.45,32.5,821.0,894.44,613.07
2016,9,18,13,0,875.0,115.0,0.4,33.0,875.0,958.82,648.12
2016,9,18,13,15,871.5,114.0,0.45,33.0,861.0,956.04,646.93
2016,9,18,13,30,868.0,113.0,0.5,33.0,847.0,949.71,644.78
2016,9,18,13,45,863.5,111.5,0.6,33.0,825.0,938.42,640.84
2016,9,18,14,0,859.0,110.0,0.7,33.0,803.0,923.73,634.9
2016,9,18,14,15,647.5,206.5,0.75,32.5,717.5,830.61,581.03
2016,9,18,14,30,436.0,303.0,0.8,32.0,632.0,728.93,514.59
2016,9,18,14,45,499.0,263.0,0.9,32.0,622.0,732.56,522.15
2016,9,18,15,0,562.0,223.0,1.0,32.0,612.0,730.46,524.77
2016,9,18,15,15,671.5,162.5,1.05,32.0,597.0,741.82,536.44
2016,9,18,15,30,781.0,102.0,1.1,32.0,582.0,736.02,534.57
2016,9,18,15,45,761.5,98.0,1.15,32.0,534.0,688.49,505.13
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,639.96,474.79
2016,9,18,16,15,713.0,89.5,1.15,31.5,434.0,585.87,438.6
2016,9,18,16,30,684.0,85.0,1.1,31.0,382.0,530.4,400.03
2016,9,18,16,45,644.5,79.0,1.1,31.0,327.5,468.12,354.71
2016,9,18,17,0,605.0,73.0,1.1,31.0,273.0,408.18,309.47
2016,9,18,17,15,543.5,65.5,1.0,30.0,219.5,339.04,256.44
2016,9,18,17,30,482.0,58.0,0.9,29.0,166.0,275.42,205.56
2016,9,18,17,45,387.0,46.5,0.85,28.5,117.0,201.59,145.56
2016,9,18,18,0,292.0,35.0,0.8,28.0,68.0,138.24,92.4
2016,9,18,18,15,146.0,17.5,0.85,27.5,34.0,61.23,3.8
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,10.81,0.0
2016,9,19,6,45,188.5,26.5,1.75,23.5,50.0,20.52,9.48
