Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,45,801.5,76.5,4.2,20.0,460.5,374.02,285.72
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,434.36,336.36
2016,9,29,9,15,846.5,83.0,4.3,21.5,561.5,492.73,384.35
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,549.81,429.81
2016,9,29,9,45,879.0,88.0,4.35,22.5,652.5,603.07,471.15
2016,9,29,10,0,893.0,90.0,4.4,23.0,695.0,655.38,510.57
2016,9,29,10,15,903.0,91.5,4.4,23.5,731.0,703.27,545.31
2016,9,29,10,30,913.0,93.0,4.4,24.0,767.0,749.32,576.13
2016,9,29,10,45,920.5,94.5,4.4,24.5,795.0,791.4,603.72
2016,9,29,11,0,928.0,96.0,4.4,25.0,823.0,831.0,629.25
2016,9,29,11,15,932.5,96.5,4.4,25.0,843.0,864.43,651.53
2016,9,29,11,30,937.0,97.0,4.4,25.0,863.0,894.8,671.68
2016,9,29,11,45,939.5,97.5,4.45,25.5,874.5,920.21,687.32
2016,9,29,12,0,942.0,98.0,4.5,26.0,886.0,942.18,700.65
2016,9,29,12,15,942.5,98.5,4.5,26.0,888.0,958.8,711.57
2016,9,29,12,30,943.0,99.0,4.5,26.0,890.0,971.74,720.15
2016,9,29,12,45,942.0,98.5,4.5,26.0,883.5,978.48,724.74
2016,9,29,13,0,941.0,98.0,4.5,26.0,877.0,981.41,726.96
2016,9,29,13,15,937.5,97.0,4.45,26.0,861.5,977.68,724.63
2016,9,29,13,30,934.0,96.0,4.4,26.0,846.0,970.15,719.95
2016,9,29,13,45,929.5,95.0,4.4,26.0,822.5,957.97,712.58
2016,9,29,14,0,925.0,94.0,4.4,26.0,799.0,942.17,702.9
2016,9,29,14,15,917.0,92.5,4.35,26.0,767.5,919.17,688.21
2016,9,29,14,30,909.0,91.0,4.3,26.0,736.0,892.89,671.37
2016,9,29,14,45,894.5,90.0,4.3,26.0,696.0,858.59,649.25
2016,9,29,15,0,880.0,89.0,4.3,26.0,656.0,821.73,625.27
2016,9,29,15,15,865.0,86.5,4.2,25.5,611.0,780.49,598.83
2016,9,29,15,30,850.0,84.0,4.1,25.0,566.0,741.68,573.86
2016,9,29,15,45,830.0,80.5,4.05,25.0,515.5,691.81,539.57
2016,9,29,16,0,810.0,77.0,4.0,25.0,465.0,640.87,503.82
2016,9,29,16,15,780.0,73.0,3.65,24.5,410.5,582.33,459.98
2016,9,29,16,30,750.0,69.0,3.3,24.0,356.0,524.28,415.26
2016,9,29,16,45,707.0,63.5,3.0,23.5,300.0,458.5,363.23
2016,9,29,17,0,664.0,58.0,2.7,23.0,244.0,395.28,311.34
2016,9,29,17,15,592.5,50.5,2.5,22.0,188.0,323.13,251.32
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,255.57,192.98
2016,9,29,17,45,396.0,31.5,2.1,20.0,84.5,174.06,122.91
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,100.62,26.97
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,37.17,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,12.43,0.0
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,25.17,15.87
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,39.11,21.48
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,87.28,45.42
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,141.34,84.75
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,199.58,132.99
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,257.19,183.66
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,318.36,237.28
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,377.11,287.57
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,437.31,337.05
2016,9,30,9,15,855.5,83.0,1.9,19.0,564.5,496.05,385.24
2016,9,30,9,30,874.0,86.0,1.9,19.0,613.0,553.52,430.94
2016,9,30,9,45,886.5,88.5,1.9,19.5,655.0,606.76,471.24
2016,9,30,10,0,899.0,91.0,1.9,20.0,697.0,658.89,509.38
2016,9,30,10,15,908.5,92.5,1.85,20.5,732.5,706.63,542.79
2016,9,30,10,30,918.0,94.0,1.8,21.0,768.0,752.46,571.98
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.0,793.9,598.05
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,832.77,622.04
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,866.32,642.93
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,896.76,661.63
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,922.24,676.28
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,944.34,688.75
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,960.45,698.75
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,972.83,706.53
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,979.07,709.82
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,981.46,710.85
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,977.71,708.87
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,970.15,704.67
2016,9,30,13,45,933.0,92.5,1.85,24.0,819.5,955.94,696.97
2016,9,30,14,0,927.0,91.0,1.9,24.0,795.0,938.11,687.06
2016,9,30,14,15,918.5,90.0,1.9,24.0,763.0,915.12,673.28
2016,9,30,14,30,910.0,89.0,1.9,24.0,731.0,888.88,657.44
2016,9,30,14,45,897.5,87.0,1.95,24.0,691.5,855.08,637.03
2016,9,30,15,0,885.0,85.0,2.0,24.0,652.0,818.6,614.67
2016,9,30,15,15,869.5,83.0,2.0,24.0,606.5,777.35,588.37
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,734.13,560.41
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,687.46,529.6
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,635.44,494.17
2016,9,30,16,15,780.0,70.5,1.8,23.5,404.5,576.89,451.14
2016,9,30,16,30,749.0,67.0,1.6,23.0,350.0,518.93,407.24
2016,9,30,16,45,704.0,61.5,1.45,22.5,294.0,452.28,355.45
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,388.42,303.83
2016,9,30,17,15,586.0,49.0,1.2,21.0,182.5,316.67,244.77
2016,9,30,17,30,513.0,42.0,1.1,20.0,127.0,249.77,187.46
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.0,168.44,117.53
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,94.56,10.21
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,35.0,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,70.5,19.0,0.6,15.5,27.0,16.07,0.0
2016,10,1,7,0,141.0,38.0,0.6,16.0,54.0,31.29,20.88
2016,10,1,7,15,177.0,59.5,0.75,16.0,91.0,51.34,35.38
2016,10,1,7,30,213.0,81.0,0.9,16.0,128.0,85.78,58.56
2016,10,1,7,45,236.0,102.0,1.05,16.5,167.5,122.62,86.95
2016,10,1,8,0,259.0,123.0,1.2,17.0,207.0,162.31,119.29
2016,10,1,8,15,196.5,152.0,1.15,17.5,222.5,191.06,145.91
2016,10,1,8,30,134.0,181.0,1.1,18.0,238.0,211.02,164.08
2016,10,1,8,45,300.0,179.5,1.05,18.5,329.0,280.7,217.0
2016,10,1,9,0,466.0,178.0,1.0,19.0,420.0,368.91,284.5
2016,10,1,9,15,394.0,217.0,1.0,19.5,434.5,397.71,306.81
2016,10,1,9,30,322.0,256.0,1.0,20.0,449.0,418.63,322.03
2016,10,1,9,45,228.5,287.0,1.0,21.0,429.0,410.85,314.26
2016,10,1,10,0,135.0,318.0,1.0,22.0,409.0,394.59,299.56
2016,10,1,10,15,231.5,324.5,0.95,22.0,490.0,473.73,358.39
2016,10,1,10,30,328.0,331.0,0.9,22.0,571.0,562.89,422.13
2016,10,1,10,45,248.5,358.0,0.9,22.5,544.0,544.9,405.88
2016,10,1,11,0,169.0,385.0,0.9,23.0,517.0,517.03,383.47
2016,10,1,11,15,269.5,376.5,0.85,23.5,592.5,602.1,443.76
2016,10,1,11,30,370.0,368.0,0.8,24.0,668.0,688.06,501.71
2016,10,1,11,45,642.5,235.5,0.8,24.5,764.0,807.07,585.81
2016,10,1,12,0,915.0,103.0,0.8,25.0,860.0,919.58,655.74
2016,10,1,12,15,570.0,259.5,0.75,25.0,731.5,793.33,570.47
2016,10,1,12,30,225.0,416.0,0.7,25.0,603.0,635.11,457.14
2016,10,1,12,45,269.0,402.5,0.65,25.0,625.0,672.84,484.76
2016,10,1,13,0,313.0,389.0,0.6,25.0,647.0,702.62,504.83
2016,10,1,13,15,326.5,377.5,0.55,25.0,641.5,705.01,506.21
2016,10,1,13,30,340.0,366.0,0.5,25.0,636.0,705.77,506.92
2016,10,1,13,45,613.0,233.0,0.5,25.5,702.5,821.96,589.69
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,908.61,643.29
2016,10,1,14,15,468.0,202.0,0.6,25.5,554.0,642.4,471.09
2016,10,1,14,30,50.0,304.0,0.7,25.0,339.0,358.4,265.82
2016,10,1,14,45,108.5,301.0,0.8,25.0,371.5,404.65,304.18
2016,10,1,15,0,167.0,298.0,0.9,25.0,404.0,456.48,343.71
2016,10,1,15,15,83.5,221.0,1.0,25.0,274.0,293.83,224.06
2016,10,1,15,30,0.0,144.0,1.1,25.0,144.0,141.69,106.88
2016,10,1,15,45,7.0,155.5,1.2,25.0,159.0,159.21,121.62
2016,10,1,16,0,14.0,167.0,1.3,25.0,174.0,176.95,136.07
2016,10,1,16,15,10.0,148.0,1.25,24.5,152.5,154.95,119.31
2016,10,1,16,30,6.0,129.0,1.2,24.0,131.0,133.29,102.65
2016,10,1,16,45,3.0,108.5,1.2,23.5,109.5,110.87,85.06
2016,10,1,17,0,0.0,88.0,1.2,23.0,88.0,88.69,67.26
2016,10,1,17,15,0.0,67.0,1.1,22.0,67.0,67.4,49.89
2016,10,1,17,30,0.0,46.0,1.0,21.0,46.0,45.88,31.91
2016,10,1,17,45,0.0,28.5,0.95,20.5,28.5,28.03,16.38
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.61,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,5.41,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.85,15.5,33.5,14.86,0.0
2016,10,2,7,0,268.0,38.0,0.9,16.0,67.0,29.35,19.14
2016,10,2,7,15,363.0,52.0,0.95,16.5,117.0,45.03,28.29
2016,10,2,7,30,458.0,66.0,1.0,17.0,167.0,89.69,52.5
2016,10,2,7,45,520.0,76.0,1.1,17.5,221.0,136.82,85.99
2016,10,2,8,0,582.0,86.0,1.2,18.0,275.0,191.3,129.66
2016,10,2,8,15,625.0,93.5,1.15,19.0,329.5,245.56,175.28
2016,10,2,8,30,668.0,101.0,1.1,20.0,384.0,304.23,224.3
2016,10,2,8,45,697.5,107.5,1.1,21.0,436.0,361.0,271.13
2016,10,2,9,0,727.0,114.0,1.1,22.0,488.0,419.95,318.05
2016,10,2,9,15,749.5,118.5,1.15,22.5,536.0,475.48,361.7
2016,10,2,9,30,772.0,123.0,1.2,23.0,584.0,531.79,404.48
2016,10,2,9,45,786.5,127.5,1.25,23.5,626.0,584.54,443.32
2016,10,2,10,0,801.0,132.0,1.3,24.0,668.0,635.76,479.93
2016,10,2,10,15,813.5,134.5,1.3,24.0,703.0,682.78,513.21
2016,10,2,10,30,826.0,137.0,1.3,24.0,738.0,728.45,544.8
2016,10,2,10,45,832.5,140.0,1.35,24.5,765.5,768.54,570.25
2016,10,2,11,0,839.0,143.0,1.4,25.0,793.0,806.37,593.72
2016,10,2,11,15,845.0,144.5,1.4,25.0,812.5,839.83,614.75
2016,10,2,11,30,851.0,146.0,1.4,25.0,832.0,870.62,633.96
2016,10,2,11,45,889.0,126.0,1.45,25.5,851.5,900.27,651.76
2016,10,2,12,0,927.0,106.0,1.5,26.0,871.0,931.3,670.4
2016,10,2,12,15,927.5,106.0,1.5,26.0,873.0,946.97,679.86
2016,10,2,12,30,928.0,106.0,1.5,26.0,875.0,958.99,687.31
2016,10,2,12,45,926.0,106.0,1.5,26.5,867.5,965.04,689.79
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,967.34,690.11
2016,10,2,13,15,920.0,105.0,1.5,27.0,844.5,963.0,687.8
2016,10,2,13,30,916.0,104.0,1.5,27.0,829.0,954.94,683.37
2016,10,2,13,45,909.5,103.5,1.5,27.0,804.5,941.52,675.71
2016,10,2,14,0,903.0,103.0,1.5,27.0,780.0,924.6,666.0
2016,10,2,14,15,893.5,101.0,1.5,27.0,748.0,900.02,651.48
2016,10,2,14,30,884.0,99.0,1.5,27.0,716.0,872.31,635.02
2016,10,2,14,45,864.0,100.0,1.55,27.0,675.0,836.25,613.61
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,802.98,593.88
2016,10,2,15,15,826.0,98.0,1.6,27.0,588.5,759.85,566.74
2016,10,2,15,30,808.0,95.0,1.6,27.0,543.0,715.0,538.13
2016,10,2,15,45,784.5,91.0,1.6,27.0,492.5,663.76,504.58
2016,10,2,16,0,761.0,87.0,1.6,27.0,442.0,611.83,468.68
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.5,554.23,427.31
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,495.55,383.82
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,428.52,332.45
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,364.91,281.73
2016,10,2,17,15,515.0,55.0,1.15,24.0,168.5,290.11,221.19
2016,10,2,17,30,436.0,46.0,1.1,23.0,115.0,222.88,164.62
2016,10,2,17,45,305.0,32.0,1.05,22.0,70.5,143.01,96.62
2016,10,2,18,0,174.0,18.0,1.0,21.0,26.0,69.48,0.0
2016,10,2,18,15,87.0,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,15.32,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,30.24,19.61
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,46.17,29.62
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,88.73,53.0
2016,10,3,7,45,480.5,80.0,1.1,19.5,213.0,134.86,85.4
2016,10,3,8,0,548.0,90.0,1.2,20.0,267.0,187.92,127.2
2016,10,3,8,15,592.0,98.0,1.35,21.0,320.5,240.8,171.32
2016,10,3,8,30,636.0,106.0,1.5,22.0,374.0,298.27,219.24
2016,10,3,8,45,671.5,110.5,1.65,23.0,425.5,353.48,264.92
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,411.57,311.63
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,466.21,355.54
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,521.7,398.9
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,572.8,437.1
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,623.88,474.16
2016,10,3,10,15,799.5,133.0,2.05,25.5,689.0,670.69,507.2
2016,10,3,10,30,812.0,136.0,2.1,26.0,724.0,716.19,538.52
2016,10,3,10,45,826.5,134.5,2.15,26.5,752.5,757.11,565.03
2016,10,3,11,0,841.0,133.0,2.2,27.0,781.0,796.3,589.73
2016,10,3,11,15,846.5,134.5,2.2,27.0,800.5,829.26,610.86
2016,10,3,11,30,852.0,136.0,2.2,27.0,820.0,859.52,630.15
2016,10,3,11,45,852.5,137.5,2.25,27.5,830.0,882.61,643.86
2016,10,3,12,0,853.0,139.0,2.3,28.0,840.0,902.49,655.54
2016,10,3,12,15,854.0,139.5,2.3,28.0,842.0,918.47,665.63
2016,10,3,12,30,855.0,140.0,2.3,28.0,844.0,931.09,673.66
2016,10,3,12,45,856.5,137.5,2.35,28.0,837.5,937.54,678.34
2016,10,3,13,0,858.0,135.0,2.4,28.0,831.0,940.49,680.95
2016,10,3,13,15,853.5,134.0,2.4,28.0,815.5,936.0,678.46
2016,10,3,13,30,849.0,133.0,2.4,28.0,800.0,928.02,673.92
2016,10,3,13,45,844.0,130.0,2.45,28.0,776.5,913.99,666.03
2016,10,3,14,0,839.0,127.0,2.5,28.0,753.0,896.61,656.06
2016,10,3,14,15,829.0,125.0,2.5,28.0,721.5,872.71,641.44
2016,10,3,14,30,819.0,123.0,2.5,28.0,690.0,845.88,624.95
2016,10,3,14,45,800.0,122.0,2.5,28.0,650.5,809.94,602.27
2016,10,3,15,0,781.0,121.0,2.5,28.0,611.0,771.93,578.09
2016,10,3,15,15,762.0,117.5,2.5,28.0,566.0,732.3,552.56
2016,10,3,15,30,743.0,114.0,2.5,28.0,521.0,688.45,523.77
2016,10,3,15,45,716.0,109.0,2.5,28.0,471.5,636.17,487.67
2016,10,3,16,0,689.0,104.0,2.5,28.0,422.0,583.71,450.13
2016,10,3,16,15,652.5,97.5,2.3,27.5,369.0,523.91,406.27
2016,10,3,16,30,616.0,91.0,2.1,27.0,316.0,465.52,362.18
2016,10,3,16,45,563.5,82.5,1.9,26.5,262.0,398.44,310.06
2016,10,3,17,0,511.0,74.0,1.7,26.0,208.0,335.19,259.17
2016,10,3,17,15,431.5,62.5,1.55,25.0,156.5,261.88,199.54
2016,10,3,17,30,352.0,51.0,1.4,24.0,105.0,196.39,144.6
2016,10,3,17,45,232.0,34.0,1.25,23.0,63.0,122.35,81.22
2016,10,3,18,0,112.0,17.0,1.1,22.0,21.0,44.0,0.0
2016,10,3,18,15,56.0,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,17.22,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,33.54,21.87
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,48.36,31.76
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,88.27,54.69
2016,10,4,7,45,422.0,85.0,2.85,22.5,201.5,130.31,83.4
2016,10,4,8,0,503.0,94.0,3.0,23.0,254.0,181.74,123.04
2016,10,4,8,15,299.0,135.0,3.2,23.5,235.0,200.23,147.44
2016,10,4,8,30,95.0,176.0,3.4,24.0,216.0,194.84,149.5
2016,10,4,8,45,384.5,146.5,3.6,24.5,338.5,280.11,212.92
2016,10,4,9,0,674.0,117.0,3.8,25.0,461.0,398.67,304.23
2016,10,4,9,15,697.0,121.5,3.75,25.0,506.5,451.49,347.11
2016,10,4,9,30,720.0,126.0,3.7,25.0,552.0,505.23,389.8
2016,10,4,9,45,465.5,219.0,3.65,25.5,502.5,484.32,372.13
2016,10,4,10,0,211.0,312.0,3.6,26.0,453.0,436.0,332.02
2016,10,4,10,15,256.5,322.5,3.55,26.0,502.0,490.02,372.49
2016,10,4,10,30,302.0,333.0,3.5,26.0,551.0,545.41,413.1
2016,10,4,10,45,547.0,239.0,3.45,26.5,652.0,651.52,493.85
2016,10,4,11,0,792.0,145.0,3.4,27.0,753.0,768.81,578.61
2016,10,4,11,15,544.5,263.5,3.4,27.0,686.5,713.98,534.8
2016,10,4,11,30,297.0,382.0,3.4,27.0,620.0,639.75,475.86
2016,10,4,11,45,575.0,252.5,3.4,27.0,720.0,762.47,570.1
2016,10,4,12,0,853.0,123.0,3.4,27.0,820.0,879.9,652.03
2016,10,4,12,15,556.0,263.5,3.35,27.0,718.5,779.71,579.69
2016,10,4,12,30,259.0,404.0,3.3,27.0,617.0,659.54,487.64
2016,10,4,12,45,222.0,405.0,3.3,27.5,587.0,623.79,461.73
2016,10,4,13,0,185.0,406.0,3.3,28.0,557.0,593.91,439.22
2016,10,4,13,15,514.5,262.0,3.25,28.0,667.5,760.21,565.84
2016,10,4,13,30,844.0,118.0,3.2,28.0,778.0,899.55,662.81
2016,10,4,13,45,839.5,115.5,3.15,28.5,755.0,886.38,652.03
2016,10,4,14,0,835.0,113.0,3.1,29.0,732.0,875.24,643.98
2016,10,4,14,15,825.5,111.0,3.05,29.0,701.0,851.76,629.06
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,825.38,612.31
2016,10,4,14,45,797.0,108.5,2.95,29.0,631.0,790.09,589.5
2016,10,4,15,0,778.0,108.0,2.9,29.0,592.0,752.79,565.24
2016,10,4,15,15,759.5,104.5,2.8,29.0,548.0,710.81,537.3
2016,10,4,15,30,741.0,101.0,2.7,29.0,504.0,667.36,508.09
2016,10,4,15,45,519.0,142.0,2.6,29.0,411.5,529.73,406.9
2016,10,4,16,0,297.0,183.0,2.5,29.0,319.0,402.19,309.77
2016,10,4,16,15,456.5,132.5,2.2,28.5,311.5,438.12,339.75
2016,10,4,16,30,616.0,82.0,1.9,28.0,304.0,453.36,351.77
2016,10,4,16,45,562.0,74.5,1.65,28.0,251.0,386.91,299.0
2016,10,4,17,0,508.0,67.0,1.4,28.0,198.0,324.5,248.33
2016,10,4,17,15,425.0,56.5,1.3,27.0,147.5,251.45,189.43
2016,10,4,17,30,342.0,46.0,1.2,26.0,97.0,186.54,135.47
2016,10,4,17,45,215.0,30.5,1.1,25.5,57.5,112.32,71.95
2016,10,4,18,0,88.0,15.0,1.0,25.0,18.0,35.9,0.0
2016,10,4,18,15,44.0,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.0,18.5,1.5,21.5,29.5,14.57,0.0
2016,10,5,7,0,220.0,37.0,1.7,22.0,59.0,28.72,17.73
2016,10,5,7,15,323.0,50.5,1.9,22.5,106.5,42.32,26.3
2016,10,5,7,30,426.0,64.0,2.1,23.0,154.0,84.4,48.34
2016,10,5,7,45,501.5,71.5,2.35,23.5,208.0,128.77,78.41
2016,10,5,8,0,577.0,79.0,2.6,24.0,262.0,182.12,119.87
2016,10,5,8,15,621.0,85.0,2.6,24.5,315.0,234.67,163.99
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,291.7,212.05
2016,10,5,8,45,351.0,146.0,2.65,25.5,294.0,266.94,201.5
2016,10,5,9,0,37.0,201.0,2.7,26.0,220.0,207.25,158.43
2016,10,5,9,15,411.5,151.5,2.65,26.5,392.5,342.76,262.7
2016,10,5,9,30,786.0,102.0,2.6,27.0,565.0,516.34,393.65
2016,10,5,9,45,528.0,202.0,2.55,27.5,522.5,503.3,381.44
2016,10,5,10,0,270.0,302.0,2.5,28.0,480.0,464.58,349.17
2016,10,5,10,15,302.5,312.5,2.45,28.5,522.0,510.58,382.05
2016,10,5,10,30,335.0,323.0,2.4,29.0,564.0,558.47,415.25
2016,10,5,10,45,598.5,217.5,2.4,29.5,667.5,668.92,497.29
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,785.84,578.08
2016,10,5,11,15,867.0,113.0,2.35,30.0,789.5,817.76,597.46
2016,10,5,11,30,872.0,114.0,2.3,30.0,808.0,846.88,615.55
2016,10,5,11,45,879.0,112.0,2.3,30.5,819.5,871.66,629.88
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,893.38,642.22
2016,10,5,12,15,886.5,110.0,2.25,31.0,832.5,908.2,651.01
2016,10,5,12,30,887.0,110.0,2.2,31.0,834.0,919.54,657.71
2016,10,5,12,45,886.0,109.0,2.2,31.0,827.0,924.94,661.21
2016,10,5,13,0,885.0,108.0,2.2,31.0,820.0,926.76,662.63
2016,10,5,13,15,881.0,107.0,2.2,31.0,804.0,922.27,660.18
2016,10,5,13,30,877.0,106.0,2.2,31.0,788.0,914.23,655.66
2016,10,5,13,45,871.0,104.5,2.25,31.5,764.5,900.37,646.7
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,883.15,635.72
2016,10,5,14,15,855.5,101.0,2.3,31.5,709.0,859.11,622.52
2016,10,5,14,30,846.0,99.0,2.3,31.0,677.0,832.1,607.36
2016,10,5,14,45,833.5,96.5,2.35,31.0,639.0,804.21,590.71
2016,10,5,15,0,821.0,94.0,2.4,31.0,601.0,768.84,568.89
2016,10,5,15,15,803.5,91.0,2.4,31.0,556.5,726.85,542.05
2016,10,5,15,30,786.0,88.0,2.4,31.0,512.0,683.22,513.77
2016,10,5,15,45,762.0,84.0,2.45,31.0,463.0,632.6,480.34
2016,10,5,16,0,738.0,80.0,2.5,31.0,414.0,581.46,444.35
2016,10,5,16,15,703.0,75.5,2.3,30.5,361.0,522.88,401.6
2016,10,5,16,30,668.0,71.0,2.1,30.0,308.0,467.69,359.96
2016,10,5,16,45,617.5,64.5,1.95,29.5,254.5,401.89,309.1
2016,10,5,17,0,567.0,58.0,1.8,29.0,201.0,339.74,259.18
2016,10,5,17,15,483.5,49.0,1.6,28.0,149.5,265.47,198.87
2016,10,5,17,30,400.0,40.0,1.4,27.0,98.0,199.47,143.51
2016,10,5,17,45,259.0,26.5,1.25,26.0,57.5,120.88,75.1
2016,10,5,18,0,118.0,13.0,1.1,25.0,17.0,40.77,0.0
2016,10,5,18,15,59.0,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,17.5,1.35,21.5,29.0,13.77,0.0
2016,10,6,7,0,226.0,35.0,1.5,22.0,58.0,27.12,16.31
2016,10,6,7,15,331.5,48.0,1.65,22.5,105.5,40.04,24.59
2016,10,6,7,30,437.0,61.0,1.8,23.0,153.0,81.96,46.05
2016,10,6,7,45,531.0,64.5,1.95,23.5,209.0,125.64,74.59
2016,10,6,8,0,625.0,68.0,2.1,24.0,265.0,180.49,116.54
2016,10,6,8,15,667.0,73.5,2.1,24.5,318.5,234.78,162.34
2016,10,6,8,30,709.0,79.0,2.1,25.0,372.0,293.21,211.78
2016,10,6,8,45,746.5,80.0,2.15,25.5,424.5,350.81,260.11
2016,10,6,9,0,784.0,81.0,2.2,26.0,477.0,409.75,308.34
2016,10,6,9,15,804.5,84.0,2.2,26.5,524.0,465.1,352.47
2016,10,6,9,30,825.0,87.0,2.2,27.0,571.0,520.84,395.37
2016,10,6,9,45,844.5,87.5,2.2,27.5,613.0,573.81,434.89
2016,10,6,10,0,864.0,88.0,2.2,28.0,655.0,625.83,472.47
2016,10,6,10,15,874.5,89.5,2.2,28.5,689.5,672.17,504.9
2016,10,6,10,30,885.0,91.0,2.2,29.0,724.0,716.79,533.88
2016,10,6,10,45,538.0,233.0,2.25,29.5,622.5,637.1,472.42
2016,10,6,11,0,191.0,375.0,2.3,30.0,521.0,523.47,384.29
2016,10,6,11,15,554.5,232.5,2.35,30.0,669.5,688.71,509.34
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,858.42,625.17
2016,10,6,11,45,918.5,92.0,2.45,30.5,828.0,882.61,638.26
2016,10,6,12,0,919.0,94.0,2.5,31.0,838.0,903.37,650.38
2016,10,6,12,15,661.0,224.0,2.5,31.0,759.5,831.97,603.1
2016,10,6,12,30,403.0,354.0,2.5,31.0,681.0,735.68,532.16
2016,10,6,12,45,356.0,367.0,2.55,31.0,654.5,712.01,516.13
2016,10,6,13,0,309.0,380.0,2.6,31.0,628.0,686.53,498.2
2016,10,6,13,15,265.0,380.5,2.6,31.0,590.0,649.12,472.18
2016,10,6,13,30,221.0,381.0,2.6,31.0,552.0,602.22,439.62
2016,10,6,13,45,560.0,234.0,2.6,31.0,649.5,764.49,561.44
2016,10,6,14,0,899.0,87.0,2.6,31.0,747.0,892.95,648.45
2016,10,6,14,15,581.0,201.0,2.6,31.0,620.5,736.4,542.7
2016,10,6,14,30,263.0,315.0,2.6,31.0,494.0,569.08,420.3
2016,10,6,14,45,544.5,204.0,2.6,31.0,547.0,682.03,508.54
2016,10,6,15,0,826.0,93.0,2.6,31.0,600.0,769.07,571.41
2016,10,6,15,15,807.5,90.0,2.6,30.5,555.0,726.18,543.98
2016,10,6,15,30,789.0,87.0,2.6,30.0,510.0,681.71,515.96
2016,10,6,15,45,761.0,84.5,2.6,30.0,460.0,629.98,481.22
2016,10,6,16,0,733.0,82.0,2.6,30.0,410.0,578.03,443.93
2016,10,6,16,15,697.0,77.0,2.4,29.5,357.0,520.75,401.78
2016,10,6,16,30,661.0,72.0,2.2,29.0,304.0,462.79,357.87
2016,10,6,16,45,601.5,66.5,2.05,29.0,249.5,394.09,303.84
2016,10,6,17,0,542.0,61.0,1.9,29.0,195.0,329.92,251.67
2016,10,6,17,15,455.5,51.0,1.75,28.0,144.0,254.88,190.78
2016,10,6,17,30,369.0,41.0,1.6,27.0,93.0,188.44,135.18
2016,10,6,17,45,224.5,26.5,1.45,26.5,54.0,108.89,65.01
2016,10,6,18,0,80.0,12.0,1.3,26.0,15.0,30.52,0.0
2016,10,6,18,15,40.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.0,0.85,21.5,29.0,12.55,0.0
2016,10,7,7,0,270.0,32.0,1.0,22.0,58.0,25.24,14.68
2016,10,7,7,15,376.5,43.0,1.1,22.5,106.0,35.98,25.01
2016,10,7,7,30,483.0,54.0,1.2,23.0,154.0,78.18,41.46
2016,10,7,7,45,303.5,89.5,1.3,23.5,158.5,117.6,77.65
2016,10,7,8,0,124.0,125.0,1.4,24.0,163.0,138.1,101.93
2016,10,7,8,15,62.5,130.0,1.55,24.5,149.0,137.83,104.2
2016,10,7,8,30,1.0,135.0,1.7,25.0,135.0,129.18,98.75
2016,10,7,8,45,400.5,104.0,1.85,25.5,304.5,244.85,183.89
2016,10,7,9,0,800.0,73.0,2.0,26.0,474.0,407.58,306.75
2016,10,7,9,15,456.0,169.0,2.15,26.0,402.5,379.51,289.04
2016,10,7,9,30,112.0,265.0,2.3,26.0,331.0,313.6,238.79
2016,10,7,9,45,56.0,163.5,2.5,26.5,196.5,190.72,145.01
2016,10,7,10,0,0.0,62.0,2.7,27.0,62.0,59.97,42.03
2016,10,7,10,15,0.0,65.0,2.85,27.5,65.0,62.89,44.23
2016,10,7,10,30,0.0,68.0,3.0,28.0,68.0,65.81,46.33
2016,10,7,10,45,446.0,79.0,3.15,28.5,417.0,413.49,322.05
2016,10,7,11,0,892.0,90.0,3.3,29.0,766.0,783.11,585.44
2016,10,7,11,15,555.5,240.0,3.45,29.0,664.5,696.07,519.28
2016,10,7,11,30,219.0,390.0,3.6,29.0,563.0,576.98,427.08
2016,10,7,11,45,120.5,344.5,3.8,29.0,440.0,453.66,337.91
2016,10,7,12,0,22.0,299.0,4.0,29.0,317.0,313.16,232.95
2016,10,7,12,15,17.0,271.0,4.15,29.0,285.0,281.39,209.73
2016,10,7,12,30,12.0,243.0,4.3,29.0,253.0,249.35,185.85
2016,10,7,12,45,58.0,316.5,4.5,29.0,362.5,373.44,279.61
2016,10,7,13,0,104.0,390.0,4.7,29.0,472.0,494.55,368.75
2016,10,7,13,15,245.5,364.5,4.8,29.0,554.5,613.82,458.69
2016,10,7,13,30,387.0,339.0,4.9,29.0,637.0,714.68,534.11
2016,10,7,13,45,245.5,344.0,5.05,29.0,531.0,592.37,444.37
2016,10,7,14,0,104.0,349.0,5.2,29.0,425.0,454.29,341.47
2016,10,7,14,15,435.0,240.5,5.25,28.5,537.0,648.17,494.75
2016,10,7,14,30,766.0,132.0,5.3,28.0,649.0,801.1,610.6
2016,10,7,14,45,403.5,191.5,5.4,28.0,462.5,551.38,426.04
2016,10,7,15,0,41.0,251.0,5.5,28.0,276.0,294.2,224.31
2016,10,7,15,15,88.5,244.5,5.45,27.5,293.0,323.67,249.8
2016,10,7,15,30,136.0,238.0,5.4,27.0,310.0,358.1,278.35
2016,10,7,15,45,163.5,213.0,5.4,26.5,291.5,345.42,270.51
2016,10,7,16,0,191.0,188.0,5.4,26.0,273.0,329.96,260.24
2016,10,7,16,15,177.0,166.0,5.35,25.5,236.5,290.15,229.65
2016,10,7,16,30,163.0,144.0,5.3,25.0,200.0,251.12,199.02
2016,10,7,16,45,144.0,120.0,5.3,24.5,163.5,208.06,164.37
2016,10,7,17,0,125.0,96.0,5.3,24.0,127.0,166.44,130.05
2016,10,7,17,15,95.0,72.5,5.15,23.0,92.5,122.6,93.46
2016,10,7,17,30,65.0,49.0,5.0,22.0,58.0,81.41,58.63
2016,10,7,17,45,32.5,28.5,4.9,21.5,33.0,44.95,24.37
2016,10,7,18,0,0.0,8.0,4.8,21.0,8.0,7.86,0.0
2016,10,7,18,15,0.0,4.0,4.75,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.5,16.5,4.05,14.0,28.0,16.22,0.0
2016,10,8,7,0,251.0,33.0,4.2,14.0,56.0,25.6,15.37
2016,10,8,7,15,353.5,46.0,4.25,14.5,104.0,38.4,27.96
2016,10,8,7,30,456.0,59.0,4.3,15.0,152.0,80.62,46.03
2016,10,8,7,45,522.5,67.5,4.4,16.0,205.0,126.31,77.96
2016,10,8,8,0,589.0,76.0,4.5,17.0,258.0,179.81,120.96
2016,10,8,8,15,632.5,82.5,4.4,17.5,311.0,233.15,167.24
2016,10,8,8,30,676.0,89.0,4.3,18.0,364.0,290.86,217.65
2016,10,8,8,45,707.5,93.5,4.25,18.5,415.0,346.33,266.05
2016,10,8,9,0,739.0,98.0,4.2,19.0,466.0,404.12,315.17
2016,10,8,9,15,761.5,101.5,4.1,19.5,512.5,459.72,361.23
2016,10,8,9,30,784.0,105.0,4.0,20.0,559.0,514.74,405.42
2016,10,8,9,45,802.0,107.0,3.95,21.0,600.5,566.1,444.71
2016,10,8,10,0,820.0,109.0,3.9,22.0,642.0,617.06,482.35
2016,10,8,10,15,832.0,111.0,3.8,22.5,676.5,663.39,516.16
2016,10,8,10,30,844.0,113.0,3.7,23.0,711.0,708.25,547.76
2016,10,8,10,45,854.0,114.0,3.65,23.5,738.5,748.89,574.43
2016,10,8,11,0,864.0,115.0,3.6,24.0,766.0,785.21,597.7
2016,10,8,11,15,869.5,116.0,3.5,24.5,785.0,817.36,617.59
2016,10,8,11,30,875.0,117.0,3.4,25.0,804.0,846.73,635.34
2016,10,8,11,45,878.0,117.5,3.35,25.5,814.0,870.51,649.42
2016,10,8,12,0,881.0,118.0,3.3,26.0,824.0,891.1,661.33
2016,10,8,12,15,881.5,118.0,3.25,26.0,826.0,905.67,670.53
2016,10,8,12,30,882.0,118.0,3.2,26.0,828.0,916.8,677.56
2016,10,8,12,45,882.0,116.5,3.2,26.5,821.0,922.39,680.04
2016,10,8,13,0,882.0,115.0,3.2,27.0,814.0,924.42,680.33
2016,10,8,13,15,877.5,114.0,3.2,27.0,798.0,919.36,677.42
2016,10,8,13,30,873.0,113.0,3.2,27.0,782.0,910.78,672.36
2016,10,8,13,45,868.5,110.5,3.2,27.5,758.0,897.13,662.75
2016,10,8,14,0,864.0,108.0,3.2,28.0,734.0,880.09,651.06
2016,10,8,14,15,607.0,199.5,3.2,28.0,629.5,753.7,564.97
2016,10,8,14,30,350.0,291.0,3.2,28.0,525.0,614.33,461.98
2016,10,8,14,45,286.0,283.5,3.2,28.0,468.0,547.03,414.05
2016,10,8,15,0,222.0,276.0,3.2,28.0,411.0,473.33,360.31
2016,10,8,15,15,488.5,189.0,3.2,27.5,455.0,589.23,453.25
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,668.9,516.76
2016,10,8,15,45,735.5,95.0,3.2,27.0,450.5,621.83,482.83
2016,10,8,16,0,716.0,88.0,3.2,27.0,402.0,571.44,445.93
2016,10,8,16,15,678.0,82.5,2.95,26.5,349.0,511.31,400.71
2016,10,8,16,30,640.0,77.0,2.7,26.0,296.0,452.73,355.33
2016,10,8,16,45,593.0,68.5,2.45,25.5,243.0,388.2,303.88
2016,10,8,17,0,546.0,60.0,2.2,25.0,190.0,327.03,253.23
2016,10,8,17,15,457.5,50.0,2.0,24.0,139.0,251.57,190.6
2016,10,8,17,30,369.0,40.0,1.8,23.0,88.0,184.9,133.52
2016,10,8,17,45,229.0,25.0,1.65,22.0,50.0,105.04,56.77
2016,10,8,18,0,89.0,10.0,1.5,21.0,12.0,30.13,0.0
2016,10,8,18,15,44.5,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,199.0,13.0,2.65,12.5,31.5,12.78,0.0
2016,10,9,7,0,398.0,26.0,2.9,13.0,63.0,21.53,11.96
2016,10,9,7,15,504.5,35.0,2.95,13.5,115.0,31.08,21.65
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,78.77,39.25
2016,10,9,7,45,672.5,49.5,3.05,15.0,223.5,130.12,74.83
2016,10,9,8,0,734.0,55.0,3.1,16.0,280.0,188.5,122.44
2016,10,9,8,15,624.5,86.5,3.15,17.0,303.5,234.21,168.15
2016,10,9,8,30,515.0,118.0,3.2,18.0,327.0,267.61,202.01
2016,10,9,8,45,516.0,137.0,3.3,19.0,369.5,316.71,244.01
2016,10,9,9,0,517.0,156.0,3.4,20.0,412.0,365.27,284.17
2016,10,9,9,15,709.5,115.5,3.3,20.5,503.5,446.79,348.89
2016,10,9,9,30,902.0,75.0,3.2,21.0,595.0,545.69,426.18
2016,10,9,9,45,915.5,77.0,3.15,21.5,637.5,599.5,467.49
