Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,0,929.0,79.0,3.1,22.0,680.0,652.19,506.77
2016,10,9,10,15,939.0,80.5,3.05,22.5,715.5,700.65,541.76
2016,10,9,10,30,949.0,82.0,3.0,23.0,751.0,747.15,572.53
2016,10,9,10,45,956.0,83.5,3.0,23.5,779.0,789.23,599.68
2016,10,9,11,0,963.0,85.0,3.0,24.0,807.0,828.64,624.68
2016,10,9,11,15,967.5,85.5,3.0,24.0,826.5,862.16,646.65
2016,10,9,11,30,972.0,86.0,3.0,24.0,846.0,892.49,666.41
2016,10,9,11,45,972.5,87.5,3.05,24.5,856.0,917.12,681.37
2016,10,9,12,0,973.0,89.0,3.1,25.0,866.0,938.12,693.94
2016,10,9,12,15,973.5,89.0,3.1,25.0,867.5,953.81,704.07
2016,10,9,12,30,974.0,89.0,3.1,25.0,869.0,965.68,711.84
2016,10,9,12,45,972.5,89.0,3.15,25.0,861.5,971.9,716.42
2016,10,9,13,0,971.0,89.0,3.2,25.0,854.0,974.22,718.61
2016,10,9,13,15,967.5,88.5,3.2,25.0,837.5,970.28,716.49
2016,10,9,13,30,964.0,88.0,3.2,25.0,821.0,962.47,712.0
2016,10,9,13,45,957.0,87.0,3.25,25.0,796.0,947.2,703.08
2016,10,9,14,0,950.0,86.0,3.3,25.0,771.0,928.28,691.84
2016,10,9,14,15,941.5,84.5,3.3,25.0,738.0,904.01,676.74
2016,10,9,14,30,933.0,83.0,3.3,25.0,705.0,876.43,659.45
2016,10,9,14,45,918.5,82.0,3.3,25.0,664.5,841.44,637.03
2016,10,9,15,0,904.0,81.0,3.3,25.0,624.0,803.88,612.72
2016,10,9,15,15,887.0,78.5,3.15,24.5,577.0,760.4,584.45
2016,10,9,15,30,870.0,76.0,3.0,24.0,530.0,715.05,554.51
2016,10,9,15,45,845.0,73.5,2.85,23.5,478.0,666.83,522.0
2016,10,9,16,0,820.0,71.0,2.7,23.0,426.0,613.64,483.56
2016,10,9,16,15,785.0,66.5,2.45,22.5,370.5,551.92,436.77
2016,10,9,16,30,750.0,62.0,2.2,22.0,315.0,491.19,389.21
2016,10,9,16,45,694.0,57.0,1.95,21.5,258.0,420.87,332.52
2016,10,9,17,0,638.0,52.0,1.7,21.0,201.0,354.42,276.81
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.0,278.03,212.54
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,208.09,151.3
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,94.91,46.49
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.5,14.5,1.05,11.5,29.5,14.25,0.0
2016,10,10,7,0,331.0,29.0,1.1,12.0,59.0,22.76,12.88
2016,10,10,7,15,440.5,40.0,1.2,12.5,110.0,32.57,23.07
2016,10,10,7,30,550.0,51.0,1.3,13.0,161.0,78.47,41.5
2016,10,10,7,45,618.0,58.5,1.4,14.0,217.5,128.97,76.41
2016,10,10,8,0,686.0,66.0,1.5,15.0,274.0,187.28,123.32
2016,10,10,8,15,728.5,71.5,1.35,16.0,330.5,246.6,174.29
2016,10,10,8,30,771.0,77.0,1.2,17.0,387.0,308.13,227.0
2016,10,10,8,45,802.0,80.5,1.05,18.0,441.0,367.32,276.8
2016,10,10,9,0,833.0,84.0,0.9,19.0,495.0,428.6,326.12
2016,10,10,9,15,853.5,87.5,0.9,20.0,543.5,486.68,371.64
2016,10,10,9,30,874.0,91.0,0.9,21.0,592.0,545.03,415.43
2016,10,10,9,45,889.5,93.5,0.9,22.0,635.0,599.56,454.66
2016,10,10,10,0,905.0,96.0,0.9,23.0,678.0,652.8,491.42
2016,10,10,10,15,916.0,98.0,0.85,23.0,714.0,701.43,525.04
2016,10,10,10,30,927.0,100.0,0.8,23.0,750.0,748.23,555.52
2016,10,10,10,45,934.5,101.0,0.8,23.5,777.5,789.38,580.29
2016,10,10,11,0,942.0,102.0,0.8,24.0,805.0,827.97,603.07
2016,10,10,11,15,946.5,103.0,0.8,24.5,824.5,861.4,622.28
2016,10,10,11,30,951.0,104.0,0.8,25.0,844.0,891.71,639.37
2016,10,10,11,45,956.5,103.0,0.8,25.5,855.0,917.52,653.54
2016,10,10,12,0,962.0,102.0,0.8,26.0,866.0,939.91,665.59
2016,10,10,12,15,962.0,102.0,0.85,26.0,867.5,955.01,675.46
2016,10,10,12,30,962.0,102.0,0.9,26.0,869.0,966.33,683.23
2016,10,10,12,45,960.0,101.5,0.95,26.0,861.0,971.5,687.4
2016,10,10,13,0,958.0,101.0,1.0,26.0,853.0,972.81,689.39
2016,10,10,13,15,954.0,100.5,1.05,26.0,836.0,968.46,688.07
2016,10,10,13,30,950.0,100.0,1.1,26.0,819.0,960.3,684.56
2016,10,10,13,45,943.0,98.5,1.15,26.5,793.0,944.66,675.17
2016,10,10,14,0,936.0,97.0,1.2,27.0,767.0,925.42,663.66
2016,10,10,14,15,926.5,95.0,1.2,27.0,733.5,900.03,648.86
2016,10,10,14,30,917.0,93.0,1.2,27.0,700.0,871.44,632.05
2016,10,10,14,45,904.5,90.5,1.3,27.0,659.5,836.83,612.59
2016,10,10,15,0,892.0,88.0,1.4,27.0,619.0,799.58,591.03
2016,10,10,15,15,873.5,85.0,1.45,26.5,572.0,759.41,567.67
2016,10,10,15,30,855.0,82.0,1.5,26.0,525.0,712.77,539.33
2016,10,10,15,45,830.0,78.5,1.55,26.0,473.0,659.71,504.73
2016,10,10,16,0,805.0,75.0,1.6,26.0,421.0,606.02,466.86
2016,10,10,16,15,768.5,70.5,1.45,25.0,365.0,544.15,422.2
2016,10,10,16,30,732.0,66.0,1.3,24.0,309.0,483.43,376.62
2016,10,10,16,45,677.0,59.5,1.15,23.5,252.5,412.91,321.06
2016,10,10,17,0,622.0,53.0,1.0,23.0,196.0,349.06,268.41
2016,10,10,17,15,529.5,44.0,1.05,22.0,142.0,269.88,203.27
2016,10,10,17,30,437.0,35.0,1.1,21.0,88.0,199.97,142.97
2016,10,10,17,45,218.5,17.5,1.15,20.0,44.0,90.73,37.94
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.5,0.75,14.5,28.0,14.25,0.0
2016,10,11,7,0,316.0,29.0,0.7,15.0,56.0,22.93,12.6
2016,10,11,7,15,427.5,39.5,0.75,15.5,106.0,31.62,21.91
2016,10,11,7,30,539.0,50.0,0.8,16.0,156.0,76.24,39.67
2016,10,11,7,45,603.5,57.5,0.85,17.0,211.0,125.51,73.2
2016,10,11,8,0,668.0,65.0,0.9,18.0,266.0,182.18,118.1
2016,10,11,8,15,710.5,70.0,0.95,19.0,321.0,239.81,166.95
2016,10,11,8,30,753.0,75.0,1.0,20.0,376.0,299.69,217.83
2016,10,11,8,45,783.0,79.0,1.1,21.0,428.5,357.89,266.88
2016,10,11,9,0,813.0,83.0,1.2,22.0,481.0,418.08,315.98
2016,10,11,9,15,833.5,86.0,1.2,22.5,528.5,474.51,360.94
2016,10,11,9,30,854.0,89.0,1.2,23.0,576.0,531.25,404.45
2016,10,11,9,45,869.5,91.0,1.2,24.0,618.0,584.21,442.84
2016,10,11,10,0,885.0,93.0,1.2,25.0,660.0,635.93,478.85
2016,10,11,10,15,896.0,95.0,1.2,25.5,695.0,683.58,511.7
2016,10,11,10,30,907.0,97.0,1.2,26.0,730.0,729.47,541.57
2016,10,11,10,45,915.0,97.5,1.25,26.5,757.0,769.64,566.58
2016,10,11,11,0,923.0,98.0,1.3,27.0,784.0,807.32,589.74
2016,10,11,11,15,927.5,99.0,1.35,27.0,803.0,840.08,610.7
2016,10,11,11,30,932.0,100.0,1.4,27.0,822.0,869.78,629.7
2016,10,11,11,45,937.0,99.0,1.45,27.5,832.5,894.61,644.33
2016,10,11,12,0,942.0,98.0,1.5,28.0,843.0,916.1,656.87
2016,10,11,12,15,942.5,98.0,1.55,28.0,844.0,931.23,666.78
2016,10,11,12,30,943.0,98.0,1.6,28.0,845.0,942.68,674.54
2016,10,11,12,45,941.5,97.0,1.7,28.5,837.5,947.54,677.6
2016,10,11,13,0,940.0,96.0,1.8,29.0,830.0,948.6,678.42
2016,10,11,13,15,936.0,95.5,1.8,29.0,813.0,944.19,676.09
2016,10,11,13,30,932.0,95.0,1.8,29.0,796.0,936.05,671.59
2016,10,11,13,45,926.0,93.0,1.85,29.0,771.0,920.82,663.3
2016,10,11,14,0,920.0,91.0,1.9,29.0,746.0,902.05,652.84
2016,10,11,14,15,910.5,89.5,1.9,29.0,713.5,877.43,638.14
2016,10,11,14,30,901.0,88.0,1.9,29.0,681.0,849.68,621.43
2016,10,11,14,45,884.0,87.5,1.95,29.0,640.0,814.08,599.92
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,776.18,576.66
2016,10,11,15,15,849.0,84.0,2.0,28.5,553.0,737.19,553.1
2016,10,11,15,30,831.0,81.0,2.0,28.0,507.0,691.8,524.66
2016,10,11,15,45,806.0,77.5,2.0,28.0,456.5,639.72,489.66
2016,10,11,16,0,781.0,74.0,2.0,28.0,406.0,587.1,451.87
2016,10,11,16,15,744.0,69.5,1.75,27.0,351.5,526.12,407.26
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,466.4,361.95
2016,10,11,16,45,652.0,58.5,1.3,25.5,242.0,399.71,309.08
2016,10,11,17,0,597.0,52.0,1.1,25.0,187.0,334.94,255.78
2016,10,11,17,15,503.0,43.0,1.1,24.0,134.5,256.87,191.68
2016,10,11,17,30,409.0,34.0,1.1,23.0,82.0,188.28,132.67
2016,10,11,17,45,204.5,17.0,1.1,22.5,41.0,84.92,27.32
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.5,26.0,15.24,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,25.15,13.75
2016,10,12,7,15,361.0,43.5,1.55,19.5,100.0,34.82,24.16
2016,10,12,7,30,474.0,56.0,1.8,20.0,148.0,77.15,42.1
2016,10,12,7,45,549.0,63.0,2.1,21.0,202.0,123.15,72.58
2016,10,12,8,0,624.0,70.0,2.4,22.0,256.0,177.91,115.05
2016,10,12,8,15,668.0,76.0,2.55,22.5,310.0,232.54,161.37
2016,10,12,8,30,712.0,82.0,2.7,23.0,364.0,291.51,211.81
2016,10,12,8,45,397.0,145.5,2.85,23.5,306.5,280.14,212.55
2016,10,12,9,0,82.0,209.0,3.0,24.0,249.0,233.16,179.97
2016,10,12,9,15,82.0,230.5,3.0,24.5,274.0,259.22,199.88
2016,10,12,9,30,82.0,252.0,3.0,25.0,299.0,285.27,219.22
2016,10,12,9,45,142.5,275.0,3.05,26.0,363.5,348.25,266.38
2016,10,12,10,0,203.0,298.0,3.1,27.0,428.0,415.76,315.99
2016,10,12,10,15,544.0,198.5,3.1,27.5,571.0,555.52,423.38
2016,10,12,10,30,885.0,99.0,3.1,28.0,714.0,714.43,540.42
2016,10,12,10,45,893.0,100.5,3.15,28.5,741.0,754.73,565.67
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,792.64,589.78
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,824.69,610.67
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,853.76,629.53
2016,10,12,11,45,912.5,104.0,3.2,29.5,814.5,876.99,643.19
2016,10,12,12,0,915.0,104.0,3.2,30.0,824.0,896.87,654.66
2016,10,12,12,15,915.5,104.5,3.15,30.0,825.0,912.1,664.13
2016,10,12,12,30,916.0,105.0,3.1,30.0,826.0,923.76,671.37
2016,10,12,12,45,914.5,104.0,3.1,30.5,818.5,928.43,673.16
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,929.41,672.74
2016,10,12,13,15,908.5,102.0,3.05,31.0,794.5,924.04,669.36
2016,10,12,13,30,904.0,101.0,3.0,31.0,778.0,915.05,663.82
2016,10,12,13,45,898.0,99.5,2.95,31.0,753.5,900.65,654.89
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,882.81,643.86
2016,10,12,14,15,882.0,96.0,2.85,31.0,696.5,857.73,628.13
2016,10,12,14,30,872.0,94.0,2.8,31.0,664.0,829.64,610.48
2016,10,12,14,45,856.5,92.5,2.75,31.0,624.0,794.88,588.33
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,762.56,567.78
2016,10,12,15,15,822.0,88.0,2.6,30.5,538.5,719.01,540.15
2016,10,12,15,30,803.0,85.0,2.5,30.0,493.0,673.9,511.07
2016,10,12,15,45,776.0,81.0,2.4,30.0,442.5,621.04,474.35
2016,10,12,16,0,749.0,77.0,2.3,30.0,392.0,567.89,435.59
2016,10,12,16,15,710.5,72.0,2.0,29.5,338.5,506.96,390.13
2016,10,12,16,30,672.0,67.0,1.7,29.0,285.0,449.93,346.08
2016,10,12,16,45,613.0,60.5,1.4,28.5,231.0,381.02,291.67
2016,10,12,17,0,554.0,54.0,1.1,28.0,177.0,316.65,238.96
2016,10,12,17,15,457.5,44.5,1.05,27.0,126.5,239.61,176.34
2016,10,12,17,30,361.0,35.0,1.0,26.0,76.0,172.31,119.09
2016,10,12,17,45,180.5,17.5,1.0,25.0,38.0,77.68,15.12
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,7,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,7,15,0.0,1.0,0.9,20.5,1.0,0.96,0.0
2016,10,13,7,30,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,10,13,7,45,0.0,3.0,1.1,21.5,3.0,2.89,0.0
2016,10,13,8,0,0.0,4.0,1.2,22.0,4.0,3.86,0.0
2016,10,13,8,15,0.0,5.0,1.2,22.5,5.0,4.82,0.0
2016,10,13,8,30,0.0,6.0,1.2,23.0,6.0,5.79,0.0
2016,10,13,8,45,0.0,7.0,1.2,23.5,7.0,6.75,0.0
2016,10,13,9,0,0.0,8.0,1.2,24.0,8.0,7.72,0.69
2016,10,13,9,15,81.0,133.0,1.2,24.5,178.5,166.63,128.05
2016,10,13,9,30,162.0,258.0,1.2,25.0,349.0,332.96,254.16
2016,10,13,9,45,185.0,277.0,1.3,25.5,388.5,373.85,283.42
2016,10,13,10,0,208.0,296.0,1.4,26.0,428.0,416.58,314.33
2016,10,13,10,15,248.0,307.0,1.5,26.5,473.0,464.12,348.6
2016,10,13,10,30,288.0,318.0,1.6,27.0,518.0,517.37,386.4
2016,10,13,10,45,564.5,218.0,1.75,27.5,627.5,634.33,474.16
2016,10,13,11,0,841.0,118.0,1.9,28.0,737.0,763.77,565.65
2016,10,13,11,15,683.0,199.5,2.05,28.0,710.5,750.59,554.9
2016,10,13,11,30,525.0,281.0,2.2,28.0,684.0,722.95,532.97
2016,10,13,11,45,693.0,200.0,2.4,28.5,738.5,796.71,587.94
2016,10,13,12,0,861.0,119.0,2.6,29.0,793.0,864.08,632.32
2016,10,13,12,15,570.0,248.5,2.7,29.0,695.5,764.65,563.07
2016,10,13,12,30,279.0,378.0,2.8,29.0,598.0,645.82,474.33
2016,10,13,12,45,284.0,373.0,2.9,29.5,595.0,649.24,477.27
2016,10,13,13,0,289.0,368.0,3.0,30.0,592.0,651.44,478.64
2016,10,13,13,15,299.0,357.0,3.0,29.5,584.5,650.34,479.61
2016,10,13,13,30,309.0,346.0,3.0,29.0,577.0,647.78,479.65
2016,10,13,13,45,303.5,335.0,3.05,29.0,555.5,630.14,468.1
2016,10,13,14,0,298.0,324.0,3.1,29.0,534.0,611.26,455.75
2016,10,13,14,15,408.0,273.5,3.05,29.0,546.5,645.04,483.57
2016,10,13,14,30,518.0,223.0,3.0,29.0,559.0,681.97,512.77
2016,10,13,14,45,394.0,240.0,2.95,29.0,487.0,581.11,439.38
2016,10,13,15,0,270.0,257.0,2.9,29.0,415.0,495.26,375.7
2016,10,13,15,15,490.5,181.0,2.8,28.5,439.0,574.38,440.02
2016,10,13,15,30,711.0,105.0,2.7,28.0,463.0,631.82,486.49
2016,10,13,15,45,412.0,140.5,2.65,28.0,343.5,442.44,343.42
2016,10,13,16,0,113.0,176.0,2.6,28.0,224.0,265.4,205.1
2016,10,13,16,15,343.0,128.0,2.35,27.5,243.5,354.66,277.69
2016,10,13,16,30,573.0,80.0,2.1,27.0,263.0,410.02,320.14
2016,10,13,16,45,511.5,71.0,1.85,26.5,211.5,341.94,265.27
2016,10,13,17,0,450.0,62.0,1.6,26.0,160.0,278.77,213.19
2016,10,13,17,15,352.0,49.5,1.5,25.5,112.5,203.53,151.06
2016,10,13,17,30,254.0,37.0,1.4,25.0,65.0,138.71,95.7
2016,10,13,17,45,127.0,18.5,1.3,24.5,32.5,62.33,1.16
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.0,14.5,1.0,19.5,22.0,14.25,0.0
2016,10,14,7,0,176.0,29.0,1.1,20.0,44.0,22.64,11.09
2016,10,14,7,15,287.0,43.0,1.2,20.5,88.5,32.9,22.34
2016,10,14,7,30,398.0,57.0,1.3,21.0,133.0,72.43,40.87
2016,10,14,7,45,199.0,53.0,1.45,21.5,91.0,70.29,44.08
2016,10,14,8,0,0.0,49.0,1.6,22.0,49.0,47.33,33.69
2016,10,14,8,15,60.0,106.5,1.7,22.5,130.0,115.41,87.25
2016,10,14,8,30,120.0,164.0,1.8,23.0,211.0,189.83,145.29
2016,10,14,8,45,73.5,174.0,1.9,23.5,204.0,191.46,147.43
2016,10,14,9,0,27.0,184.0,2.0,24.0,197.0,187.34,144.32
2016,10,14,9,15,29.5,202.5,1.95,24.5,218.0,208.4,160.13
2016,10,14,9,30,32.0,221.0,1.9,25.0,239.0,229.95,176.01
2016,10,14,9,45,16.0,117.0,1.9,25.5,126.0,122.78,92.3
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,12.56,4.45
2016,10,14,10,15,44.0,166.5,1.85,26.0,197.0,191.26,145.92
2016,10,14,10,30,88.0,320.0,1.8,26.0,381.0,375.57,283.78
2016,10,14,10,45,91.0,334.0,1.8,26.5,399.0,396.31,297.13
2016,10,14,11,0,94.0,348.0,1.8,27.0,417.0,417.1,311.21
2016,10,14,11,15,170.0,359.5,1.75,27.0,488.0,497.38,369.98
2016,10,14,11,30,246.0,371.0,1.7,27.0,559.0,577.22,426.82
2016,10,14,11,45,551.0,245.0,1.7,27.5,672.5,720.66,532.17
2016,10,14,12,0,856.0,119.0,1.7,28.0,786.0,857.59,623.78
2016,10,14,12,15,857.0,119.0,1.7,28.0,787.5,871.83,631.52
2016,10,14,12,30,858.0,119.0,1.7,28.0,789.0,882.73,638.48
2016,10,14,12,45,857.5,118.0,1.7,28.5,781.5,887.88,640.6
2016,10,14,13,0,857.0,117.0,1.7,29.0,774.0,889.58,640.7
2016,10,14,13,15,852.5,116.0,1.7,29.0,758.0,884.3,637.75
2016,10,14,13,30,848.0,115.0,1.7,29.0,742.0,880.8,636.17
2016,10,14,13,45,841.5,113.0,1.75,29.0,718.5,866.02,627.92
2016,10,14,14,0,835.0,111.0,1.8,29.0,695.0,848.0,617.73
2016,10,14,14,15,824.5,109.0,1.8,29.0,663.0,823.51,602.83
2016,10,14,14,30,814.0,107.0,1.8,29.0,631.0,796.21,586.12
2016,10,14,14,45,800.5,103.5,1.8,29.0,593.0,762.21,564.87
2016,10,14,15,0,787.0,100.0,1.8,29.0,555.0,725.96,541.95
2016,10,14,15,15,766.0,97.0,1.8,29.0,510.5,682.73,513.97
2016,10,14,15,30,745.0,94.0,1.8,29.0,466.0,638.24,484.73
2016,10,14,15,45,717.0,89.5,1.85,29.0,417.0,588.95,450.23
2016,10,14,16,0,689.0,85.0,1.9,29.0,368.0,537.31,413.05
2016,10,14,16,15,647.5,79.0,1.75,28.5,316.5,476.52,367.89
2016,10,14,16,30,606.0,73.0,1.6,28.0,265.0,417.72,322.75
2016,10,14,16,45,543.5,65.5,1.45,27.5,212.5,349.54,268.9
2016,10,14,17,0,481.0,58.0,1.3,27.0,160.0,286.31,217.1
2016,10,14,17,15,380.0,46.5,1.2,26.0,112.0,209.79,154.53
2016,10,14,17,30,279.0,35.0,1.1,25.0,64.0,143.62,97.83
2016,10,14,17,45,139.5,17.5,1.05,24.5,32.0,63.54,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,86.5,14.5,2.4,19.5,21.0,14.25,0.0
2016,10,15,7,0,173.0,29.0,2.6,20.0,42.0,22.71,10.68
2016,10,15,7,15,287.5,43.0,2.8,20.5,87.0,32.76,22.15
2016,10,15,7,30,402.0,57.0,3.0,21.0,132.0,72.26,40.74
2016,10,15,7,45,479.0,65.5,3.2,21.5,184.0,115.12,68.96
2016,10,15,8,0,556.0,74.0,3.4,22.0,236.0,167.04,108.96
2016,10,15,8,15,278.0,82.5,3.6,22.5,163.5,142.58,102.07
2016,10,15,8,30,0.0,91.0,3.8,23.0,91.0,87.65,66.34
2016,10,15,8,45,0.0,103.5,4.05,24.0,103.5,99.74,75.67
2016,10,15,9,0,0.0,116.0,4.3,25.0,116.0,111.86,84.81
2016,10,15,9,15,387.5,108.5,4.3,25.5,325.0,284.54,220.52
2016,10,15,9,30,775.0,101.0,4.3,26.0,534.0,496.92,383.7
2016,10,15,9,45,794.0,103.0,4.35,26.5,574.5,547.69,422.45
2016,10,15,10,0,813.0,105.0,4.4,27.0,615.0,598.16,460.51
2016,10,15,10,15,825.0,107.5,4.4,27.5,648.5,644.02,494.07
2016,10,15,10,30,837.0,110.0,4.4,28.0,682.0,688.43,525.73
2016,10,15,10,45,445.5,216.5,4.4,28.5,522.5,544.87,414.82
2016,10,15,11,0,54.0,323.0,4.4,29.0,363.0,361.63,270.62
2016,10,15,11,15,34.5,289.0,4.35,29.0,314.5,314.66,235.71
2016,10,15,11,30,15.0,255.0,4.3,29.0,266.0,261.83,195.71
2016,10,15,11,45,123.5,318.5,4.3,29.5,414.0,428.36,321.49
2016,10,15,12,0,232.0,382.0,4.3,30.0,562.0,590.51,438.64
2016,10,15,12,15,561.0,244.0,4.25,30.0,679.0,749.29,558.83
2016,10,15,12,30,890.0,106.0,4.2,30.0,796.0,894.56,659.8
2016,10,15,12,45,891.5,103.5,4.2,30.5,789.5,899.92,661.29
2016,10,15,13,0,893.0,101.0,4.2,31.0,783.0,901.7,661.46
2016,10,15,13,15,889.0,100.0,4.15,31.0,766.5,896.67,658.33
2016,10,15,13,30,885.0,99.0,4.1,31.0,750.0,888.1,653.02
2016,10,15,13,45,880.0,96.5,4.1,31.0,726.0,873.55,644.08
2016,10,15,14,0,875.0,94.0,4.1,31.0,702.0,855.61,632.99
2016,10,15,14,15,864.5,92.5,4.05,31.0,670.0,830.92,617.18
2016,10,15,14,30,854.0,91.0,4.0,31.0,638.0,803.33,599.44
2016,10,15,14,45,834.0,91.0,4.0,31.0,598.0,772.01,579.32
2016,10,15,15,0,814.0,91.0,4.0,31.0,558.0,733.85,554.3
2016,10,15,15,15,793.5,88.0,3.95,30.5,513.0,690.2,526.08
2016,10,15,15,30,773.0,85.0,3.9,30.0,468.0,645.19,496.43
2016,10,15,15,45,743.0,81.5,3.85,30.0,418.0,592.32,458.27
2016,10,15,16,0,713.0,78.0,3.8,30.0,368.0,539.47,418.82
2016,10,15,16,15,672.0,73.0,3.45,29.5,316.0,481.47,374.56
2016,10,15,16,30,631.0,68.0,3.1,29.0,264.0,423.16,328.74
2016,10,15,16,45,567.0,61.0,2.8,28.5,211.5,353.89,273.16
2016,10,15,17,0,503.0,54.0,2.5,28.0,159.0,289.74,219.86
2016,10,15,17,15,398.5,43.5,2.25,27.0,110.5,212.29,155.9
2016,10,15,17,30,294.0,33.0,2.0,26.0,62.0,145.57,97.73
2016,10,15,17,45,147.0,16.5,1.8,25.5,31.0,64.14,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,87.0,14.5,3.4,21.5,21.0,14.25,0.0
2016,10,16,7,0,174.0,29.0,3.5,22.0,42.0,22.78,10.08
2016,10,16,7,15,293.0,43.0,3.75,22.5,87.5,32.85,21.95
2016,10,16,7,30,412.0,57.0,4.0,23.0,133.0,72.42,40.34
2016,10,16,7,45,501.0,64.0,4.3,23.5,186.5,115.73,68.02
2016,10,16,8,0,590.0,71.0,4.6,24.0,240.0,169.53,108.81
2016,10,16,8,15,637.5,77.0,4.65,24.5,293.0,222.56,153.37
2016,10,16,8,30,685.0,83.0,4.7,25.0,346.0,280.35,202.64
2016,10,16,8,45,729.5,84.0,4.8,25.5,399.0,336.67,250.73
2016,10,16,9,0,774.0,85.0,4.9,26.0,452.0,397.65,301.66
2016,10,16,9,15,796.5,88.0,4.85,26.5,498.5,452.46,346.69
2016,10,16,9,30,819.0,91.0,4.8,27.0,545.0,507.84,390.75
2016,10,16,9,45,842.0,90.5,4.8,27.5,587.0,560.23,431.42
2016,10,16,10,0,865.0,90.0,4.8,28.0,629.0,612.15,470.59
2016,10,16,10,15,876.5,91.5,4.7,28.5,663.0,658.28,504.04
2016,10,16,10,30,888.0,93.0,4.6,29.0,697.0,702.73,534.96
2016,10,16,10,45,899.0,93.0,4.6,29.5,724.5,743.36,561.51
2016,10,16,11,0,910.0,93.0,4.6,30.0,752.0,781.76,586.2
2016,10,16,11,15,915.0,93.5,4.55,30.0,770.0,813.55,607.18
2016,10,16,11,30,920.0,94.0,4.5,30.0,788.0,842.36,626.08
2016,10,16,11,45,925.0,93.0,4.45,30.5,798.5,866.46,640.45
2016,10,16,12,0,930.0,92.0,4.4,31.0,809.0,887.26,652.59
2016,10,16,12,15,930.0,92.0,4.35,31.0,810.0,901.4,661.63
2016,10,16,12,30,930.0,92.0,4.3,31.0,811.0,911.91,668.38
2016,10,16,12,45,928.0,92.0,4.25,31.5,803.0,916.99,670.3
2016,10,16,13,0,926.0,92.0,4.2,32.0,795.0,918.37,669.93
2016,10,16,13,15,922.0,91.0,4.15,32.0,778.5,913.19,666.73
2016,10,16,13,30,918.0,90.0,4.1,32.0,762.0,904.35,661.29
2016,10,16,13,45,910.5,89.0,4.1,32.0,736.5,888.89,651.84
2016,10,16,14,0,903.0,88.0,4.1,32.0,711.0,870.02,640.24
2016,10,16,14,15,893.0,86.5,4.05,32.0,678.5,845.23,624.5
2016,10,16,14,30,883.0,85.0,4.0,32.0,646.0,817.42,606.76
2016,10,16,14,45,869.0,83.0,3.95,32.0,606.5,783.06,584.52
2016,10,16,15,0,855.0,81.0,3.9,32.0,567.0,746.31,560.53
2016,10,16,15,15,835.5,78.0,3.8,31.5,521.5,706.7,535.27
2016,10,16,15,30,816.0,75.0,3.7,31.0,476.0,660.99,505.28
2016,10,16,15,45,788.0,72.0,3.6,31.0,425.5,608.49,468.02
2016,10,16,16,0,760.0,69.0,3.5,31.0,375.0,555.77,428.82
2016,10,16,16,15,720.0,64.5,3.15,30.0,322.0,494.65,383.28
2016,10,16,16,30,680.0,60.0,2.8,29.0,269.0,435.17,337.29
2016,10,16,16,45,617.5,54.0,2.45,28.5,215.5,367.81,282.92
2016,10,16,17,0,555.0,48.0,2.1,28.0,162.0,303.28,229.04
2016,10,16,17,15,449.5,38.5,1.9,27.0,112.5,224.34,163.74
2016,10,16,17,30,344.0,29.0,1.7,26.0,63.0,156.42,103.16
2016,10,16,17,45,172.0,14.5,1.55,25.5,31.5,58.73,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,79.5,14.0,3.55,21.5,20.0,13.76,0.0
2016,10,17,7,0,159.0,28.0,3.7,22.0,40.0,22.0,8.94
2016,10,17,7,15,277.0,43.0,3.95,22.5,85.0,32.93,21.96
2016,10,17,7,30,395.0,58.0,4.2,23.0,130.0,70.97,39.85
2016,10,17,7,45,491.5,64.0,4.5,23.5,183.5,113.98,67.02
2016,10,17,8,0,588.0,70.0,4.8,24.0,237.0,167.42,107.14
2016,10,17,8,15,635.5,76.5,4.85,24.5,290.0,220.68,151.88
2016,10,17,8,30,683.0,83.0,4.9,25.0,343.0,278.7,201.36
2016,10,17,8,45,732.5,82.5,5.0,25.5,396.5,336.34,250.44
2016,10,17,9,0,782.0,82.0,5.1,26.0,450.0,396.57,300.89
2016,10,17,9,15,804.0,85.0,5.1,26.5,496.0,451.45,346.22
2016,10,17,9,30,826.0,88.0,5.1,27.0,542.0,506.82,390.56
2016,10,17,9,45,848.0,87.5,5.15,27.5,584.0,558.84,431.28
2016,10,17,10,0,870.0,87.0,5.2,28.0,626.0,610.31,470.49
2016,10,17,10,15,881.0,88.5,5.15,28.5,660.0,656.21,504.21
2016,10,17,10,30,892.0,90.0,5.1,29.0,694.0,700.38,535.43
2016,10,17,10,45,902.5,90.0,5.1,29.5,721.0,740.67,562.0
2016,10,17,11,0,913.0,90.0,5.1,30.0,748.0,778.7,586.69
2016,10,17,11,15,917.5,91.0,5.1,30.0,766.5,810.61,608.14
2016,10,17,11,30,922.0,92.0,5.1,30.0,785.0,839.51,627.49
2016,10,17,11,45,920.5,94.5,5.1,30.5,793.5,861.88,641.04
2016,10,17,12,0,919.0,97.0,5.1,31.0,802.0,880.77,652.24
2016,10,17,12,15,919.5,97.0,5.05,31.0,803.0,895.15,661.51
2016,10,17,12,30,920.0,97.0,5.0,31.0,804.0,905.96,668.48
2016,10,17,12,45,918.5,96.5,4.95,31.5,796.0,910.87,670.21
2016,10,17,13,0,917.0,96.0,4.9,32.0,788.0,912.1,669.64
2016,10,17,13,15,912.5,95.5,4.85,32.0,771.5,907.03,666.41
2016,10,17,13,30,908.0,95.0,4.8,32.0,755.0,898.36,660.93
2016,10,17,13,45,901.0,93.5,4.75,32.0,730.0,882.9,651.05
2016,10,17,14,0,894.0,92.0,4.7,32.0,705.0,864.04,639.02
2016,10,17,14,15,883.5,90.5,4.6,32.0,672.5,839.03,622.75
2016,10,17,14,30,873.0,89.0,4.5,32.0,640.0,811.05,604.58
2016,10,17,14,45,854.5,88.0,4.45,32.0,599.5,774.61,580.72
2016,10,17,15,0,836.0,87.0,4.4,32.0,559.0,740.71,558.54
2016,10,17,15,15,816.0,84.5,4.3,31.5,514.0,697.41,530.46
2016,10,17,15,30,796.0,82.0,4.2,31.0,469.0,652.66,500.94
2016,10,17,15,45,767.5,78.0,4.1,31.0,419.0,599.52,462.46
2016,10,17,16,0,739.0,74.0,4.0,31.0,369.0,546.24,422.62
2016,10,17,16,15,698.0,69.0,3.55,30.5,316.0,484.99,375.83
2016,10,17,16,30,657.0,64.0,3.1,30.0,263.0,428.03,330.78
2016,10,17,16,45,594.5,57.0,2.7,29.5,209.5,358.68,274.95
2016,10,17,17,0,532.0,50.0,2.3,29.0,156.0,294.29,221.26
2016,10,17,17,15,424.5,39.5,2.15,28.0,107.5,215.01,155.97
2016,10,17,17,30,317.0,29.0,2.0,27.0,59.0,147.03,94.85
2016,10,17,17,45,158.5,14.5,1.85,26.0,29.5,54.78,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,2.5,12.0,3.45,21.5,12.0,11.8,0.0
2016,10,18,7,0,5.0,24.0,3.6,22.0,24.0,22.61,8.59
2016,10,18,7,15,38.5,46.0,3.85,22.5,52.5,40.97,28.6
2016,10,18,7,30,72.0,68.0,4.1,23.0,81.0,64.12,44.41
2016,10,18,7,45,102.0,89.5,4.35,23.5,114.5,92.9,66.23
2016,10,18,8,0,132.0,111.0,4.6,24.0,148.0,125.42,91.62
2016,10,18,8,15,81.5,128.0,4.7,24.5,152.5,139.37,105.23
2016,10,18,8,30,31.0,145.0,4.8,25.0,157.0,146.39,112.37
2016,10,18,8,45,262.5,148.5,4.9,25.5,270.0,232.78,176.95
2016,10,18,9,0,494.0,152.0,5.0,26.0,383.0,345.26,263.58
2016,10,18,9,15,638.0,127.0,5.0,26.5,456.5,415.12,318.68
2016,10,18,9,30,782.0,102.0,5.0,27.0,530.0,497.03,382.83
2016,10,18,9,45,803.0,103.0,5.0,27.5,571.0,547.93,422.37
2016,10,18,10,0,824.0,104.0,5.0,28.0,612.0,598.66,460.76
2016,10,18,10,15,836.0,106.0,4.95,28.5,645.5,644.2,494.11
2016,10,18,10,30,848.0,108.0,4.9,29.0,679.0,688.23,525.49
2016,10,18,10,45,857.5,109.0,4.85,29.5,705.0,727.69,551.93
2016,10,18,11,0,867.0,110.0,4.8,30.0,731.0,762.76,574.32
2016,10,18,11,15,671.0,200.0,4.7,30.0,688.0,733.81,551.07
2016,10,18,11,30,475.0,290.0,4.6,30.0,645.0,686.02,512.21
2016,10,18,11,45,438.0,311.0,4.55,30.5,641.5,689.93,512.88
2016,10,18,12,0,401.0,332.0,4.5,31.0,638.0,685.44,507.56
2016,10,18,12,15,369.0,342.5,4.4,31.0,624.5,677.1,500.73
2016,10,18,12,30,337.0,353.0,4.3,31.0,611.0,666.63,492.43
2016,10,18,12,45,352.5,344.5,4.2,31.0,612.0,675.5,499.13
2016,10,18,13,0,368.0,336.0,4.1,31.0,613.0,682.92,504.77
2016,10,18,13,15,269.0,345.5,4.0,31.0,545.5,608.31,450.22
2016,10,18,13,30,170.0,355.0,3.9,31.0,478.0,524.83,389.03
2016,10,18,13,45,521.0,226.0,3.8,31.0,585.0,703.16,525.69
2016,10,18,14,0,872.0,97.0,3.7,31.0,692.0,848.25,627.85
2016,10,18,14,15,610.0,183.0,3.6,31.0,589.5,719.97,538.45
2016,10,18,14,30,348.0,269.0,3.5,31.0,487.0,579.17,434.05
2016,10,18,14,45,347.0,250.0,3.4,31.0,456.0,550.18,414.82
2016,10,18,15,0,346.0,231.0,3.3,31.0,425.0,519.84,393.87
2016,10,18,15,15,559.5,158.0,3.1,30.5,441.0,591.0,450.99
2016,10,18,15,30,773.0,85.0,2.9,30.0,457.0,637.75,488.87
2016,10,18,15,45,741.5,81.5,2.75,30.0,407.5,584.18,449.18
2016,10,18,16,0,710.0,78.0,2.6,30.0,358.0,533.16,410.97
2016,10,18,16,15,667.0,72.5,2.25,29.5,305.5,471.79,364.3
2016,10,18,16,30,624.0,67.0,1.9,29.0,253.0,412.52,317.81
2016,10,18,16,45,556.0,59.5,1.55,28.5,200.5,341.82,261.19
2016,10,18,17,0,488.0,52.0,1.2,28.0,148.0,276.65,207.26
2016,10,18,17,15,378.0,41.0,1.2,27.0,100.5,198.53,143.55
2016,10,18,17,30,268.0,30.0,1.2,26.0,53.0,131.91,83.28
2016,10,18,17,45,134.0,15.0,1.3,25.5,26.5,48.64,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,77.5,12.5,2.15,22.0,18.0,12.29,0.0
2016,10,19,7,0,155.0,25.0,2.3,22.0,36.0,19.6,5.92
2016,10,19,7,15,274.5,39.0,2.45,22.5,79.0,29.8,19.25
2016,10,19,7,30,394.0,53.0,2.6,23.0,122.0,66.11,36.24
2016,10,19,7,45,478.0,61.0,2.8,23.5,173.5,108.28,62.94
2016,10,19,8,0,562.0,69.0,3.0,24.0,225.0,160.27,102.07
