Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,15,610.0,75.0,3.15,24.5,276.5,211.4,144.67
2016,10,19,8,30,658.0,81.0,3.3,25.0,328.0,267.36,192.09
2016,10,19,8,45,698.0,83.5,3.5,25.5,378.5,321.64,238.32
2016,10,19,9,0,738.0,86.0,3.7,26.0,429.0,380.14,287.07
2016,10,19,9,15,399.5,159.5,3.75,26.0,348.0,336.66,258.47
2016,10,19,9,30,61.0,233.0,3.8,26.0,267.0,256.01,196.36
2016,10,19,9,45,235.0,239.0,3.85,26.5,381.5,364.68,280.52
2016,10,19,10,0,409.0,245.0,3.9,27.0,496.0,486.24,372.46
2016,10,19,10,15,330.5,279.5,3.9,27.5,489.5,489.71,372.79
2016,10,19,10,30,252.0,314.0,3.9,28.0,483.0,482.99,365.59
2016,10,19,10,45,224.5,331.0,3.9,28.5,485.5,491.47,370.29
2016,10,19,11,0,197.0,348.0,3.9,29.0,488.0,497.54,373.0
2016,10,19,11,15,338.5,317.0,3.9,29.0,565.5,587.7,441.08
2016,10,19,11,30,480.0,286.0,3.9,29.0,643.0,684.82,512.46
2016,10,19,11,45,364.0,328.0,3.95,29.0,600.5,640.51,478.01
2016,10,19,12,0,248.0,370.0,4.0,29.0,558.0,589.63,439.1
2016,10,19,12,15,368.5,331.0,3.95,29.0,611.0,663.7,494.99
2016,10,19,12,30,489.0,292.0,3.9,29.0,664.0,739.38,550.5
2016,10,19,12,45,678.0,200.5,3.9,29.0,710.0,815.4,608.11
2016,10,19,13,0,867.0,109.0,3.9,29.0,756.0,877.19,650.04
2016,10,19,13,15,682.0,188.0,3.85,29.0,690.5,809.39,603.66
2016,10,19,13,30,497.0,267.0,3.8,29.0,625.0,728.42,543.84
2016,10,19,13,45,474.0,266.0,3.75,29.0,598.0,704.49,527.59
2016,10,19,14,0,451.0,265.0,3.7,29.0,571.0,679.08,509.9
2016,10,19,14,15,523.0,226.0,3.6,28.5,564.0,689.79,521.2
2016,10,19,14,30,595.0,187.0,3.5,28.0,557.0,694.85,528.28
2016,10,19,14,45,639.5,159.0,3.45,28.0,534.0,688.64,525.65
2016,10,19,15,0,684.0,131.0,3.4,28.0,511.0,673.77,516.89
2016,10,19,15,15,697.5,115.0,3.2,28.0,475.0,644.34,496.25
2016,10,19,15,30,711.0,99.0,3.0,28.0,439.0,611.39,472.73
2016,10,19,15,45,680.5,93.5,2.85,28.0,390.5,558.74,433.76
2016,10,19,16,0,650.0,88.0,2.7,28.0,342.0,506.39,394.21
2016,10,19,16,15,604.0,81.5,2.35,27.5,291.0,444.91,346.92
2016,10,19,16,30,558.0,75.0,2.0,27.0,240.0,385.89,300.16
2016,10,19,16,45,494.5,65.5,1.7,26.5,189.5,318.35,245.57
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,255.95,193.49
2016,10,19,17,15,319.5,43.5,1.3,25.5,93.5,178.89,129.85
2016,10,19,17,30,208.0,31.0,1.2,25.0,48.0,113.57,69.84
2016,10,19,17,45,104.0,15.5,1.15,24.5,24.0,41.26,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,12.5,2.3,20.5,14.5,12.29,0.0
2016,10,20,7,0,53.0,25.0,2.7,21.0,29.0,21.92,6.25
2016,10,20,7,15,146.5,46.5,3.05,21.0,69.0,37.8,25.99
2016,10,20,7,30,240.0,68.0,3.4,21.0,109.0,71.14,45.44
2016,10,20,7,45,309.0,84.0,3.8,21.5,156.5,108.76,70.99
2016,10,20,8,0,378.0,100.0,4.2,22.0,204.0,155.74,106.79
2016,10,20,8,15,431.5,111.5,4.55,22.0,254.0,202.81,145.48
2016,10,20,8,30,485.0,123.0,4.9,22.0,304.0,255.55,189.83
2016,10,20,8,45,242.5,65.0,5.25,22.5,155.5,145.94,109.83
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.75,0.0
2016,10,20,9,15,0.0,72.5,5.8,23.0,72.5,70.1,51.67
2016,10,20,9,30,0.0,138.0,6.0,23.0,138.0,133.36,102.43
2016,10,20,9,45,0.0,75.0,6.2,23.0,75.0,72.54,53.27
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,11.59,3.78
2016,10,20,10,15,0.0,72.5,6.5,23.5,72.5,70.14,51.01
2016,10,20,10,30,0.0,133.0,6.6,24.0,133.0,128.95,97.59
2016,10,20,10,45,5.5,179.5,6.7,24.5,183.5,178.42,136.24
2016,10,20,11,0,11.0,226.0,6.8,25.0,234.0,228.67,174.98
2016,10,20,11,15,38.5,283.0,6.85,25.0,311.5,311.78,239.52
2016,10,20,11,30,66.0,340.0,6.9,25.0,389.0,394.13,302.53
2016,10,20,11,45,294.5,308.5,6.95,25.5,530.5,562.7,435.06
2016,10,20,12,0,523.0,277.0,7.0,26.0,672.0,734.36,565.53
2016,10,20,12,15,371.0,324.5,7.0,26.0,605.0,658.08,505.32
2016,10,20,12,30,219.0,372.0,7.0,26.0,538.0,576.46,440.98
2016,10,20,12,45,534.5,247.5,7.0,26.5,646.5,735.89,567.16
2016,10,20,13,0,850.0,123.0,7.0,27.0,755.0,879.88,673.05
2016,10,20,13,15,632.5,211.5,7.0,27.0,676.0,789.24,606.93
2016,10,20,13,30,415.0,300.0,7.0,27.0,597.0,683.72,524.84
2016,10,20,13,45,629.0,205.0,7.0,27.0,637.5,772.43,596.63
2016,10,20,14,0,843.0,110.0,7.0,27.0,678.0,838.04,645.9
2016,10,20,14,15,832.5,108.0,6.95,26.5,646.0,813.46,630.09
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,786.06,612.53
2016,10,20,14,45,531.5,175.5,6.9,26.0,496.0,617.33,485.62
2016,10,20,15,0,241.0,245.0,6.9,26.0,378.0,446.99,350.58
2016,10,20,15,15,261.0,220.5,6.8,25.5,354.0,436.13,344.4
2016,10,20,15,30,281.0,196.0,6.7,25.0,330.0,414.32,329.29
2016,10,20,15,45,492.5,138.0,6.6,25.0,341.0,482.68,386.49
2016,10,20,16,0,704.0,80.0,6.5,25.0,352.0,527.54,423.4
2016,10,20,16,15,661.5,74.0,6.25,24.5,300.0,466.42,374.35
2016,10,20,16,30,619.0,68.0,6.0,24.0,248.0,407.36,325.72
2016,10,20,16,45,561.0,59.0,5.75,23.5,196.5,340.24,269.15
2016,10,20,17,0,503.0,50.0,5.5,23.0,145.0,277.68,214.62
2016,10,20,17,15,392.0,38.5,5.15,22.5,97.5,198.65,146.52
2016,10,20,17,30,281.0,27.0,4.8,22.0,50.0,129.32,77.82
2016,10,20,17,45,140.5,13.5,4.5,21.5,25.0,48.06,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,9.83,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,16.99,2.91
2016,10,21,7,15,472.5,29.5,3.15,11.5,91.5,23.76,14.9
2016,10,21,7,30,600.0,39.0,3.4,12.0,141.0,64.45,30.63
2016,10,21,7,45,671.0,45.0,3.65,13.0,197.0,115.09,63.16
2016,10,21,8,0,742.0,51.0,3.9,14.0,253.0,173.79,109.75
2016,10,21,8,15,784.5,55.0,4.05,14.5,308.5,231.67,160.83
2016,10,21,8,30,827.0,59.0,4.2,15.0,364.0,293.48,216.43
2016,10,21,8,45,857.0,61.5,4.35,16.0,417.5,354.28,270.75
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,415.44,324.07
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,473.29,373.41
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,531.1,420.88
2016,10,21,9,45,940.5,70.5,4.1,18.5,609.0,584.84,463.86
2016,10,21,10,0,955.0,72.0,4.0,19.0,651.0,637.43,504.5
2016,10,21,10,15,965.0,73.5,3.85,19.5,685.5,685.78,540.48
2016,10,21,10,30,975.0,75.0,3.7,20.0,720.0,732.06,573.09
2016,10,21,10,45,982.0,75.5,3.6,20.5,747.0,772.88,599.8
2016,10,21,11,0,989.0,76.0,3.5,21.0,774.0,810.94,624.17
2016,10,21,11,15,993.0,77.0,3.4,21.0,792.5,844.27,646.14
2016,10,21,11,30,997.0,78.0,3.3,21.0,811.0,874.31,665.67
2016,10,21,11,45,998.5,78.5,3.2,21.5,820.5,898.33,679.66
2016,10,21,12,0,1000.0,79.0,3.1,22.0,830.0,918.68,691.1
2016,10,21,12,15,999.5,79.0,3.05,22.0,830.5,933.03,700.19
2016,10,21,12,30,999.0,79.0,3.0,22.0,831.0,943.47,706.8
2016,10,21,12,45,997.0,79.0,2.95,22.5,822.0,948.69,708.69
2016,10,21,13,0,995.0,79.0,2.9,23.0,813.0,949.95,708.1
2016,10,21,13,15,991.0,78.0,2.85,23.0,795.5,944.43,704.53
2016,10,21,13,30,987.0,77.0,2.8,23.0,778.0,934.99,698.56
2016,10,21,13,45,980.0,76.0,2.75,23.5,752.0,919.17,687.15
2016,10,21,14,0,973.0,75.0,2.7,24.0,726.0,899.69,673.47
2016,10,21,14,15,963.5,74.0,2.65,23.5,692.5,874.63,658.75
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,846.31,641.8
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,810.67,618.5
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,772.39,593.26
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,728.17,563.28
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,682.2,531.72
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,628.5,493.33
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,574.37,452.46
2016,10,21,16,15,798.0,55.0,1.9,22.0,323.5,515.54,407.16
2016,10,21,16,30,759.0,51.0,1.6,21.0,268.0,454.36,358.33
2016,10,21,16,45,696.0,45.5,1.35,20.5,212.5,382.3,298.68
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,314.94,240.61
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,231.39,169.57
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,156.95,90.59
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,60.82,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,9.83,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,17.17,1.71
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,23.93,15.04
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,63.39,30.21
2016,10,22,7,45,663.5,45.0,0.9,13.0,193.5,113.24,61.83
2016,10,22,8,0,731.0,51.0,1.0,14.0,249.0,170.73,106.95
2016,10,22,8,15,774.0,55.5,1.2,15.0,304.0,228.43,156.8
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,290.12,210.85
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.0,349.03,262.54
2016,10,22,9,0,871.0,67.0,1.8,18.0,463.0,410.34,314.75
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.0,467.5,362.61
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,524.71,408.92
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.0,578.09,450.05
2016,10,22,10,0,936.0,78.0,2.2,21.0,641.0,630.21,488.78
2016,10,22,10,15,946.0,79.5,2.2,21.0,675.5,677.71,524.4
2016,10,22,10,30,956.0,81.0,2.2,21.0,710.0,723.2,557.45
2016,10,22,10,45,961.5,82.5,2.2,21.5,736.5,763.28,583.28
2016,10,22,11,0,967.0,84.0,2.2,22.0,763.0,800.58,606.9
2016,10,22,11,15,971.5,85.0,2.2,22.5,781.5,833.64,627.38
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,863.5,645.56
2016,10,22,11,45,977.5,87.0,2.25,23.5,809.0,887.59,660.24
2016,10,22,12,0,979.0,88.0,2.3,24.0,818.0,908.09,672.59
2016,10,22,12,15,979.0,88.0,2.3,24.0,818.5,922.57,681.9
2016,10,22,12,30,979.0,88.0,2.3,24.0,819.0,933.25,688.88
2016,10,22,12,45,976.0,88.0,2.3,24.5,810.5,937.51,690.45
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,937.89,689.69
2016,10,22,13,15,968.5,87.0,2.3,25.0,784.5,932.02,686.35
2016,10,22,13,30,964.0,86.0,2.3,25.0,767.0,922.33,680.72
2016,10,22,13,45,956.0,85.5,2.35,25.0,741.0,906.51,671.64
2016,10,22,14,0,948.0,85.0,2.4,25.0,715.0,887.16,660.31
2016,10,22,14,15,938.0,83.5,2.4,25.0,681.5,861.65,644.49
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,832.99,626.56
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,796.77,603.72
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,758.15,579.0
2016,10,22,15,15,876.0,76.0,2.5,24.5,519.0,712.84,549.98
2016,10,22,15,30,856.0,73.0,2.5,24.0,472.0,670.14,522.3
2016,10,22,15,45,827.5,69.5,2.5,24.0,420.5,615.81,482.77
2016,10,22,16,0,799.0,66.0,2.5,24.0,369.0,561.21,441.64
2016,10,22,16,15,757.0,61.5,2.2,23.0,314.0,498.15,393.27
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,436.79,344.33
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,363.77,284.41
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,299.07,228.81
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,215.56,157.82
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,140.74,76.36
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,53.17,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.45,13.5,14.0,10.81,0.0
2016,10,23,7,0,105.0,22.0,1.6,14.0,28.0,17.31,0.03
2016,10,23,7,15,198.5,39.5,1.7,14.0,66.5,30.53,20.34
2016,10,23,7,30,292.0,57.0,1.8,14.0,105.0,61.68,37.65
2016,10,23,7,45,343.0,73.5,1.95,14.5,150.0,101.68,65.59
2016,10,23,8,0,394.0,90.0,2.1,15.0,195.0,147.56,101.86
2016,10,23,8,15,443.5,98.5,2.05,15.0,240.5,191.41,138.74
2016,10,23,8,30,493.0,107.0,2.0,15.0,286.0,240.34,180.8
2016,10,23,8,45,270.0,145.0,2.0,15.5,245.5,229.87,179.81
2016,10,23,9,0,47.0,183.0,2.0,16.0,205.0,193.92,154.2
2016,10,23,9,15,198.5,199.0,2.2,16.5,303.0,280.67,223.11
2016,10,23,9,30,350.0,215.0,2.4,17.0,401.0,383.28,303.84
2016,10,23,9,45,234.0,246.0,2.65,18.0,374.5,367.51,290.32
2016,10,23,10,0,118.0,277.0,2.9,19.0,348.0,342.28,268.67
2016,10,23,10,15,309.5,256.0,3.1,19.5,455.5,450.69,354.55
2016,10,23,10,30,501.0,235.0,3.3,20.0,563.0,574.33,449.65
2016,10,23,10,45,329.5,287.0,3.5,20.5,506.5,522.84,407.19
2016,10,23,11,0,158.0,339.0,3.7,21.0,450.0,458.51,354.7
2016,10,23,11,15,222.5,341.0,3.7,21.5,501.0,516.1,398.57
2016,10,23,11,30,287.0,343.0,3.7,22.0,552.0,581.93,447.2
2016,10,23,11,45,583.0,229.5,3.7,22.5,660.5,717.94,552.45
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,852.4,648.21
2016,10,23,12,15,688.5,198.0,3.65,23.0,710.0,799.02,609.5
2016,10,23,12,30,498.0,280.0,3.6,23.0,651.0,729.18,555.29
2016,10,23,12,45,474.0,286.5,3.6,23.0,636.5,720.61,549.29
2016,10,23,13,0,450.0,293.0,3.6,23.0,622.0,709.87,541.38
2016,10,23,13,15,659.0,201.5,3.55,23.0,670.5,795.77,608.51
2016,10,23,13,30,868.0,110.0,3.5,23.0,719.0,869.1,659.91
2016,10,23,13,45,506.5,213.0,3.45,23.5,565.5,669.13,514.42
2016,10,23,14,0,145.0,316.0,3.4,24.0,412.0,459.76,352.03
2016,10,23,14,15,488.5,208.5,3.25,23.5,508.5,636.45,493.49
2016,10,23,14,30,832.0,101.0,3.1,23.0,605.0,780.63,601.28
2016,10,23,14,45,818.0,97.5,3.0,23.0,566.0,746.08,576.53
2016,10,23,15,0,804.0,94.0,2.9,23.0,527.0,709.28,551.38
2016,10,23,15,15,781.0,90.5,2.55,22.5,482.0,664.13,519.81
2016,10,23,15,30,758.0,87.0,2.2,22.0,437.0,617.84,486.12
2016,10,23,15,45,728.5,82.0,1.9,22.0,387.5,567.38,447.32
2016,10,23,16,0,699.0,77.0,1.6,22.0,338.0,514.72,406.1
2016,10,23,16,15,652.0,71.5,1.5,21.5,286.0,452.42,358.02
2016,10,23,16,30,605.0,66.0,1.4,21.0,234.0,392.61,310.14
2016,10,23,16,45,535.5,57.5,1.35,20.5,182.5,322.16,252.37
2016,10,23,17,0,466.0,49.0,1.3,20.0,131.0,257.43,197.23
2016,10,23,17,15,344.5,37.0,1.3,19.5,86.0,177.24,129.2
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,105.16,51.57
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,39.07,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,0.5,0.75,16.5,0.5,0.49,0.0
2016,10,24,7,0,0.0,1.0,0.8,17.0,1.0,0.96,0.0
2016,10,24,7,15,0.0,2.5,1.0,17.5,2.5,2.41,0.0
2016,10,24,7,30,0.0,4.0,1.2,18.0,4.0,3.85,0.0
2016,10,24,7,45,0.0,6.0,1.45,18.5,6.0,5.78,0.0
2016,10,24,8,0,0.0,8.0,1.7,19.0,8.0,7.71,0.85
2016,10,24,8,15,0.0,10.0,1.85,20.0,10.0,9.64,2.46
2016,10,24,8,30,0.0,12.0,2.0,21.0,12.0,11.57,4.03
2016,10,24,8,45,0.0,14.0,2.2,22.0,14.0,13.51,5.58
2016,10,24,9,0,0.0,16.0,2.4,23.0,16.0,15.44,7.1
2016,10,24,9,15,115.5,124.5,2.35,23.5,185.5,172.31,133.44
2016,10,24,9,30,231.0,233.0,2.3,24.0,355.0,340.28,263.05
2016,10,24,9,45,232.5,252.5,2.3,24.5,383.0,372.57,286.57
2016,10,24,10,0,234.0,272.0,2.3,25.0,411.0,404.6,309.9
2016,10,24,10,15,119.5,231.0,2.3,25.0,302.0,304.12,233.32
2016,10,24,10,30,5.0,190.0,2.3,25.0,193.0,188.04,142.53
2016,10,24,10,45,54.0,260.0,2.3,25.5,297.5,295.15,224.97
2016,10,24,11,0,103.0,330.0,2.3,26.0,402.0,404.61,305.92
2016,10,24,11,15,106.0,336.5,2.3,26.0,412.0,417.81,314.92
2016,10,24,11,30,109.0,343.0,2.3,26.0,422.0,430.87,324.27
2016,10,24,11,45,54.5,243.5,2.35,26.5,283.0,287.71,217.4
2016,10,24,12,0,0.0,144.0,2.4,27.0,144.0,140.16,103.91
2016,10,24,12,15,404.5,142.0,2.4,27.0,441.0,500.09,385.84
2016,10,24,12,30,809.0,140.0,2.4,27.0,738.0,843.64,626.54
2016,10,24,12,45,566.0,237.0,2.45,27.5,653.5,745.55,553.74
2016,10,24,13,0,323.0,334.0,2.5,28.0,569.0,636.66,472.07
2016,10,24,13,15,311.5,328.0,2.5,28.0,550.5,621.83,462.66
2016,10,24,13,30,300.0,322.0,2.5,28.0,532.0,605.76,451.75
2016,10,24,13,45,257.5,316.5,2.55,28.0,492.5,563.16,421.55
2016,10,24,14,0,215.0,311.0,2.6,28.0,453.0,511.71,384.91
2016,10,24,14,15,483.5,217.5,2.6,28.0,515.0,640.8,485.06
2016,10,24,14,30,752.0,124.0,2.6,28.0,577.0,743.63,561.45
2016,10,24,14,45,732.5,121.0,2.6,28.0,538.0,707.59,536.8
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,669.87,511.75
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.5,624.86,481.08
2016,10,24,15,30,662.0,109.0,2.6,27.0,412.0,579.16,449.15
2016,10,24,15,45,628.5,102.5,2.6,27.0,364.0,525.85,409.85
2016,10,24,16,0,595.0,96.0,2.6,27.0,316.0,473.19,369.98
2016,10,24,16,15,544.0,88.0,2.3,26.5,266.0,410.38,321.22
2016,10,24,16,30,493.0,80.0,2.0,26.0,216.0,350.55,273.38
2016,10,24,16,45,420.5,69.0,1.75,25.5,167.0,280.15,216.13
2016,10,24,17,0,348.0,58.0,1.5,25.0,118.0,218.52,164.48
2016,10,24,17,15,233.0,42.0,1.45,24.0,76.0,143.45,102.42
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,74.92,31.05
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,26.81,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.0,15.5,3.5,3.44,0.0
2016,10,25,7,0,0.0,7.0,1.1,16.0,7.0,6.75,0.0
2016,10,25,7,15,0.0,18.0,1.25,16.5,18.0,17.37,8.89
2016,10,25,7,30,0.0,29.0,1.4,17.0,29.0,27.99,17.66
2016,10,25,7,45,0.0,42.0,1.55,17.5,42.0,40.57,28.48
2016,10,25,8,0,0.0,55.0,1.7,18.0,55.0,53.14,39.14
2016,10,25,8,15,0.0,68.5,1.8,18.5,68.5,66.07,49.88
2016,10,25,8,30,0.0,82.0,1.9,19.0,82.0,79.05,60.46
2016,10,25,8,45,58.0,137.0,2.05,19.5,163.0,150.59,117.59
2016,10,25,9,0,116.0,192.0,2.2,20.0,244.0,229.45,179.81
2016,10,25,9,15,203.5,207.0,2.25,20.5,309.5,289.75,226.64
2016,10,25,9,30,291.0,222.0,2.3,21.0,375.0,359.93,280.97
2016,10,25,9,45,267.0,245.5,2.35,21.5,394.0,385.68,300.19
2016,10,25,10,0,243.0,269.0,2.4,22.0,413.0,406.41,315.18
2016,10,25,10,15,317.0,269.5,2.4,22.0,468.0,467.48,361.93
2016,10,25,10,30,391.0,270.0,2.4,22.0,523.0,531.02,409.78
2016,10,25,10,45,345.0,294.0,2.45,22.5,523.5,539.23,413.82
2016,10,25,11,0,299.0,318.0,2.5,23.0,524.0,543.52,415.06
2016,10,25,11,15,354.0,312.5,2.55,23.5,562.5,590.29,449.28
2016,10,25,11,30,409.0,307.0,2.6,24.0,601.0,638.62,483.94
2016,10,25,11,45,412.5,309.5,2.65,24.5,609.0,654.95,494.51
2016,10,25,12,0,416.0,312.0,2.7,25.0,617.0,669.87,504.24
2016,10,25,12,15,455.5,294.5,2.7,25.0,629.5,698.76,525.53
2016,10,25,12,30,495.0,277.0,2.7,25.0,642.0,720.73,542.0
2016,10,25,12,45,415.5,302.5,2.75,25.0,606.5,677.88,510.42
2016,10,25,13,0,336.0,328.0,2.8,25.0,571.0,640.45,482.54
2016,10,25,13,15,371.5,310.0,2.75,25.0,573.0,652.51,492.65
2016,10,25,13,30,407.0,292.0,2.7,25.0,575.0,662.58,501.05
2016,10,25,13,45,472.0,256.5,2.7,25.5,573.0,684.29,517.72
2016,10,25,14,0,537.0,221.0,2.7,26.0,571.0,694.34,526.25
2016,10,25,14,15,685.0,161.0,2.6,26.0,585.0,743.44,564.34
2016,10,25,14,30,833.0,101.0,2.5,26.0,599.0,776.27,587.41
2016,10,25,14,45,596.0,157.5,2.45,26.0,502.0,642.0,491.76
2016,10,25,15,0,359.0,214.0,2.4,26.0,405.0,503.73,388.15
2016,10,25,15,15,291.0,203.5,2.2,25.5,350.0,434.59,337.4
2016,10,25,15,30,223.0,193.0,2.0,25.0,295.0,361.19,282.1
2016,10,25,15,45,213.0,173.0,1.85,25.0,261.0,325.61,255.31
2016,10,25,16,0,203.0,153.0,1.7,25.0,227.0,290.2,227.95
2016,10,25,16,15,191.0,130.0,1.45,24.0,191.5,250.32,197.19
2016,10,25,16,30,179.0,107.0,1.2,23.0,156.0,217.27,170.81
2016,10,25,16,45,156.0,85.0,1.0,22.5,120.5,174.34,135.42
2016,10,25,17,0,133.0,63.0,0.8,22.0,85.0,133.18,100.67
2016,10,25,17,15,85.0,42.5,0.85,21.5,54.5,82.17,57.8
2016,10,25,17,30,37.0,22.0,0.9,21.0,24.0,37.57,10.58
2016,10,25,17,45,18.5,11.0,0.95,21.0,12.0,15.17,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.0,9.5,0.95,15.5,12.5,9.34,0.0
2016,10,26,7,0,124.0,19.0,1.0,16.0,25.0,14.95,0.0
2016,10,26,7,15,254.0,33.5,1.1,16.5,66.0,25.82,15.82
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,57.14,31.44
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,97.94,56.47
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,148.4,94.09
2016,10,26,8,15,602.0,71.5,1.8,20.0,257.5,199.08,136.18
2016,10,26,8,30,653.0,78.0,2.1,21.0,308.0,254.89,183.54
2016,10,26,8,45,687.0,83.0,2.45,22.0,357.0,308.38,229.47
2016,10,26,9,0,721.0,88.0,2.8,23.0,406.0,364.39,276.54
2016,10,26,9,15,745.0,91.5,2.75,23.5,450.5,417.56,320.39
2016,10,26,9,30,769.0,95.0,2.7,24.0,495.0,470.53,362.74
2016,10,26,9,45,464.0,184.0,2.65,24.5,431.0,431.91,333.29
2016,10,26,10,0,159.0,273.0,2.6,25.0,367.0,361.47,277.05
2016,10,26,10,15,492.0,190.0,2.5,25.5,502.5,498.93,383.98
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,655.65,500.52
2016,10,26,10,45,830.5,110.0,2.35,26.5,662.5,692.91,525.13
2016,10,26,11,0,836.0,113.0,2.3,27.0,687.0,727.85,547.27
2016,10,26,11,15,842.0,114.0,2.25,27.0,704.5,758.58,567.22
2016,10,26,11,30,848.0,115.0,2.2,27.0,722.0,786.66,585.27
2016,10,26,11,45,860.5,110.5,2.15,27.5,733.0,807.88,597.45
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,829.41,609.85
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,842.36,618.17
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,851.94,624.45
2016,10,26,12,45,870.5,105.5,2.1,28.0,736.5,855.45,626.88
2016,10,26,13,0,868.0,105.0,2.1,28.0,728.0,855.51,627.24
2016,10,26,13,15,863.0,104.0,2.05,28.0,711.5,849.47,623.31
2016,10,26,13,30,858.0,103.0,2.0,28.0,695.0,840.06,617.33
2016,10,26,13,45,849.5,102.0,2.0,28.5,670.5,829.36,609.89
2016,10,26,14,0,841.0,101.0,2.0,29.0,646.0,810.68,597.27
2016,10,26,14,15,524.0,188.0,2.0,28.5,522.0,637.98,478.8
2016,10,26,14,30,207.0,275.0,2.0,28.0,398.0,460.03,347.13
2016,10,26,14,45,486.0,187.0,2.0,28.0,450.0,586.23,446.32
2016,10,26,15,0,765.0,99.0,2.0,28.0,502.0,679.11,516.41
2016,10,26,15,15,389.5,131.0,1.95,28.0,335.5,428.78,331.34
2016,10,26,15,30,14.0,163.0,1.9,28.0,169.0,173.71,131.75
2016,10,26,15,45,335.0,122.0,1.85,28.0,243.5,357.92,280.04
2016,10,26,16,0,656.0,81.0,1.8,28.0,318.0,488.29,378.96
2016,10,26,16,15,607.5,74.5,1.55,27.0,267.5,426.36,330.76
2016,10,26,16,30,559.0,68.0,1.3,26.0,217.0,367.14,284.11
2016,10,26,16,45,489.5,58.5,1.1,25.5,167.5,298.43,228.24
2016,10,26,17,0,420.0,49.0,0.9,25.0,118.0,235.48,175.37
2016,10,26,17,15,296.5,35.5,0.9,24.5,75.5,156.58,109.69
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,83.83,21.14
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,31.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,9.34,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,16.01,0.0
2016,10,27,7,15,201.0,35.5,1.1,17.5,61.5,27.55,17.01
2016,10,27,7,30,320.0,52.0,1.2,18.0,101.0,56.59,32.74
2016,10,27,7,45,407.0,63.0,1.35,19.0,150.0,96.5,57.6
2016,10,27,8,0,494.0,74.0,1.5,20.0,199.0,146.97,94.86
2016,10,27,8,15,548.0,81.5,1.4,20.5,249.5,195.82,134.89
2016,10,27,8,30,602.0,89.0,1.3,21.0,300.0,250.27,180.42
2016,10,27,8,45,643.5,93.5,1.2,22.0,349.0,302.89,224.22
2016,10,27,9,0,685.0,98.0,1.1,23.0,398.0,358.92,269.53
2016,10,27,9,15,711.5,102.5,1.0,23.5,443.0,411.49,311.38
2016,10,27,9,30,738.0,107.0,0.9,24.0,488.0,465.2,352.49
2016,10,27,9,45,757.0,110.5,0.8,25.0,527.5,514.75,388.2
2016,10,27,10,0,776.0,114.0,0.7,26.0,567.0,564.22,422.19
2016,10,27,10,15,790.0,116.5,0.85,26.0,600.0,608.75,455.48
2016,10,27,10,30,804.0,119.0,1.0,26.0,633.0,652.09,487.4
2016,10,27,10,45,813.5,120.5,1.2,26.5,658.5,689.83,514.49
2016,10,27,11,0,823.0,122.0,1.4,27.0,684.0,725.56,539.25
2016,10,27,11,15,829.0,123.5,1.5,27.0,701.5,756.45,560.08
2016,10,27,11,30,835.0,125.0,1.6,27.0,719.0,784.72,579.2
2016,10,27,11,45,584.5,228.5,1.75,27.5,647.0,711.75,526.47
2016,10,27,12,0,334.0,332.0,1.9,28.0,575.0,622.03,459.05
2016,10,27,12,15,289.5,342.0,1.95,28.0,552.5,602.64,445.5
2016,10,27,12,30,245.0,352.0,2.0,28.0,530.0,573.74,424.8
2016,10,27,12,45,566.5,226.0,2.05,28.5,632.0,729.33,540.83
2016,10,27,13,0,888.0,100.0,2.1,29.0,734.0,864.37,631.94
2016,10,27,13,15,883.0,99.5,2.1,29.0,717.5,858.81,627.51
2016,10,27,13,30,878.0,99.0,2.1,29.0,701.0,849.82,622.28
2016,10,27,13,45,871.0,97.0,2.15,29.0,676.5,834.15,613.2
2016,10,27,14,0,864.0,95.0,2.2,29.0,652.0,815.24,602.06
2016,10,27,14,15,511.5,185.0,2.25,29.0,510.5,623.15,468.75
2016,10,27,14,30,159.0,275.0,2.3,29.0,369.0,422.35,318.23
2016,10,27,14,45,475.5,184.0,2.35,29.0,438.0,573.6,437.16
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,689.65,524.19
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,645.22,494.3
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,599.69,462.77
2016,10,27,15,45,714.5,81.0,2.4,28.0,369.5,549.02,425.53
2016,10,27,16,0,683.0,76.0,2.4,28.0,321.0,496.24,385.7
2016,10,27,16,15,634.5,70.0,2.1,27.0,269.5,433.93,337.97
2016,10,27,16,30,586.0,64.0,1.8,26.0,218.0,374.28,290.55
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.0,304.23,233.12
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,240.15,178.86
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,160.54,112.04
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,86.57,12.37
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,32.3,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,8.36,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,13.61,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,22.86,13.15
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,53.23,26.85
2016,10,28,7,45,545.0,49.5,0.3,17.5,163.0,97.44,53.03
2016,10,28,8,0,630.0,57.0,0.4,18.0,215.0,151.33,92.93
2016,10,28,8,15,679.0,62.5,0.75,19.0,267.5,204.83,137.52
2016,10,28,8,30,728.0,68.0,1.1,20.0,320.0,264.32,188.24
2016,10,28,8,45,763.0,71.5,1.45,21.0,371.0,320.27,236.48
2016,10,28,9,0,798.0,75.0,1.8,22.0,422.0,378.7,285.78
2016,10,28,9,15,820.5,78.0,1.9,22.5,467.5,433.35,331.13
2016,10,28,9,30,843.0,81.0,2.0,23.0,513.0,488.48,375.45
2016,10,28,9,45,861.0,82.5,2.1,23.5,553.5,539.87,415.69
2016,10,28,10,0,879.0,84.0,2.2,24.0,594.0,590.18,453.98
2016,10,28,10,15,890.0,86.0,2.25,24.5,627.5,635.94,487.66
2016,10,28,10,30,901.0,88.0,2.3,25.0,661.0,679.95,519.2
2016,10,28,10,45,910.0,88.5,2.35,25.5,687.0,719.04,545.78
2016,10,28,11,0,919.0,89.0,2.4,26.0,713.0,755.76,569.46
2016,10,28,11,15,601.5,210.5,2.4,26.0,623.5,675.07,508.9
2016,10,28,11,30,284.0,332.0,2.4,26.0,534.0,565.03,424.06
2016,10,28,11,45,609.0,211.0,2.4,26.5,649.5,713.76,536.72
2016,10,28,12,0,934.0,90.0,2.4,27.0,765.0,856.74,634.09
2016,10,28,12,15,685.0,193.5,2.4,27.0,689.0,781.53,581.66
2016,10,28,12,30,436.0,297.0,2.4,27.0,613.0,688.06,511.73
2016,10,28,12,45,681.5,193.0,2.4,27.5,680.0,792.53,589.87
2016,10,28,13,0,927.0,89.0,2.4,28.0,747.0,882.51,648.55
2016,10,28,13,15,921.5,88.5,2.35,28.0,729.5,876.39,643.79
2016,10,28,13,30,916.0,88.0,2.3,28.0,712.0,866.7,637.67
2016,10,28,13,45,612.0,187.5,2.3,28.0,598.0,724.51,541.23
2016,10,28,14,0,308.0,287.0,2.3,28.0,484.0,567.52,425.55
2016,10,28,14,15,591.5,185.0,2.3,28.0,539.5,685.25,517.35
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,776.0,582.31
2016,10,28,14,45,858.0,81.0,2.3,28.0,555.5,740.15,558.2
2016,10,28,15,0,841.0,79.0,2.3,28.0,516.0,706.62,536.55
2016,10,28,15,15,819.0,76.0,2.25,27.5,471.0,662.01,507.53
2016,10,28,15,30,797.0,73.0,2.2,27.0,426.0,616.14,476.22
2016,10,28,15,45,765.5,69.5,2.2,27.0,376.5,562.87,437.14
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,509.75,396.97
2016,10,28,16,15,687.0,61.0,1.9,26.0,274.5,447.2,348.84
2016,10,28,16,30,640.0,56.0,1.6,25.0,222.0,389.6,302.61
2016,10,28,16,45,564.5,49.0,1.35,24.5,170.5,317.85,243.5
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,252.42,187.73
2016,10,28,17,15,354.5,30.5,1.05,23.0,75.0,169.34,117.46
2016,10,28,17,30,220.0,19.0,1.0,22.0,31.0,92.0,0.65
2016,10,28,17,45,110.0,9.5,1.0,21.5,15.5,34.57,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
