Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,30,189.0,312.0,5.8,20.0,434.0,475.28,374.99
2016,11,18,12,45,538.5,203.5,5.85,20.0,546.0,648.74,517.05
2016,11,18,13,0,888.0,95.0,5.9,20.0,658.0,803.86,636.66
2016,11,18,13,15,883.5,94.0,5.95,20.0,643.0,798.9,632.99
2016,11,18,13,30,879.0,93.0,6.0,20.0,628.0,790.59,627.72
2016,11,18,13,45,877.0,89.5,6.05,20.0,605.5,778.12,619.49
2016,11,18,14,0,875.0,86.0,6.1,20.0,583.0,762.37,608.91
2016,11,18,14,15,863.0,84.0,6.1,19.5,552.5,742.22,596.07
2016,11,18,14,30,851.0,82.0,6.1,19.0,522.0,714.85,577.7
2016,11,18,14,45,822.5,83.0,6.2,19.0,483.0,676.9,550.29
2016,11,18,15,0,794.0,84.0,6.3,19.0,444.0,637.45,520.66
2016,11,18,15,15,768.0,80.0,6.3,18.5,400.5,592.82,486.57
2016,11,18,15,30,742.0,76.0,6.3,18.0,357.0,547.3,450.86
2016,11,18,15,45,709.5,70.5,6.3,18.0,311.0,498.56,410.64
2016,11,18,16,0,677.0,65.0,6.3,18.0,265.0,447.66,367.58
2016,11,18,16,15,619.5,58.5,6.15,17.0,215.5,384.2,314.07
2016,11,18,16,30,562.0,52.0,6.0,16.0,166.0,324.13,261.51
2016,11,18,16,45,476.5,42.0,5.9,15.5,120.0,252.95,198.19
2016,11,18,17,0,391.0,32.0,5.8,15.0,74.0,189.23,138.52
2016,11,18,17,15,195.5,16.0,5.75,14.5,37.0,86.55,15.69
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,4.1,3.5,32.0,11.8,0.0
2016,11,19,7,30,490.0,24.0,4.2,4.0,64.0,20.1,10.31
2016,11,19,7,45,594.0,31.0,4.3,4.5,114.0,59.11,26.34
2016,11,19,8,0,698.0,38.0,4.4,5.0,164.0,112.0,60.88
2016,11,19,8,15,755.5,42.5,4.6,5.5,217.0,165.89,105.38
2016,11,19,8,30,813.0,47.0,4.8,6.0,270.0,226.18,159.52
2016,11,19,8,45,849.0,50.0,5.05,7.0,320.5,283.18,212.91
2016,11,19,9,0,885.0,53.0,5.3,8.0,371.0,342.51,268.08
2016,11,19,9,15,908.5,55.5,5.25,8.5,417.5,398.62,320.08
2016,11,19,9,30,932.0,58.0,5.2,9.0,464.0,455.1,370.96
2016,11,19,9,45,948.0,59.5,5.2,9.5,505.0,507.1,416.84
2016,11,19,10,0,964.0,61.0,5.2,10.0,546.0,558.14,460.54
2016,11,19,10,15,975.5,62.5,5.1,10.5,580.0,605.47,499.69
2016,11,19,10,30,987.0,64.0,5.0,11.0,614.0,650.93,536.15
2016,11,19,10,45,994.5,65.0,4.95,11.5,640.0,691.25,567.75
2016,11,19,11,0,1002.0,66.0,4.9,12.0,666.0,728.94,596.21
2016,11,19,11,15,1007.0,67.0,4.8,12.5,684.5,762.09,618.94
2016,11,19,11,30,1012.0,68.0,4.7,13.0,703.0,792.11,639.05
2016,11,19,11,45,1012.5,69.0,4.6,13.5,712.5,815.54,654.1
2016,11,19,12,0,1013.0,70.0,4.5,14.0,722.0,835.38,666.43
2016,11,19,12,15,1013.0,70.0,4.4,14.0,722.5,850.05,676.26
2016,11,19,12,30,1013.0,70.0,4.3,14.0,723.0,860.95,683.44
2016,11,19,12,45,1010.5,70.0,4.25,14.5,715.0,866.09,685.64
2016,11,19,13,0,1008.0,70.0,4.2,15.0,707.0,867.39,685.39
2016,11,19,13,15,1003.0,69.0,4.15,15.0,690.0,861.78,681.62
2016,11,19,13,30,998.0,68.0,4.1,15.0,673.0,852.37,675.32
2016,11,19,13,45,990.5,67.0,4.05,15.0,648.0,837.36,665.09
2016,11,19,14,0,983.0,66.0,4.0,15.0,623.0,818.79,652.41
2016,11,19,14,15,971.5,65.0,3.9,15.0,590.5,793.88,634.93
2016,11,19,14,30,960.0,64.0,3.8,15.0,558.0,765.89,615.22
2016,11,19,14,45,938.5,64.5,3.75,15.0,518.0,729.86,589.65
2016,11,19,15,0,917.0,65.0,3.7,15.0,478.0,691.75,562.32
2016,11,19,15,15,893.5,62.0,3.6,14.5,432.5,646.44,528.88
2016,11,19,15,30,870.0,59.0,3.5,14.0,387.0,599.8,492.84
2016,11,19,15,45,836.5,55.5,3.4,14.0,337.5,549.57,451.81
2016,11,19,16,0,803.0,52.0,3.3,14.0,288.0,495.55,406.54
2016,11,19,16,15,749.5,47.5,2.85,13.0,235.5,431.14,352.07
2016,11,19,16,30,696.0,43.0,2.4,12.0,183.0,369.36,297.65
2016,11,19,16,45,602.5,36.0,1.95,11.0,132.5,292.16,229.25
2016,11,19,17,0,509.0,29.0,1.5,10.0,82.0,222.42,163.3
2016,11,19,17,15,254.5,14.5,1.45,9.0,41.0,100.27,14.38
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,231.5,11.5,1.05,2.5,30.0,11.3,0.0
2016,11,20,7,30,463.0,23.0,1.1,3.0,60.0,19.2,9.29
2016,11,20,7,45,570.0,30.5,1.2,4.0,109.5,56.03,25.0
2016,11,20,8,0,677.0,38.0,1.3,5.0,159.0,108.08,58.42
2016,11,20,8,15,735.5,43.0,1.3,5.5,211.0,161.26,101.63
2016,11,20,8,30,794.0,48.0,1.3,6.0,263.0,220.1,153.45
2016,11,20,8,45,827.5,52.0,1.35,7.0,313.0,277.15,205.62
2016,11,20,9,0,861.0,56.0,1.4,8.0,363.0,335.47,258.3
2016,11,20,9,15,885.5,58.5,1.6,9.0,409.0,390.7,307.75
2016,11,20,9,30,910.0,61.0,1.8,10.0,455.0,446.45,356.16
2016,11,20,9,45,926.5,63.0,2.05,11.0,495.0,498.16,400.1
2016,11,20,10,0,943.0,65.0,2.3,12.0,535.0,549.02,441.98
2016,11,20,10,15,954.5,66.5,2.3,12.5,568.5,595.5,479.1
2016,11,20,10,30,966.0,68.0,2.3,13.0,602.0,640.17,513.7
2016,11,20,10,45,973.0,69.0,2.3,13.5,628.0,679.46,543.31
2016,11,20,11,0,980.0,70.0,2.3,14.0,654.0,716.17,570.25
2016,11,20,11,15,984.5,71.0,2.3,14.0,671.5,748.4,592.9
2016,11,20,11,30,989.0,72.0,2.3,14.0,689.0,777.54,613.15
2016,11,20,11,45,992.0,71.5,2.3,14.5,698.5,800.72,627.96
2016,11,20,12,0,995.0,71.0,2.3,15.0,708.0,820.46,640.35
2016,11,20,12,15,995.0,71.0,2.3,15.0,708.5,834.93,650.28
2016,11,20,12,30,995.0,71.0,2.3,15.0,709.0,845.7,657.79
2016,11,20,12,45,991.5,71.0,2.35,15.5,701.0,850.03,660.12
2016,11,20,13,0,988.0,71.0,2.4,16.0,693.0,850.57,660.01
2016,11,20,13,15,982.5,70.5,2.4,16.0,676.5,845.25,656.78
2016,11,20,13,30,977.0,70.0,2.4,16.0,660.0,836.23,651.16
2016,11,20,13,45,968.5,69.5,2.45,16.5,635.0,821.31,640.7
2016,11,20,14,0,960.0,69.0,2.5,17.0,610.0,802.97,627.95
2016,11,20,14,15,948.5,67.5,2.5,17.0,578.0,777.98,611.33
2016,11,20,14,30,937.0,66.0,2.5,17.0,546.0,749.98,592.55
2016,11,20,14,45,918.5,64.5,2.55,17.0,507.0,714.34,568.35
2016,11,20,15,0,900.0,63.0,2.6,17.0,468.0,676.51,542.25
2016,11,20,15,15,877.0,60.5,2.5,16.5,423.0,632.73,510.39
2016,11,20,15,30,854.0,58.0,2.4,16.0,378.0,587.66,476.09
2016,11,20,15,45,819.0,55.0,2.35,16.0,329.0,537.9,436.26
2016,11,20,16,0,784.0,52.0,2.3,16.0,280.0,484.5,392.35
2016,11,20,16,15,730.0,47.5,2.05,14.5,229.0,420.79,340.16
2016,11,20,16,30,676.0,43.0,1.8,13.0,178.0,359.78,287.82
2016,11,20,16,45,582.5,35.5,1.55,12.0,128.0,283.15,220.73
2016,11,20,17,0,489.0,28.0,1.3,11.0,78.0,214.15,155.99
2016,11,20,17,15,244.5,14.0,1.35,10.5,39.0,96.38,8.42
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,1.9,6.0,26.5,11.8,0.0
2016,11,21,7,30,376.0,24.0,2.2,7.0,53.0,20.47,9.49
2016,11,21,7,45,485.0,32.5,2.55,8.0,99.0,52.62,24.59
2016,11,21,8,0,594.0,41.0,2.9,9.0,145.0,100.73,55.01
2016,11,21,8,15,656.0,46.5,2.85,9.5,195.0,150.15,94.35
2016,11,21,8,30,718.0,52.0,2.8,10.0,245.0,205.74,142.55
2016,11,21,8,45,756.5,56.0,2.75,11.0,293.0,259.26,190.97
2016,11,21,9,0,795.0,60.0,2.7,12.0,341.0,315.6,241.46
2016,11,21,9,15,820.5,63.0,3.1,13.0,385.0,368.59,288.92
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,422.37,335.8
2016,11,21,9,45,862.5,68.5,3.95,15.5,468.0,471.73,377.31
2016,11,21,10,0,879.0,71.0,4.4,17.0,507.0,520.35,417.04
2016,11,21,10,15,891.5,72.5,4.45,17.5,539.0,564.8,453.14
2016,11,21,10,30,904.0,74.0,4.5,18.0,571.0,607.71,487.09
2016,11,21,10,45,910.5,76.0,4.6,18.5,596.0,645.64,516.58
2016,11,21,11,0,917.0,78.0,4.7,19.0,621.0,681.17,543.65
2016,11,21,11,15,921.5,78.5,4.7,19.0,638.0,711.16,565.99
2016,11,21,11,30,926.0,79.0,4.7,19.0,655.0,738.27,585.44
2016,11,21,11,45,929.5,79.0,4.7,19.5,664.0,761.09,600.57
2016,11,21,12,0,933.0,79.0,4.7,20.0,673.0,780.73,613.38
2016,11,21,12,15,932.0,79.0,4.7,20.0,673.0,793.68,622.58
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,803.15,629.42
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,806.4,630.69
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,806.12,629.58
2016,11,21,13,15,915.5,78.0,4.7,21.0,640.0,799.66,625.41
2016,11,21,13,30,909.0,77.0,4.7,21.0,624.0,789.77,618.92
2016,11,21,13,45,898.5,76.5,4.7,21.5,599.5,774.07,607.14
2016,11,21,14,0,888.0,76.0,4.7,22.0,575.0,755.24,593.24
2016,11,21,14,15,875.0,74.5,4.65,22.0,543.5,730.47,575.99
2016,11,21,14,30,862.0,73.0,4.6,22.0,512.0,703.01,556.76
2016,11,21,14,45,836.5,73.0,4.55,22.0,473.5,670.51,533.71
2016,11,21,15,0,811.0,73.0,4.5,22.0,435.0,632.03,505.53
2016,11,21,15,15,785.5,69.5,4.3,21.5,392.5,588.17,472.38
2016,11,21,15,30,760.0,66.0,4.1,21.0,350.0,543.36,437.89
2016,11,21,15,45,720.5,62.5,3.95,21.0,303.0,490.05,395.05
2016,11,21,16,0,681.0,59.0,3.8,21.0,256.0,437.51,351.65
2016,11,21,16,15,623.0,53.5,3.35,20.0,208.0,377.77,302.05
2016,11,21,16,30,565.0,48.0,2.9,19.0,160.0,319.01,251.59
2016,11,21,16,45,468.0,39.5,2.5,18.5,114.0,245.41,187.91
2016,11,21,17,0,371.0,31.0,2.1,18.0,68.0,180.3,128.26
2016,11,21,17,15,185.5,15.5,2.15,17.5,34.0,81.96,1.53
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,2.95,16.0,7.5,7.37,0.0
2016,11,22,7,30,0.0,15.0,3.0,16.0,15.0,14.47,4.26
2016,11,22,7,45,0.0,31.0,3.15,16.5,31.0,29.86,18.71
2016,11,22,8,0,0.0,47.0,3.3,17.0,47.0,45.07,31.95
2016,11,22,8,15,0.0,65.0,3.45,17.0,65.0,62.3,46.76
2016,11,22,8,30,0.0,83.0,3.6,17.0,83.0,79.66,61.53
2016,11,22,8,45,0.0,100.0,3.75,17.5,100.0,96.19,75.22
2016,11,22,9,0,0.0,117.0,3.9,18.0,117.0,112.8,88.73
2016,11,22,9,15,0.0,113.0,4.25,18.5,113.0,109.22,85.41
2016,11,22,9,30,0.0,109.0,4.6,19.0,109.0,105.48,81.98
2016,11,22,9,45,1.0,134.0,5.0,19.5,134.5,130.38,101.98
2016,11,22,10,0,2.0,159.0,5.4,20.0,160.0,155.55,121.94
2016,11,22,10,15,11.5,183.5,5.55,20.0,189.5,185.12,145.61
2016,11,22,10,30,21.0,208.0,5.7,20.0,219.0,215.63,169.91
2016,11,22,10,45,10.5,183.0,5.85,20.5,188.5,185.21,144.91
2016,11,22,11,0,0.0,158.0,6.0,21.0,158.0,154.03,119.33
2016,11,22,11,15,7.5,189.5,5.95,21.0,194.0,190.62,148.59
2016,11,22,11,30,15.0,221.0,5.9,21.0,230.0,227.98,178.19
2016,11,22,11,45,17.0,228.5,5.85,21.5,239.0,237.63,185.33
2016,11,22,12,0,19.0,236.0,5.8,22.0,248.0,247.39,192.59
2016,11,22,12,15,9.5,195.5,5.65,22.0,201.5,199.53,154.65
2016,11,22,12,30,0.0,155.0,5.5,22.0,155.0,151.65,116.48
2016,11,22,12,45,10.5,195.0,5.4,22.0,202.0,200.47,155.56
2016,11,22,13,0,21.0,235.0,5.3,22.0,249.0,250.33,195.03
2016,11,22,13,15,10.5,166.0,5.1,22.0,173.0,171.41,132.66
2016,11,22,13,30,0.0,97.0,4.9,22.0,97.0,93.99,70.64
2016,11,22,13,45,0.0,65.0,4.75,22.0,65.0,62.86,45.62
2016,11,22,14,0,0.0,33.0,4.6,22.0,33.0,31.88,20.48
2016,11,22,14,15,0.0,57.5,4.35,22.0,57.5,55.58,39.9
2016,11,22,14,30,0.0,82.0,4.1,22.0,82.0,79.31,59.31
2016,11,22,14,45,8.0,123.0,3.95,22.0,126.5,126.62,98.0
2016,11,22,15,0,16.0,164.0,3.8,22.0,171.0,176.33,138.3
2016,11,22,15,15,12.0,148.5,3.6,22.0,153.5,157.88,123.6
2016,11,22,15,30,8.0,133.0,3.4,22.0,136.0,139.67,109.09
2016,11,22,15,45,4.0,115.0,3.2,22.0,116.5,118.93,92.37
2016,11,22,16,0,0.0,97.0,3.0,22.0,97.0,98.45,75.66
2016,11,22,16,15,0.0,78.0,2.75,21.5,78.0,79.01,59.75
2016,11,22,16,30,0.0,59.0,2.5,21.0,59.0,59.42,43.42
2016,11,22,16,45,0.0,41.0,2.25,20.5,41.0,40.75,27.64
2016,11,22,17,0,0.0,23.0,2.0,20.0,23.0,22.2,11.68
2016,11,22,17,15,0.0,11.5,2.0,19.5,11.5,11.09,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,161.5,11.5,3.75,8.5,23.0,11.3,0.0
2016,11,23,7,30,323.0,23.0,3.8,9.0,46.0,18.08,6.36
2016,11,23,7,45,448.5,32.0,3.9,9.5,92.0,46.8,21.34
2016,11,23,8,0,574.0,41.0,4.0,10.0,138.0,95.88,51.76
2016,11,23,8,15,640.5,47.0,4.2,10.5,188.0,144.99,90.18
2016,11,23,8,30,707.0,53.0,4.4,11.0,238.0,200.79,138.16
2016,11,23,8,45,753.5,56.0,4.6,12.0,287.5,254.58,186.7
2016,11,23,9,0,800.0,59.0,4.8,13.0,337.0,312.02,238.44
2016,11,23,9,15,827.5,62.0,4.8,13.5,382.0,365.79,287.2
2016,11,23,9,30,855.0,65.0,4.8,14.0,427.0,420.56,335.6
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,471.46,378.95
2016,11,23,10,0,898.0,68.0,4.8,16.0,507.0,522.04,420.6
2016,11,23,10,15,911.0,69.5,4.65,16.5,540.5,567.44,457.31
2016,11,23,10,30,924.0,71.0,4.5,17.0,574.0,611.28,491.62
2016,11,23,10,45,934.0,72.0,4.4,17.5,600.5,650.96,521.88
2016,11,23,11,0,944.0,73.0,4.3,18.0,627.0,688.4,549.6
2016,11,23,11,15,950.0,74.0,4.15,18.0,645.0,720.68,573.05
2016,11,23,11,30,956.0,75.0,4.0,18.0,663.0,750.09,593.5
2016,11,23,11,45,960.5,74.5,3.9,18.5,673.0,773.76,608.68
2016,11,23,12,0,965.0,74.0,3.8,19.0,683.0,794.18,621.46
2016,11,23,12,15,965.5,74.0,3.65,19.0,684.0,808.77,631.02
2016,11,23,12,30,966.0,74.0,3.5,19.0,685.0,819.81,638.11
2016,11,23,12,45,964.0,73.5,3.4,19.5,678.0,824.77,640.01
2016,11,23,13,0,962.0,73.0,3.3,20.0,671.0,826.07,639.48
2016,11,23,13,15,957.5,72.0,3.15,20.0,655.0,821.24,635.71
2016,11,23,13,30,953.0,71.0,3.0,20.0,639.0,812.81,629.56
2016,11,23,13,45,945.0,70.0,2.95,20.0,615.0,798.2,619.78
2016,11,23,14,0,937.0,69.0,2.9,20.0,591.0,780.25,607.75
2016,11,23,14,15,925.5,68.0,2.8,20.0,560.0,756.53,591.39
2016,11,23,14,30,914.0,67.0,2.7,20.0,529.0,729.91,572.99
2016,11,23,14,45,896.0,65.0,2.6,20.0,490.5,694.93,548.46
2016,11,23,15,0,878.0,63.0,2.5,20.0,452.0,657.8,522.2
2016,11,23,15,15,854.0,60.5,2.35,19.5,408.5,614.43,490.28
2016,11,23,15,30,830.0,58.0,2.2,19.0,365.0,573.75,459.23
2016,11,23,15,45,795.0,54.5,2.05,19.0,317.0,520.78,417.08
2016,11,23,16,0,760.0,51.0,1.9,19.0,269.0,468.1,373.95
2016,11,23,16,15,705.0,46.5,1.65,18.0,219.0,405.34,322.47
2016,11,23,16,30,650.0,42.0,1.4,17.0,169.0,345.4,271.22
2016,11,23,16,45,555.5,34.5,1.2,16.0,121.0,270.06,206.49
2016,11,23,17,0,461.0,27.0,1.0,15.0,73.0,202.5,143.71
2016,11,23,17,15,230.5,13.5,1.0,14.5,36.5,90.82,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,142.0,12.0,1.1,8.0,21.5,11.8,0.0
2016,11,24,7,30,284.0,24.0,1.2,9.0,43.0,19.25,6.28
2016,11,24,7,45,391.0,35.5,1.35,10.0,86.0,46.76,23.14
2016,11,24,8,0,498.0,47.0,1.5,11.0,129.0,91.6,51.19
2016,11,24,8,15,567.0,54.0,1.45,11.5,177.5,137.87,86.66
2016,11,24,8,30,636.0,61.0,1.4,12.0,226.0,191.16,131.3
2016,11,24,8,45,675.0,67.5,1.4,12.5,272.5,242.77,177.09
2016,11,24,9,0,714.0,74.0,1.4,13.0,319.0,297.42,225.32
2016,11,24,9,15,744.5,78.0,1.6,14.0,363.0,349.79,270.99
2016,11,24,9,30,775.0,82.0,1.8,15.0,407.0,402.88,316.11
2016,11,24,9,45,794.0,85.5,2.0,16.0,445.5,451.37,356.48
2016,11,24,10,0,813.0,89.0,2.2,17.0,484.0,499.62,395.44
2016,11,24,10,15,828.0,91.5,2.2,17.5,516.5,544.16,430.57
2016,11,24,10,30,843.0,94.0,2.2,18.0,549.0,587.57,463.82
2016,11,24,10,45,559.5,178.5,2.25,18.5,486.5,530.49,418.01
2016,11,24,11,0,276.0,263.0,2.3,19.0,424.0,450.39,353.25
2016,11,24,11,15,271.0,273.0,2.35,19.5,434.5,467.08,365.61
2016,11,24,11,30,266.0,283.0,2.4,20.0,445.0,482.72,376.49
2016,11,24,11,45,576.5,190.5,2.45,20.5,550.0,621.41,485.12
2016,11,24,12,0,887.0,98.0,2.5,21.0,655.0,763.97,589.85
2016,11,24,12,15,887.0,98.0,2.55,21.0,656.0,774.01,595.94
2016,11,24,12,30,887.0,98.0,2.6,21.0,657.0,784.06,603.29
2016,11,24,12,45,882.5,98.0,2.7,21.5,649.5,791.39,608.01
2016,11,24,13,0,878.0,98.0,2.8,22.0,642.0,791.5,607.8
2016,11,24,13,15,871.5,97.5,2.85,22.0,626.0,786.17,604.81
2016,11,24,13,30,865.0,97.0,2.9,22.0,610.0,777.53,599.65
2016,11,24,13,45,463.5,169.5,2.95,22.5,443.5,547.09,428.41
2016,11,24,14,0,62.0,242.0,3.0,23.0,277.0,300.24,233.0
2016,11,24,14,15,437.0,166.5,2.9,23.0,389.0,513.88,405.73
2016,11,24,14,30,812.0,91.0,2.8,23.0,501.0,688.31,538.77
2016,11,24,14,45,791.0,88.5,2.75,23.0,463.5,653.15,512.67
2016,11,24,15,0,770.0,86.0,2.7,23.0,426.0,616.22,485.5
2016,11,24,15,15,742.0,82.5,2.5,22.5,383.5,574.97,454.82
2016,11,24,15,30,714.0,79.0,2.3,22.0,341.0,530.57,421.1
2016,11,24,15,45,668.0,75.0,2.15,22.0,294.5,475.19,377.45
2016,11,24,16,0,622.0,71.0,2.0,22.0,248.0,421.2,333.77
2016,11,24,16,15,560.0,63.5,1.75,21.0,200.5,357.41,282.19
2016,11,24,16,30,498.0,56.0,1.5,20.0,153.0,297.35,231.87
2016,11,24,16,45,393.0,45.5,1.25,19.0,108.0,221.61,168.22
2016,11,24,17,0,288.0,35.0,1.0,18.0,63.0,154.89,108.87
2016,11,24,17,15,144.0,17.5,1.0,17.5,31.5,70.35,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,79.5,12.5,0.55,14.5,18.0,12.29,0.0
2016,11,25,7,30,159.0,25.0,0.6,15.0,36.0,19.68,5.16
2016,11,25,7,45,269.5,39.0,0.65,15.5,75.5,43.74,23.39
2016,11,25,8,0,380.0,53.0,0.7,16.0,115.0,85.09,49.66
2016,11,25,8,15,453.0,62.5,0.95,16.0,160.5,127.62,81.43
2016,11,25,8,30,526.0,72.0,1.2,16.0,206.0,177.8,122.33
2016,11,25,8,45,263.0,74.0,1.45,16.5,141.0,140.45,103.76
2016,11,25,9,0,0.0,76.0,1.7,17.0,76.0,73.43,56.2
2016,11,25,9,15,0.0,50.0,1.85,17.5,50.0,48.3,35.07
2016,11,25,9,30,0.0,24.0,2.0,18.0,24.0,23.17,13.86
2016,11,25,9,45,0.0,34.0,2.15,18.5,34.0,32.83,21.87
2016,11,25,10,0,0.0,44.0,2.3,19.0,44.0,42.51,29.78
2016,11,25,10,15,0.0,74.0,2.4,19.0,74.0,71.56,53.65
2016,11,25,10,30,0.0,104.0,2.5,19.0,104.0,100.77,77.37
2016,11,25,10,45,0.0,124.0,2.65,19.0,124.0,120.41,93.12
2016,11,25,11,0,0.0,144.0,2.8,19.0,144.0,140.2,108.9
2016,11,25,11,15,0.0,78.0,2.85,19.0,78.0,75.46,56.38
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,11.59,3.93
2016,11,25,11,45,0.0,74.5,3.0,19.5,74.5,72.07,53.51
2016,11,25,12,0,0.0,137.0,3.1,20.0,137.0,133.51,102.85
2016,11,25,12,15,0.0,95.0,3.15,20.0,95.0,91.98,69.38
2016,11,25,12,30,0.0,53.0,3.2,20.0,53.0,51.25,36.37
2016,11,25,12,45,0.0,70.0,3.25,20.0,70.0,67.71,49.81
2016,11,25,13,0,0.0,87.0,3.3,20.0,87.0,84.19,63.2
2016,11,25,13,15,3.0,138.5,3.3,19.5,140.5,137.76,106.75
2016,11,25,13,30,6.0,190.0,3.3,19.0,194.0,193.02,151.28
2016,11,25,13,45,83.0,223.5,3.35,19.0,269.5,294.53,234.04
2016,11,25,14,0,160.0,257.0,3.4,19.0,345.0,398.03,316.33
2016,11,25,14,15,141.5,242.0,3.45,18.5,316.5,367.02,292.63
2016,11,25,14,30,123.0,227.0,3.5,18.0,288.0,336.11,269.22
2016,11,25,14,45,70.5,195.5,3.55,18.0,230.5,255.2,204.55
2016,11,25,15,0,18.0,164.0,3.6,18.0,173.0,177.8,141.5
2016,11,25,15,15,13.0,149.0,3.6,17.5,155.0,159.23,126.95
2016,11,25,15,30,8.0,134.0,3.6,17.0,137.0,140.98,112.37
2016,11,25,15,45,4.0,116.0,3.6,17.0,117.5,120.27,95.35
2016,11,25,16,0,0.0,98.0,3.6,17.0,98.0,99.81,78.34
2016,11,25,16,15,0.0,78.0,3.5,16.5,78.0,79.21,61.13
2016,11,25,16,30,0.0,58.0,3.4,16.0,58.0,58.43,43.47
2016,11,25,16,45,0.0,40.0,3.35,15.5,40.0,39.71,27.35
2016,11,25,17,0,0.0,22.0,3.3,15.0,22.0,21.24,11.11
2016,11,25,17,15,0.0,11.0,3.25,14.5,11.0,10.61,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.0,12.5,2.45,9.5,16.0,12.29,0.0
2016,11,26,7,30,112.0,25.0,2.6,10.0,32.0,19.74,4.0
2016,11,26,7,45,215.0,42.0,2.8,10.5,71.0,43.72,25.28
2016,11,26,8,0,318.0,59.0,3.0,11.0,110.0,83.01,51.56
2016,11,26,8,15,389.0,71.5,2.95,11.5,155.0,124.67,83.34
2016,11,26,8,30,460.0,84.0,2.9,12.0,200.0,173.71,123.7
2016,11,26,8,45,513.0,91.5,2.9,12.5,245.0,220.42,164.17
2016,11,26,9,0,566.0,99.0,2.9,13.0,290.0,273.06,209.91
2016,11,26,9,15,600.0,105.5,2.85,13.5,332.5,321.25,252.04
2016,11,26,9,30,634.0,112.0,2.8,14.0,375.0,371.59,295.07
2016,11,26,9,45,516.5,147.0,2.8,15.0,374.5,382.48,305.79
2016,11,26,10,0,399.0,182.0,2.8,16.0,374.0,383.49,306.91
2016,11,26,10,15,249.5,212.0,2.65,16.5,335.0,348.97,278.99
2016,11,26,10,30,100.0,242.0,2.5,17.0,296.0,298.23,237.0
2016,11,26,10,45,81.5,248.5,2.45,17.5,293.5,297.96,236.05
2016,11,26,11,0,63.0,255.0,2.4,18.0,291.0,296.26,233.7
2016,11,26,11,15,36.0,229.5,2.3,18.0,250.5,254.4,200.23
2016,11,26,11,30,9.0,204.0,2.2,18.0,210.0,206.64,161.89
2016,11,26,11,45,39.5,243.0,2.15,18.5,268.0,274.01,215.18
2016,11,26,12,0,70.0,282.0,2.1,19.0,326.0,339.17,265.31
2016,11,26,12,15,38.5,241.0,2.05,19.0,265.5,273.95,214.07
2016,11,26,12,30,7.0,200.0,2.0,19.0,205.0,202.61,157.7
2016,11,26,12,45,34.5,237.0,1.95,19.5,258.5,268.96,210.22
2016,11,26,13,0,62.0,274.0,1.9,20.0,312.0,331.41,258.25
2016,11,26,13,15,40.0,246.5,1.85,20.0,271.0,285.59,222.46
2016,11,26,13,30,18.0,219.0,1.8,20.0,230.0,232.49,181.06
2016,11,26,13,45,9.0,188.5,1.8,20.0,194.0,194.2,151.21
2016,11,26,14,0,0.0,158.0,1.8,20.0,158.0,156.18,121.14
2016,11,26,14,15,0.0,135.0,1.75,20.0,135.0,132.81,102.75
2016,11,26,14,30,0.0,112.0,1.7,20.0,112.0,109.51,84.22
2016,11,26,14,45,6.5,136.0,1.7,20.0,139.0,139.27,108.71
2016,11,26,15,0,13.0,160.0,1.7,20.0,166.0,170.17,133.89
2016,11,26,15,15,9.0,145.0,1.65,19.5,149.0,152.34,119.91
2016,11,26,15,30,5.0,130.0,1.6,19.0,132.0,134.78,106.07
2016,11,26,15,45,2.5,112.0,1.6,19.0,113.0,114.97,90.04
2016,11,26,16,0,0.0,94.0,1.6,19.0,94.0,95.3,73.88
2016,11,26,16,15,0.0,75.5,1.4,18.5,75.5,76.37,58.24
2016,11,26,16,30,0.0,57.0,1.2,18.0,57.0,57.3,42.18
2016,11,26,16,45,0.0,39.5,1.0,17.5,39.5,39.16,26.67
2016,11,26,17,0,0.0,22.0,0.8,17.0,22.0,21.24,10.99
2016,11,26,17,15,0.0,11.0,0.85,16.5,11.0,10.61,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,6.0,2.45,12.0,6.0,5.9,0.0
2016,11,27,7,30,0.0,12.0,2.7,12.0,12.0,11.58,0.0
2016,11,27,7,45,0.0,26.0,2.95,12.5,26.0,25.11,14.78
2016,11,27,8,0,0.0,40.0,3.2,13.0,40.0,38.48,26.77
2016,11,27,8,15,0.0,56.0,3.5,13.5,56.0,53.8,40.12
2016,11,27,8,30,0.0,72.0,3.8,14.0,72.0,69.22,53.38
2016,11,27,8,45,0.0,88.0,4.1,15.0,88.0,84.73,66.34
2016,11,27,9,0,0.0,104.0,4.4,16.0,104.0,100.32,79.09
2016,11,27,9,15,0.0,119.0,4.65,16.5,119.0,115.02,91.03
2016,11,27,9,30,0.0,134.0,4.9,17.0,134.0,129.79,102.84
2016,11,27,9,45,2.5,148.0,5.2,17.5,149.5,144.76,114.7
2016,11,27,10,0,5.0,162.0,5.5,18.0,165.0,160.02,126.7
2016,11,27,10,15,2.5,145.5,5.65,18.5,147.0,142.79,112.16
2016,11,27,10,30,0.0,129.0,5.8,19.0,129.0,125.3,97.49
2016,11,27,10,45,26.5,189.0,6.0,19.5,204.5,203.83,161.04
2016,11,27,11,0,53.0,249.0,6.2,20.0,280.0,283.61,224.38
2016,11,27,11,15,53.5,256.5,6.25,20.5,288.5,294.02,231.88
2016,11,27,11,30,54.0,264.0,6.3,21.0,297.0,304.38,239.43
2016,11,27,11,45,72.0,276.0,6.4,21.5,320.5,331.87,260.83
2016,11,27,12,0,90.0,288.0,6.5,22.0,344.0,360.06,282.63
2016,11,27,12,15,89.0,289.0,6.5,22.0,344.5,362.79,284.69
2016,11,27,12,30,88.0,290.0,6.5,22.0,345.0,365.27,286.64
2016,11,27,12,45,246.0,271.5,6.55,22.5,423.0,481.66,380.21
2016,11,27,13,0,404.0,253.0,6.6,23.0,501.0,584.34,461.36
2016,11,27,13,15,246.5,261.5,6.6,23.0,412.0,475.21,374.76
2016,11,27,13,30,89.0,270.0,6.6,23.0,323.0,350.04,274.57
2016,11,27,13,45,69.5,252.0,6.6,23.0,292.5,316.14,248.24
2016,11,27,14,0,50.0,234.0,6.6,23.0,262.0,282.32,221.64
2016,11,27,14,15,223.0,214.0,6.5,23.0,327.0,393.55,313.89
2016,11,27,14,30,396.0,194.0,6.4,23.0,392.0,498.12,398.72
2016,11,27,14,45,532.5,149.0,6.3,23.0,394.0,541.13,434.66
2016,11,27,15,0,669.0,104.0,6.2,23.0,396.0,570.51,459.66
2016,11,27,15,15,638.5,99.0,6.0,22.5,355.5,526.73,425.71
2016,11,27,15,30,608.0,94.0,5.8,22.0,315.0,482.67,391.04
2016,11,27,15,45,564.0,87.5,5.6,22.0,271.5,429.51,347.6
2016,11,27,16,0,520.0,81.0,5.4,22.0,228.0,377.77,304.4
2016,11,27,16,15,456.5,72.0,5.05,21.5,183.0,315.89,252.52
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,257.63,202.51
2016,11,27,16,45,295.5,49.5,4.4,21.0,96.5,187.37,142.24
2016,11,27,17,0,198.0,36.0,4.1,21.0,55.0,126.26,87.53
2016,11,27,17,15,99.0,18.0,4.1,20.5,27.5,57.59,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,51.5,10.5,4.9,18.0,13.5,10.32,0.0
2016,11,28,7,30,103.0,21.0,5.0,18.0,27.0,16.48,0.0
2016,11,28,7,45,191.5,37.5,5.1,18.0,62.0,37.81,20.44
2016,11,28,8,0,280.0,54.0,5.2,18.0,97.0,73.46,43.92
2016,11,28,8,15,325.5,69.0,5.25,18.5,136.5,111.28,72.79
2016,11,28,8,30,371.0,84.0,5.3,19.0,176.0,153.83,107.66
2016,11,28,8,45,405.5,97.5,5.4,19.5,216.5,196.7,144.31
2016,11,28,9,0,440.0,111.0,5.5,20.0,257.0,242.65,183.73
2016,11,28,9,15,467.0,120.5,5.65,20.5,294.5,284.88,220.12
2016,11,28,9,30,494.0,130.0,5.8,21.0,332.0,328.86,257.43
2016,11,28,9,45,679.0,102.5,6.0,21.5,408.5,409.09,322.39
2016,11,28,10,0,864.0,75.0,6.2,22.0,485.0,501.57,397.0
2016,11,28,10,15,881.0,77.0,6.3,22.0,519.5,547.61,435.39
2016,11,28,10,30,898.0,79.0,6.4,22.0,554.0,593.09,472.66
2016,11,28,10,45,914.5,78.5,6.5,22.5,582.5,634.24,505.03
2016,11,28,11,0,931.0,78.0,6.6,23.0,611.0,673.64,535.43
2016,11,28,11,15,938.0,79.0,6.45,23.0,630.0,706.36,560.56
2016,11,28,11,30,945.0,80.0,6.3,23.0,649.0,736.34,581.99
2016,11,28,11,45,953.5,78.5,6.2,23.0,660.5,761.74,599.99
2016,11,28,12,0,962.0,77.0,6.1,23.0,672.0,784.1,615.73
2016,11,28,12,15,734.5,151.0,6.05,23.0,606.0,716.06,564.2
2016,11,28,12,30,507.0,225.0,6.0,23.0,540.0,630.52,495.83
2016,11,28,12,45,734.5,150.0,5.95,23.0,600.5,730.98,576.31
2016,11,28,13,0,962.0,75.0,5.9,23.0,661.0,818.56,640.68
2016,11,28,13,15,628.5,169.0,5.9,23.0,548.5,675.41,533.01
2016,11,28,13,30,295.0,263.0,5.9,23.0,436.0,513.83,404.32
2016,11,28,13,45,510.0,193.0,5.9,23.0,477.5,604.6,479.46
2016,11,28,14,0,725.0,123.0,5.9,23.0,519.0,684.59,544.58
2016,11,28,14,15,817.0,95.5,5.75,22.5,519.5,707.03,562.77
