Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,90.5,6.5,3.0,-2.5,9.0,0.0,0.0
2016,12,9,7,30,181.0,13.0,3.2,-2.0,18.0,12.78,0.0
2016,12,9,7,45,336.5,24.0,3.45,-1.5,57.0,21.35,10.74
2016,12,9,8,0,492.0,35.0,3.7,-1.0,96.0,61.75,30.77
2016,12,9,8,15,574.5,42.0,3.8,-0.5,144.0,107.57,63.3
2016,12,9,8,30,657.0,49.0,3.9,0.0,192.0,160.62,107.34
2016,12,9,8,45,708.0,54.0,4.05,0.0,240.0,212.72,155.43
2016,12,9,9,0,759.0,59.0,4.2,0.0,288.0,269.13,208.75
2016,12,9,9,15,791.5,62.5,4.05,0.5,333.5,321.92,258.97
2016,12,9,9,30,824.0,66.0,3.9,1.0,379.0,376.36,309.6
2016,12,9,9,45,454.0,130.0,3.8,1.5,305.5,323.18,271.56
2016,12,9,10,0,84.0,194.0,3.7,2.0,232.0,230.3,194.41
2016,12,9,10,15,85.0,208.5,3.5,2.5,249.5,249.52,210.48
2016,12,9,10,30,86.0,223.0,3.3,3.0,267.0,268.72,226.01
2016,12,9,10,45,86.0,235.0,3.1,3.5,280.5,284.76,238.67
2016,12,9,11,0,86.0,247.0,2.9,4.0,294.0,300.69,251.06
2016,12,9,11,15,108.0,259.5,2.7,4.5,320.5,331.03,275.54
2016,12,9,11,30,130.0,272.0,2.5,5.0,347.0,367.6,304.62
2016,12,9,11,45,130.0,277.0,2.35,5.5,353.5,377.21,311.34
2016,12,9,12,0,130.0,282.0,2.2,6.0,360.0,386.45,317.81
2016,12,9,12,15,220.5,275.0,2.0,6.0,407.5,447.47,368.06
2016,12,9,12,30,311.0,268.0,1.8,6.0,455.0,517.08,423.48
2016,12,9,12,45,265.0,272.5,1.65,6.5,431.0,492.25,401.48
2016,12,9,13,0,219.0,277.0,1.5,7.0,407.0,458.45,373.34
2016,12,9,13,15,151.0,268.0,1.4,7.0,357.0,399.63,325.95
2016,12,9,13,30,83.0,259.0,1.3,7.0,307.0,332.56,271.54
2016,12,9,13,45,95.5,251.5,1.2,7.0,304.5,334.38,273.88
2016,12,9,14,0,108.0,244.0,1.1,7.0,302.0,335.74,275.43
2016,12,9,14,15,72.5,220.5,1.05,7.0,258.5,284.02,233.38
2016,12,9,14,30,37.0,197.0,1.0,7.0,215.0,233.1,191.67
2016,12,9,14,45,431.5,137.0,1.0,7.0,322.5,455.07,379.55
2016,12,9,15,0,826.0,77.0,1.0,7.0,430.0,633.68,520.37
2016,12,9,15,15,799.0,73.5,1.0,6.5,388.0,590.47,485.83
2016,12,9,15,30,772.0,70.0,1.0,6.0,346.0,546.22,452.08
2016,12,9,15,45,733.0,66.0,1.05,6.0,300.0,494.06,410.44
2016,12,9,16,0,694.0,62.0,1.1,6.0,254.0,445.39,369.95
2016,12,9,16,15,633.5,55.5,1.0,5.5,206.0,381.96,315.91
2016,12,9,16,30,573.0,49.0,0.9,5.0,158.0,321.86,262.83
2016,12,9,16,45,473.0,40.0,0.85,4.5,112.5,247.4,196.86
2016,12,9,17,0,373.0,31.0,0.8,4.0,67.0,181.31,133.65
2016,12,9,17,15,186.5,15.5,0.85,3.5,33.5,82.41,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,12.78,0.0
2016,12,10,7,45,222.0,27.5,1.15,2.5,50.5,23.6,11.72
2016,12,10,8,0,360.0,42.0,1.3,3.0,86.0,59.68,33.25
2016,12,10,8,15,447.0,52.0,1.35,3.0,131.5,100.34,61.84
2016,12,10,8,30,534.0,62.0,1.4,3.0,177.0,150.19,102.08
2016,12,10,8,45,588.5,69.0,1.45,3.5,223.0,198.67,144.89
2016,12,10,9,0,643.0,76.0,1.5,4.0,269.0,252.04,192.86
2016,12,10,9,15,680.0,81.0,1.6,4.5,312.5,302.26,238.69
2016,12,10,9,30,717.0,86.0,1.7,5.0,356.0,354.82,285.77
2016,12,10,9,45,742.5,89.5,1.85,5.5,395.5,403.05,328.6
2016,12,10,10,0,768.0,93.0,2.0,6.0,435.0,451.86,370.85
2016,12,10,10,15,421.0,156.0,2.05,6.0,346.0,373.3,309.37
2016,12,10,10,30,74.0,219.0,2.1,6.0,257.0,258.02,213.36
2016,12,10,10,45,46.5,212.0,2.15,6.5,236.0,238.32,196.73
2016,12,10,11,0,19.0,205.0,2.2,7.0,215.0,212.84,174.77
2016,12,10,11,15,16.0,205.0,2.3,7.0,214.0,211.69,173.7
2016,12,10,11,30,13.0,205.0,2.4,7.0,213.0,210.33,172.4
2016,12,10,11,45,13.0,208.0,2.5,7.5,216.5,213.9,174.95
2016,12,10,12,0,13.0,211.0,2.6,8.0,220.0,217.46,177.5
2016,12,10,12,15,7.0,190.5,2.65,8.0,195.5,192.68,156.92
2016,12,10,12,30,1.0,170.0,2.7,8.0,171.0,167.75,136.17
2016,12,10,12,45,3.5,180.0,2.75,8.5,182.5,180.0,146.23
2016,12,10,13,0,6.0,190.0,2.8,9.0,194.0,192.43,156.35
2016,12,10,13,15,3.0,155.0,2.8,9.0,157.0,154.59,125.05
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,117.04,93.8
2016,12,10,13,45,0.0,107.0,2.85,9.5,107.0,104.07,82.9
2016,12,10,14,0,0.0,94.0,2.9,10.0,94.0,91.12,71.99
2016,12,10,14,15,0.0,103.0,2.9,10.0,103.0,100.25,79.85
2016,12,10,14,30,0.0,112.0,2.9,10.0,112.0,109.61,87.89
2016,12,10,14,45,0.0,90.5,2.95,10.0,90.5,87.91,69.71
2016,12,10,15,0,0.0,69.0,3.0,10.0,69.0,66.7,51.81
2016,12,10,15,15,0.0,62.0,2.95,9.5,62.0,59.92,46.23
2016,12,10,15,30,0.0,55.0,2.9,9.0,55.0,53.14,40.57
2016,12,10,15,45,319.0,61.0,2.85,9.0,149.5,256.41,218.33
2016,12,10,16,0,638.0,67.0,2.8,9.0,244.0,422.55,354.13
2016,12,10,16,15,576.0,60.5,2.4,8.5,197.5,360.58,299.17
2016,12,10,16,30,514.0,54.0,2.0,8.0,151.0,302.07,246.78
2016,12,10,16,45,415.0,43.5,1.7,7.5,107.0,228.81,181.62
2016,12,10,17,0,316.0,33.0,1.4,7.0,63.0,163.84,120.28
2016,12,10,17,15,158.0,16.5,1.4,6.5,31.5,75.36,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,12.0,4.1,8.0,14.0,11.8,0.0
2016,12,11,7,45,257.5,24.0,4.25,8.5,49.5,19.62,7.93
2016,12,11,8,0,408.0,36.0,4.4,9.0,85.0,55.65,27.7
2016,12,11,8,15,494.0,44.0,4.6,9.5,130.5,96.76,55.37
2016,12,11,8,30,580.0,52.0,4.8,10.0,176.0,146.83,94.94
2016,12,11,8,45,290.0,38.5,5.05,10.5,100.5,101.89,71.21
2016,12,11,9,0,0.0,25.0,5.3,11.0,25.0,24.12,15.25
2016,12,11,9,15,0.0,66.0,5.25,11.5,66.0,63.8,49.34
2016,12,11,9,30,0.0,107.0,5.2,12.0,107.0,103.57,82.97
2016,12,11,9,45,0.0,79.0,5.2,12.5,79.0,76.4,59.6
2016,12,11,10,0,0.0,51.0,5.2,13.0,51.0,49.27,36.38
2016,12,11,10,15,0.0,55.0,5.2,13.0,55.0,53.15,39.58
2016,12,11,10,30,0.0,59.0,5.2,13.0,59.0,57.03,42.76
2016,12,11,10,45,57.5,155.0,5.25,13.5,186.5,186.48,151.37
2016,12,11,11,0,115.0,251.0,5.3,14.0,314.0,322.09,261.74
2016,12,11,11,15,91.5,254.0,5.35,14.5,305.5,314.48,254.36
2016,12,11,11,30,68.0,257.0,5.4,15.0,297.0,305.31,245.94
2016,12,11,11,45,139.5,269.0,5.5,15.5,351.5,374.79,302.45
2016,12,11,12,0,211.0,281.0,5.6,16.0,406.0,441.81,356.19
2016,12,11,12,15,143.5,277.0,5.55,16.0,362.5,393.87,316.78
2016,12,11,12,30,76.0,273.0,5.5,16.0,319.0,336.71,269.95
2016,12,11,12,45,244.0,257.0,5.5,16.5,401.5,459.28,370.7
2016,12,11,13,0,412.0,241.0,5.5,17.0,484.0,569.17,458.94
2016,12,11,13,15,639.0,167.5,5.45,17.0,535.5,670.71,541.87
2016,12,11,13,30,866.0,94.0,5.4,17.0,587.0,755.24,608.27
2016,12,11,13,45,748.5,120.0,5.35,17.5,535.0,695.76,562.15
2016,12,11,14,0,631.0,146.0,5.3,18.0,483.0,632.64,511.52
2016,12,11,14,15,504.0,169.0,5.15,17.5,429.5,556.8,451.96
2016,12,11,14,30,377.0,192.0,5.0,17.0,376.0,478.71,389.74
2016,12,11,14,45,335.5,183.5,4.9,17.0,338.5,434.87,355.01
2016,12,11,15,0,294.0,175.0,4.8,17.0,301.0,391.82,320.43
2016,12,11,15,15,278.5,161.5,4.6,16.5,271.5,360.25,295.61
2016,12,11,15,30,263.0,148.0,4.4,16.0,242.0,328.73,270.37
2016,12,11,15,45,254.5,129.0,4.2,16.0,210.5,294.67,242.23
2016,12,11,16,0,246.0,110.0,4.0,16.0,179.0,260.37,213.31
2016,12,11,16,15,222.5,91.5,3.75,15.5,145.0,219.41,178.48
2016,12,11,16,30,199.0,73.0,3.5,15.0,111.0,179.71,143.88
2016,12,11,16,45,160.5,54.0,3.25,14.5,79.0,134.88,104.48
2016,12,11,17,0,122.0,35.0,3.0,14.0,47.0,92.81,65.78
2016,12,11,17,15,61.0,17.5,2.9,13.5,23.5,42.44,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.0,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,126.0,10.0,3.6,5.0,13.0,9.83,0.0
2016,12,12,7,45,278.0,22.0,3.75,5.5,49.0,17.11,5.82
2016,12,12,8,0,430.0,34.0,3.9,6.0,85.0,54.01,26.22
2016,12,12,8,15,515.5,41.5,3.9,6.5,130.5,95.6,54.13
2016,12,12,8,30,601.0,49.0,3.9,7.0,176.0,146.06,94.25
2016,12,12,8,45,653.0,54.5,3.9,7.5,222.5,196.57,138.96
2016,12,12,9,0,705.0,60.0,3.9,8.0,269.0,250.64,188.01
2016,12,12,9,15,739.5,64.0,3.8,8.5,313.0,301.76,235.13
2016,12,12,9,30,774.0,68.0,3.7,9.0,357.0,354.85,283.14
2016,12,12,9,45,797.5,71.0,3.6,10.0,396.5,404.02,326.36
2016,12,12,10,0,821.0,74.0,3.5,11.0,436.0,453.46,368.37
2016,12,12,10,15,837.5,76.0,3.35,11.5,469.5,498.33,406.02
2016,12,12,10,30,854.0,78.0,3.2,12.0,503.0,542.29,441.72
2016,12,12,10,45,865.0,79.5,3.1,12.5,529.5,581.39,472.69
2016,12,12,11,0,876.0,81.0,3.0,13.0,556.0,616.93,500.1
2016,12,12,11,15,883.5,82.0,2.8,13.0,575.5,649.08,524.72
2016,12,12,11,30,891.0,83.0,2.6,13.0,595.0,678.78,546.84
2016,12,12,11,45,897.5,82.5,2.4,13.5,606.5,703.56,563.05
2016,12,12,12,0,904.0,82.0,2.2,14.0,618.0,725.5,576.36
2016,12,12,12,15,905.0,82.5,2.0,14.5,621.0,741.62,585.2
2016,12,12,12,30,906.0,83.0,1.8,15.0,624.0,754.51,591.58
2016,12,12,12,45,903.5,82.5,1.6,15.5,619.0,760.44,592.86
2016,12,12,13,0,901.0,82.0,1.4,16.0,614.0,762.99,591.74
2016,12,12,13,15,896.0,81.5,1.25,16.0,601.0,760.33,588.58
2016,12,12,13,30,891.0,81.0,1.1,16.0,588.0,754.35,583.18
2016,12,12,13,45,882.5,80.0,0.95,16.0,566.5,741.99,573.38
2016,12,12,14,0,874.0,79.0,0.8,16.0,545.0,726.52,561.5
2016,12,12,14,15,862.0,77.5,0.8,16.0,517.0,709.3,550.52
2016,12,12,14,30,850.0,76.0,0.8,16.0,489.0,685.07,534.61
2016,12,12,14,45,828.0,75.0,0.8,16.0,453.5,652.16,512.37
2016,12,12,15,0,806.0,74.0,0.8,16.0,418.0,617.35,487.4
2016,12,12,15,15,780.5,70.5,0.8,16.0,377.5,575.91,457.02
2016,12,12,15,30,755.0,67.0,0.8,16.0,337.0,533.4,425.03
2016,12,12,15,45,716.5,63.0,0.8,16.0,292.5,482.35,385.52
2016,12,12,16,0,678.0,59.0,0.8,16.0,248.0,431.82,345.08
2016,12,12,16,15,620.0,53.5,0.8,15.0,201.5,374.19,298.68
2016,12,12,16,30,562.0,48.0,0.8,14.0,155.0,317.05,250.7
2016,12,12,16,45,465.0,39.0,0.85,13.5,110.5,244.22,188.48
2016,12,12,17,0,368.0,30.0,0.9,13.0,66.0,179.51,129.08
2016,12,12,17,15,184.0,15.0,0.95,12.5,33.0,81.98,1.19
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,32.0,5.0,2.2,9.5,5.5,0.0,0.0
2016,12,13,7,30,64.0,10.0,2.5,10.0,11.0,9.83,0.0
2016,12,13,7,45,209.5,24.5,2.8,10.5,45.5,19.71,6.67
2016,12,13,8,0,355.0,39.0,3.1,11.0,80.0,54.02,28.19
2016,12,13,8,15,444.5,48.5,3.0,11.5,124.5,93.63,54.48
2016,12,13,8,30,534.0,58.0,2.9,12.0,169.0,142.71,92.35
2016,12,13,8,45,597.5,63.0,2.8,12.5,216.0,190.81,133.26
2016,12,13,9,0,661.0,68.0,2.7,13.0,263.0,244.7,180.29
2016,12,13,9,15,698.0,72.5,2.7,13.5,306.5,295.08,225.37
2016,12,13,9,30,735.0,77.0,2.7,14.0,350.0,347.78,271.66
2016,12,13,9,45,764.0,79.5,2.75,15.0,390.0,397.39,314.09
2016,12,13,10,0,793.0,82.0,2.8,16.0,430.0,447.42,355.6
2016,12,13,10,15,811.0,84.5,2.8,16.5,464.0,492.51,392.66
2016,12,13,10,30,829.0,87.0,2.8,17.0,498.0,536.87,428.1
2016,12,13,10,45,843.5,88.0,2.85,17.5,525.5,576.67,459.32
2016,12,13,11,0,858.0,89.0,2.9,18.0,553.0,614.94,488.63
2016,12,13,11,15,866.0,90.0,2.95,18.0,572.5,647.33,513.89
2016,12,13,11,30,874.0,91.0,3.0,18.0,592.0,677.35,537.02
2016,12,13,11,45,893.5,85.5,3.1,18.5,606.0,702.9,555.66
2016,12,13,12,0,913.0,80.0,3.2,19.0,620.0,728.51,573.27
2016,12,13,12,15,914.5,80.0,3.3,19.0,623.5,744.66,585.11
2016,12,13,12,30,916.0,80.0,3.4,19.0,627.0,757.57,594.77
2016,12,13,12,45,914.5,79.5,3.5,19.0,622.0,764.4,600.19
2016,12,13,13,0,913.0,79.0,3.6,19.0,617.0,767.83,603.33
2016,12,13,13,15,908.5,78.5,3.65,19.0,604.0,765.64,602.33
2016,12,13,13,30,904.0,78.0,3.7,19.0,591.0,760.09,599.06
2016,12,13,13,45,897.0,76.5,3.75,19.0,570.0,748.26,591.35
2016,12,13,14,0,890.0,75.0,3.8,19.0,549.0,733.24,581.41
2016,12,13,14,15,878.0,73.5,3.8,18.5,521.0,711.61,567.53
2016,12,13,14,30,866.0,72.0,3.8,18.0,493.0,687.21,551.55
2016,12,13,14,45,845.0,71.0,3.8,18.0,457.5,658.97,531.54
2016,12,13,15,0,824.0,70.0,3.8,18.0,422.0,624.52,505.54
2016,12,13,15,15,799.0,67.0,3.65,17.5,381.5,583.57,474.39
2016,12,13,15,30,774.0,64.0,3.5,17.0,341.0,541.46,441.55
2016,12,13,15,45,740.0,59.5,3.4,16.5,296.5,491.8,401.89
2016,12,13,16,0,706.0,55.0,3.3,16.0,252.0,442.31,361.04
2016,12,13,16,15,650.0,49.5,3.1,15.0,205.0,381.69,310.24
2016,12,13,16,30,594.0,44.0,2.9,14.0,158.0,323.82,259.85
2016,12,13,16,45,499.0,36.5,2.7,13.5,113.0,255.09,198.95
2016,12,13,17,0,404.0,29.0,2.5,13.0,68.0,191.31,138.83
2016,12,13,17,15,202.0,14.5,2.65,12.5,34.0,87.12,5.95
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.5,18.5,2.8,4.5,39.5,13.95,2.74
2016,12,14,8,0,371.0,37.0,3.0,5.0,79.0,52.1,27.01
2016,12,14,8,15,460.0,46.5,2.8,5.5,124.0,92.37,54.06
2016,12,14,8,30,549.0,56.0,2.6,6.0,169.0,142.02,93.09
2016,12,14,8,45,278.5,81.0,2.4,7.0,138.5,138.32,103.42
2016,12,14,9,0,8.0,106.0,2.2,8.0,108.0,104.22,84.54
2016,12,14,9,15,44.0,130.5,2.1,8.5,146.5,140.65,114.7
2016,12,14,9,30,80.0,155.0,2.0,9.0,185.0,180.41,147.49
2016,12,14,9,45,79.5,173.5,1.95,10.0,205.5,202.84,165.7
2016,12,14,10,0,79.0,192.0,1.9,11.0,226.0,225.22,183.46
2016,12,14,10,15,57.0,196.0,1.85,11.5,221.5,222.29,180.52
2016,12,14,10,30,35.0,200.0,1.8,12.0,217.0,217.43,175.86
2016,12,14,10,45,31.0,206.5,1.75,12.5,222.5,223.6,180.23
2016,12,14,11,0,27.0,213.0,1.7,13.0,228.0,225.61,181.19
2016,12,14,11,15,25.0,217.0,1.65,13.5,231.0,229.44,183.64
2016,12,14,11,30,23.0,221.0,1.6,14.0,234.0,233.1,185.96
2016,12,14,11,45,21.5,222.5,1.6,14.5,235.0,234.42,186.48
2016,12,14,12,0,20.0,224.0,1.6,15.0,236.0,235.63,186.96
2016,12,14,12,15,20.0,225.5,1.55,15.0,237.5,237.83,188.61
2016,12,14,12,30,20.0,227.0,1.5,15.0,239.0,240.01,190.27
2016,12,14,12,45,25.0,232.0,1.5,15.5,247.0,249.51,197.59
2016,12,14,13,0,30.0,237.0,1.5,16.0,255.0,266.39,210.63
2016,12,14,13,15,36.0,237.5,1.45,16.0,258.5,272.48,215.59
2016,12,14,13,30,42.0,238.0,1.4,16.0,262.0,278.58,220.65
2016,12,14,13,45,181.5,233.0,1.4,16.5,331.0,384.13,306.02
2016,12,14,14,0,321.0,228.0,1.4,17.0,400.0,487.31,386.1
2016,12,14,14,15,492.5,173.0,1.45,17.0,420.5,552.8,438.67
2016,12,14,14,30,664.0,118.0,1.5,17.0,441.0,606.59,482.0
2016,12,14,14,45,712.0,104.0,1.55,17.0,428.0,610.14,485.47
2016,12,14,15,0,760.0,90.0,1.6,17.0,415.0,608.79,485.49
2016,12,14,15,15,732.0,86.0,1.55,16.5,374.5,566.76,454.29
2016,12,14,15,30,704.0,82.0,1.5,16.0,334.0,523.94,421.96
2016,12,14,15,45,663.5,76.5,1.5,16.0,289.5,472.0,381.08
2016,12,14,16,0,623.0,71.0,1.5,16.0,245.0,420.87,339.58
2016,12,14,16,15,562.5,63.5,1.45,15.0,199.0,359.1,289.27
2016,12,14,16,30,502.0,56.0,1.4,14.0,153.0,300.66,239.79
2016,12,14,16,45,407.0,45.5,1.35,13.0,109.0,229.28,178.6
2016,12,14,17,0,312.0,35.0,1.3,12.0,65.0,165.66,120.79
2016,12,14,17,15,156.0,17.5,1.5,11.5,32.5,77.29,8.72
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.0,3.35,3.5,6.0,5.78,0.0
2016,12,15,8,0,0.0,12.0,3.5,4.0,12.0,11.57,4.11
2016,12,15,8,15,0.0,20.0,3.55,4.0,20.0,19.29,11.17
2016,12,15,8,30,0.0,28.0,3.6,4.0,28.0,27.02,18.2
2016,12,15,8,45,0.0,36.0,3.65,4.5,36.0,34.75,25.12
2016,12,15,9,0,0.0,44.0,3.7,5.0,44.0,42.49,31.93
2016,12,15,9,15,0.0,47.5,3.65,5.5,47.5,45.88,34.82
2016,12,15,9,30,0.0,51.0,3.6,6.0,51.0,49.27,37.65
2016,12,15,9,45,0.0,57.5,3.55,6.5,57.5,55.56,42.97
2016,12,15,10,0,0.0,64.0,3.5,7.0,64.0,61.86,48.23
2016,12,15,10,15,0.0,77.5,3.4,7.0,77.5,74.94,59.39
2016,12,15,10,30,0.0,91.0,3.3,7.0,91.0,88.08,70.51
2016,12,15,10,45,0.0,97.5,3.2,7.5,97.5,94.44,75.64
2016,12,15,11,0,0.0,104.0,3.1,8.0,104.0,100.82,80.77
2016,12,15,11,15,0.0,105.0,2.95,8.0,105.0,101.81,81.48
2016,12,15,11,30,0.0,106.0,2.8,8.0,106.0,102.8,82.22
2016,12,15,11,45,0.0,115.0,2.7,8.5,115.0,111.71,89.47
2016,12,15,12,0,0.0,124.0,2.6,9.0,124.0,120.66,96.72
2016,12,15,12,15,0.0,139.5,2.5,9.5,139.5,136.17,109.4
2016,12,15,12,30,0.0,155.0,2.4,10.0,155.0,151.85,122.12
2016,12,15,12,45,0.0,160.0,2.35,10.5,160.0,157.06,126.16
2016,12,15,13,0,0.0,165.0,2.3,11.0,165.0,162.34,130.29
2016,12,15,13,15,0.0,165.5,2.2,11.0,166.0,163.1,130.96
2016,12,15,13,30,0.0,166.0,2.1,11.0,167.0,163.91,131.72
2016,12,15,13,45,0.0,158.5,2.05,11.5,159.0,156.52,125.55
2016,12,15,14,0,0.0,151.0,2.0,12.0,151.0,149.14,119.43
2016,12,15,14,15,22.5,176.5,1.95,12.0,187.5,192.44,155.92
2016,12,15,14,30,45.0,202.0,1.9,12.0,224.0,244.29,198.8
2016,12,15,14,45,115.5,194.5,1.85,12.0,245.0,291.87,239.16
2016,12,15,15,0,186.0,187.0,1.8,12.0,266.0,328.3,269.97
2016,12,15,15,15,167.5,173.5,1.75,11.5,240.0,298.33,246.01
2016,12,15,15,30,149.0,160.0,1.7,11.0,214.0,269.04,222.52
2016,12,15,15,45,341.0,125.0,1.7,11.0,226.5,338.42,281.3
2016,12,15,16,0,533.0,90.0,1.7,11.0,239.0,394.88,326.18
2016,12,15,16,15,470.5,79.5,1.5,10.0,193.5,331.75,272.78
2016,12,15,16,30,408.0,69.0,1.3,9.0,148.0,273.76,222.75
2016,12,15,16,45,314.5,55.0,1.1,8.5,105.5,203.9,161.74
2016,12,15,17,0,221.0,41.0,0.9,8.0,63.0,142.34,105.76
2016,12,15,17,15,110.5,20.5,0.9,7.5,31.5,66.67,10.63
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,169.5,18.5,3.7,8.5,37.0,14.12,1.44
2016,12,16,8,0,339.0,37.0,4.0,9.0,74.0,49.03,25.33
2016,12,16,8,15,430.5,47.0,4.1,9.5,118.0,87.92,50.83
2016,12,16,8,30,522.0,57.0,4.2,10.0,162.0,136.5,88.17
2016,12,16,8,45,585.5,62.5,4.3,10.5,208.5,184.11,128.87
2016,12,16,9,0,649.0,68.0,4.4,11.0,255.0,237.56,176.1
2016,12,16,9,15,686.5,72.5,4.4,11.5,298.5,287.37,221.41
2016,12,16,9,30,724.0,77.0,4.4,12.0,342.0,339.59,268.21
2016,12,16,9,45,754.0,79.5,4.4,13.0,382.0,389.07,311.42
2016,12,16,10,0,784.0,82.0,4.4,14.0,422.0,439.11,353.87
2016,12,16,10,15,403.5,135.5,4.45,14.5,311.5,339.25,275.82
2016,12,16,10,30,23.0,189.0,4.5,15.0,201.0,197.05,158.11
2016,12,16,10,45,22.5,197.5,4.55,15.5,209.5,206.3,165.35
2016,12,16,11,0,22.0,206.0,4.6,16.0,218.0,215.49,172.25
2016,12,16,11,15,28.5,220.0,4.6,16.5,236.0,238.92,190.67
2016,12,16,11,30,35.0,234.0,4.6,17.0,254.0,259.14,206.39
2016,12,16,11,45,53.5,250.5,4.7,17.5,281.5,290.56,231.26
2016,12,16,12,0,72.0,267.0,4.8,18.0,309.0,322.9,256.67
2016,12,16,12,15,108.0,275.5,4.8,18.0,339.5,359.82,286.46
2016,12,16,12,30,144.0,284.0,4.8,18.0,370.0,404.32,321.92
2016,12,16,12,45,191.5,279.0,4.85,18.5,392.5,436.52,347.6
2016,12,16,13,0,239.0,274.0,4.9,19.0,415.0,468.67,373.11
2016,12,16,13,15,220.0,270.0,4.95,19.0,397.5,452.17,360.23
2016,12,16,13,30,201.0,266.0,5.0,19.0,380.0,434.91,346.89
2016,12,16,13,45,140.0,252.5,5.05,19.0,330.5,375.63,299.78
2016,12,16,14,0,79.0,239.0,5.1,19.0,281.0,308.8,246.22
2016,12,16,14,15,443.0,164.5,5.05,19.0,381.5,508.26,412.02
2016,12,16,14,30,807.0,90.0,5.0,19.0,482.0,671.57,543.13
2016,12,16,14,45,794.0,85.5,5.0,19.0,449.0,641.99,520.21
2016,12,16,15,0,781.0,81.0,5.0,19.0,416.0,610.18,495.89
2016,12,16,15,15,755.0,77.5,4.8,18.5,376.0,569.41,464.34
2016,12,16,15,30,729.0,74.0,4.6,18.0,336.0,527.6,431.29
2016,12,16,15,45,686.5,70.5,4.4,18.0,292.0,478.82,390.96
2016,12,16,16,0,644.0,67.0,4.2,18.0,248.0,428.3,348.38
2016,12,16,16,15,585.5,60.0,3.8,17.5,202.0,367.32,296.9
2016,12,16,16,30,527.0,53.0,3.4,17.0,156.0,309.49,246.58
2016,12,16,16,45,430.0,43.5,3.0,16.5,112.0,237.29,183.9
2016,12,16,17,0,333.0,34.0,2.6,16.0,68.0,172.98,125.5
2016,12,16,17,15,166.5,17.0,2.65,15.5,34.0,80.78,16.79
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,181.5,17.0,3.2,15.5,36.5,12.81,0.0
2016,12,17,8,0,363.0,34.0,3.5,16.0,73.0,46.4,22.01
2016,12,17,8,15,453.0,43.0,3.6,16.5,117.0,85.34,46.45
2016,12,17,8,30,543.0,52.0,3.7,17.0,161.0,133.77,82.56
2016,12,17,8,45,591.5,59.5,3.8,17.5,205.5,181.22,122.66
2016,12,17,9,0,640.0,67.0,3.9,18.0,250.0,232.98,167.7
2016,12,17,9,15,677.5,71.5,4.15,18.5,293.5,282.29,211.42
2016,12,17,9,30,715.0,76.0,4.4,19.0,337.0,334.04,256.78
2016,12,17,9,45,739.5,80.0,4.65,19.5,376.0,382.42,298.91
2016,12,17,10,0,764.0,84.0,4.9,20.0,415.0,430.91,340.23
2016,12,17,10,15,387.0,129.0,4.95,20.0,297.0,323.92,258.49
2016,12,17,10,30,10.0,174.0,5.0,20.0,179.0,175.22,137.63
2016,12,17,10,45,22.0,196.0,5.05,20.5,208.0,204.48,160.93
2016,12,17,11,0,34.0,218.0,5.1,21.0,237.0,238.64,187.71
2016,12,17,11,15,164.5,236.5,5.0,21.5,330.0,345.65,273.49
2016,12,17,11,30,295.0,255.0,4.9,22.0,423.0,460.87,363.41
2016,12,17,11,45,340.0,251.0,4.85,22.5,448.5,495.58,389.62
2016,12,17,12,0,385.0,247.0,4.8,23.0,474.0,530.97,416.35
2016,12,17,12,15,626.5,171.5,4.65,23.0,543.5,639.7,502.21
2016,12,17,12,30,868.0,96.0,4.5,23.0,613.0,741.04,578.8
2016,12,17,12,45,874.5,93.5,4.4,23.0,611.0,751.85,585.61
2016,12,17,13,0,881.0,91.0,4.3,23.0,609.0,759.47,590.97
2016,12,17,13,15,877.5,90.0,4.15,23.0,597.0,758.09,589.78
2016,12,17,13,30,874.0,89.0,4.0,23.0,585.0,753.42,586.38
2016,12,17,13,45,872.5,86.0,3.9,23.0,566.5,744.7,580.39
2016,12,17,14,0,871.0,83.0,3.8,23.0,548.0,732.72,572.19
2016,12,17,14,15,860.0,81.5,3.6,23.0,521.0,712.54,557.75
2016,12,17,14,30,849.0,80.0,3.4,23.0,494.0,689.56,541.36
2016,12,17,14,45,835.5,77.0,3.25,23.0,460.5,660.56,520.68
2016,12,17,15,0,822.0,74.0,3.1,23.0,427.0,629.23,497.13
2016,12,17,15,15,797.5,71.0,2.65,22.5,386.5,588.96,466.29
2016,12,17,15,30,773.0,68.0,2.2,22.0,346.0,547.46,433.83
2016,12,17,15,45,738.5,63.5,1.8,21.5,302.0,497.76,394.48
2016,12,17,16,0,704.0,59.0,1.4,21.0,258.0,448.2,354.09
2016,12,17,16,15,647.5,53.5,1.3,20.0,210.5,387.4,305.49
2016,12,17,16,30,591.0,48.0,1.2,19.0,163.0,332.66,259.68
2016,12,17,16,45,499.5,39.5,1.15,18.5,118.0,261.04,198.98
2016,12,17,17,0,408.0,31.0,1.1,18.0,73.0,196.83,141.27
2016,12,17,17,15,204.0,15.5,1.1,18.0,36.5,90.84,23.16
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,51.5,19.0,7.4,-5.0,24.5,16.08,1.04
2016,12,18,8,0,103.0,38.0,7.4,-5.0,49.0,38.44,24.56
2016,12,18,8,15,129.5,58.0,7.4,-4.5,79.0,66.6,48.02
2016,12,18,8,30,156.0,78.0,7.4,-4.0,109.0,97.87,75.22
2016,12,18,8,45,175.0,96.5,7.4,-4.0,140.0,129.08,103.72
2016,12,18,9,0,194.0,115.0,7.4,-4.0,171.0,162.21,134.38
2016,12,18,9,15,202.0,134.0,7.4,-3.5,200.5,194.26,164.14
2016,12,18,9,30,210.0,153.0,7.4,-3.0,230.0,225.35,192.69
2016,12,18,9,45,219.0,169.0,7.4,-2.5,256.5,255.53,219.99
2016,12,18,10,0,228.0,185.0,7.4,-2.0,283.0,286.16,247.26
2016,12,18,10,15,156.0,200.5,7.35,-1.5,270.0,277.29,239.52
2016,12,18,10,30,84.0,216.0,7.3,-1.0,257.0,259.21,222.96
2016,12,18,10,45,294.0,201.5,7.25,-1.0,356.5,373.2,323.9
2016,12,18,11,0,504.0,187.0,7.2,-1.0,456.0,498.65,433.59
2016,12,18,11,15,470.5,204.0,7.2,-0.5,462.5,512.15,443.92
2016,12,18,11,30,437.0,221.0,7.2,0.0,469.0,522.34,451.35
2016,12,18,11,45,509.5,202.0,7.2,0.0,497.5,563.69,487.84
2016,12,18,12,0,582.0,183.0,7.2,0.0,526.0,605.89,524.85
2016,12,18,12,15,381.0,232.5,7.15,0.0,458.0,520.16,449.15
2016,12,18,12,30,180.0,282.0,7.1,0.0,390.0,427.93,366.78
2016,12,18,12,45,320.5,253.5,7.1,0.0,443.0,510.07,439.85
2016,12,18,13,0,461.0,225.0,7.1,0.0,496.0,593.37,512.68
2016,12,18,13,15,400.5,234.0,7.0,0.0,466.0,553.38,478.16
2016,12,18,13,30,340.0,243.0,6.9,0.0,436.0,519.53,448.72
2016,12,18,13,45,476.5,197.0,6.85,0.0,457.0,576.25,500.14
2016,12,18,14,0,613.0,151.0,6.8,0.0,478.0,624.41,543.82
2016,12,18,14,15,609.0,143.0,6.7,0.0,454.5,605.82,528.55
2016,12,18,14,30,605.0,135.0,6.6,0.0,431.0,584.99,511.5
2016,12,18,14,45,720.0,106.0,6.55,0.0,433.5,618.89,542.23
2016,12,18,15,0,835.0,77.0,6.5,0.0,436.0,641.67,563.04
2016,12,18,15,15,809.5,73.5,6.35,0.0,395.0,599.92,527.08
2016,12,18,15,30,784.0,70.0,6.2,0.0,354.0,556.95,489.61
2016,12,18,15,45,751.0,65.0,6.1,0.0,309.0,507.2,445.6
2016,12,18,16,0,718.0,60.0,6.0,0.0,264.0,457.44,400.41
2016,12,18,16,15,661.5,54.5,5.75,0.0,216.0,396.07,343.74
2016,12,18,16,30,605.0,49.0,5.5,0.0,168.0,340.82,290.91
2016,12,18,16,45,517.0,40.5,5.25,-0.5,122.0,269.9,224.16
2016,12,18,17,0,429.0,32.0,5.0,-1.0,76.0,205.98,160.91
2016,12,18,17,15,214.5,16.0,4.85,-1.0,38.0,95.36,32.01
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
