Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.5,14.5,4.65,-5.0,39.0,10.68,0.0
2016,12,19,8,0,463.0,29.0,4.8,-5.0,78.0,45.55,21.13
2016,12,19,8,15,554.0,36.5,4.8,-4.5,124.5,88.05,48.58
2016,12,19,8,30,645.0,44.0,4.8,-4.0,171.0,140.13,90.2
2016,12,19,8,45,698.5,49.0,4.85,-3.5,219.0,191.2,136.81
2016,12,19,9,0,752.0,54.0,4.9,-3.0,267.0,246.93,189.57
2016,12,19,9,15,787.0,57.5,4.85,-2.5,312.5,299.77,240.8
2016,12,19,9,30,822.0,61.0,4.8,-2.0,358.0,354.6,293.16
2016,12,19,9,45,846.0,63.5,4.8,-1.5,399.0,405.64,341.43
2016,12,19,10,0,870.0,66.0,4.8,-1.0,440.0,456.56,388.33
2016,12,19,10,15,886.5,68.0,4.75,-0.5,475.0,503.35,430.41
2016,12,19,10,30,903.0,70.0,4.7,0.0,510.0,549.13,470.42
2016,12,19,10,45,916.0,71.0,4.7,0.0,538.5,590.61,506.85
2016,12,19,11,0,929.0,72.0,4.7,0.0,567.0,630.29,541.03
2016,12,19,11,15,936.5,73.0,4.6,0.5,588.0,664.49,568.68
2016,12,19,11,30,944.0,74.0,4.5,1.0,609.0,696.12,593.56
2016,12,19,11,45,945.0,76.0,4.45,1.5,621.0,721.7,612.45
2016,12,19,12,0,946.0,78.0,4.4,2.0,633.0,744.11,628.24
2016,12,19,12,15,947.5,78.0,4.3,2.5,637.5,761.41,639.69
2016,12,19,12,30,949.0,78.0,4.2,3.0,642.0,775.36,648.56
2016,12,19,12,45,668.0,161.0,4.15,3.5,557.0,675.23,566.68
2016,12,19,13,0,387.0,244.0,4.1,4.0,472.0,552.0,462.33
2016,12,19,13,15,662.0,160.0,4.0,4.0,540.0,677.41,568.71
2016,12,19,13,30,937.0,76.0,3.9,4.0,608.0,780.99,650.57
2016,12,19,13,45,804.5,104.5,3.85,4.5,550.0,715.73,598.62
2016,12,19,14,0,672.0,133.0,3.8,5.0,492.0,647.75,543.89
2016,12,19,14,15,785.5,102.0,3.75,5.0,501.0,683.2,574.36
2016,12,19,14,30,899.0,71.0,3.7,5.0,510.0,710.33,596.3
2016,12,19,14,45,784.5,84.5,3.65,5.0,448.5,635.7,537.61
2016,12,19,15,0,670.0,98.0,3.6,5.0,387.0,561.55,477.12
2016,12,19,15,15,742.0,80.0,3.45,4.5,372.0,565.8,482.26
2016,12,19,15,30,814.0,62.0,3.3,4.0,357.0,566.27,483.07
2016,12,19,15,45,775.5,59.0,3.2,4.0,311.5,514.85,439.29
2016,12,19,16,0,737.0,56.0,3.1,4.0,266.0,463.73,394.8
2016,12,19,16,15,682.0,51.0,2.75,3.0,218.0,403.03,341.76
2016,12,19,16,30,627.0,46.0,2.4,2.0,170.0,344.79,288.97
2016,12,19,16,45,531.0,38.5,2.05,1.5,123.5,273.87,223.79
2016,12,19,17,0,435.0,31.0,1.7,1.0,77.0,207.63,160.24
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.5,96.19,36.07
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,35.0,12.08,0.0
2016,12,20,8,0,372.0,32.0,1.2,1.0,70.0,42.66,20.83
2016,12,20,8,15,464.5,40.5,1.0,1.5,114.0,81.37,45.58
2016,12,20,8,30,557.0,49.0,0.8,2.0,158.0,129.82,82.83
2016,12,20,8,45,615.0,55.0,0.65,3.0,204.5,178.22,124.49
2016,12,20,9,0,673.0,61.0,0.5,4.0,251.0,231.89,171.72
2016,12,20,9,15,709.5,65.0,0.45,4.5,294.5,282.49,217.33
2016,12,20,9,30,746.0,69.0,0.4,5.0,338.0,334.68,263.32
2016,12,20,9,45,772.0,72.0,0.4,5.5,378.0,383.61,305.83
2016,12,20,10,0,798.0,75.0,0.4,6.0,418.0,433.17,347.48
2016,12,20,10,15,815.5,77.5,0.55,6.5,452.0,478.39,385.71
2016,12,20,10,30,833.0,80.0,0.7,7.0,486.0,522.89,422.47
2016,12,20,10,45,438.5,151.5,0.9,8.0,366.5,405.98,330.84
2016,12,20,11,0,44.0,223.0,1.1,9.0,247.0,249.56,202.07
2016,12,20,11,15,43.0,230.5,1.25,9.0,254.5,258.67,210.23
2016,12,20,11,30,42.0,238.0,1.4,9.0,262.0,267.67,217.45
2016,12,20,11,45,41.5,242.5,1.6,9.5,266.5,273.77,222.03
2016,12,20,12,0,41.0,247.0,1.8,10.0,271.0,279.79,226.54
2016,12,20,12,15,50.0,255.0,1.9,10.5,284.5,296.23,239.53
2016,12,20,12,30,59.0,263.0,2.0,11.0,298.0,312.96,252.67
2016,12,20,12,45,100.5,270.5,2.1,11.5,330.0,353.14,285.24
2016,12,20,13,0,142.0,278.0,2.2,12.0,362.0,401.13,323.38
2016,12,20,13,15,510.0,180.5,2.25,12.0,472.0,583.82,473.56
2016,12,20,13,30,878.0,83.0,2.3,12.0,582.0,745.45,598.1
2016,12,20,13,45,870.5,81.5,2.35,12.5,562.0,734.22,588.26
2016,12,20,14,0,863.0,80.0,2.4,13.0,542.0,719.88,577.79
2016,12,20,14,15,457.5,143.5,2.35,13.0,387.0,495.45,404.0
2016,12,20,14,30,52.0,207.0,2.3,13.0,232.0,254.74,205.89
2016,12,20,14,45,68.5,196.5,2.3,13.0,227.5,254.79,207.59
2016,12,20,15,0,85.0,186.0,2.3,13.0,223.0,254.04,207.76
2016,12,20,15,15,402.5,130.5,2.15,12.5,280.0,411.12,340.63
2016,12,20,15,30,720.0,75.0,2.0,12.0,337.0,528.64,435.87
2016,12,20,15,45,687.0,69.5,1.95,12.0,294.0,480.63,395.85
2016,12,20,16,0,654.0,64.0,1.9,12.0,251.0,432.84,356.04
2016,12,20,16,15,597.5,58.0,1.7,11.0,205.5,373.63,306.53
2016,12,20,16,30,541.0,52.0,1.5,10.0,160.0,317.33,257.72
2016,12,20,16,45,455.0,42.5,1.35,9.0,116.5,248.64,197.62
2016,12,20,17,0,369.0,33.0,1.2,8.0,73.0,186.86,140.91
2016,12,20,17,15,184.5,16.5,1.2,7.5,36.5,87.86,34.98
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,15.5,3.05,4.5,34.5,11.69,0.0
2016,12,21,8,0,380.0,31.0,3.4,5.0,69.0,41.26,19.3
2016,12,21,8,15,473.5,39.5,3.5,5.5,113.5,80.34,43.72
2016,12,21,8,30,567.0,48.0,3.6,6.0,158.0,129.28,80.93
2016,12,21,8,45,624.5,53.5,3.7,7.0,204.5,177.54,122.55
2016,12,21,9,0,682.0,59.0,3.8,8.0,251.0,231.73,170.91
2016,12,21,9,15,719.0,63.5,3.95,8.5,295.0,282.68,217.94
2016,12,21,9,30,756.0,68.0,4.1,9.0,339.0,335.99,266.55
2016,12,21,9,45,504.0,124.5,4.35,10.0,314.0,327.25,265.71
2016,12,21,10,0,252.0,181.0,4.6,11.0,289.0,294.01,240.87
2016,12,21,10,15,547.0,129.5,4.6,11.5,388.5,399.21,328.03
2016,12,21,10,30,842.0,78.0,4.6,12.0,488.0,524.45,430.6
2016,12,21,10,45,853.0,80.5,4.65,13.0,515.5,564.72,462.5
2016,12,21,11,0,864.0,83.0,4.7,14.0,543.0,603.26,492.46
2016,12,21,11,15,872.5,84.0,4.7,14.0,563.5,636.7,519.52
2016,12,21,11,30,881.0,85.0,4.7,14.0,584.0,665.54,542.67
2016,12,21,11,45,888.0,84.5,4.7,14.5,597.0,691.24,561.91
2016,12,21,12,0,895.0,84.0,4.7,15.0,610.0,714.19,577.79
2016,12,21,12,15,896.5,84.5,4.65,15.0,614.0,731.45,590.24
2016,12,21,12,30,898.0,85.0,4.6,15.0,618.0,745.55,600.42
2016,12,21,12,45,618.0,171.0,4.6,15.5,536.5,648.73,523.19
2016,12,21,13,0,338.0,257.0,4.6,16.0,455.0,529.92,425.66
2016,12,21,13,15,365.5,245.0,4.55,16.0,456.0,539.45,434.45
2016,12,21,13,30,393.0,233.0,4.5,16.0,457.0,547.47,441.57
2016,12,21,13,45,630.5,157.5,4.45,16.5,501.5,649.3,524.08
2016,12,21,14,0,868.0,82.0,4.4,17.0,546.0,730.39,586.54
2016,12,21,14,15,856.0,80.0,4.3,17.0,519.0,709.36,570.7
2016,12,21,14,30,844.0,78.0,4.2,17.0,492.0,685.57,553.5
2016,12,21,14,45,820.0,77.5,4.1,17.0,457.0,652.82,529.54
2016,12,21,15,0,796.0,77.0,4.0,17.0,422.0,618.22,502.83
2016,12,21,15,15,770.5,74.0,3.65,16.5,382.5,578.28,471.87
2016,12,21,15,30,745.0,71.0,3.3,16.0,343.0,537.22,439.36
2016,12,21,15,45,710.0,66.5,3.0,15.5,299.5,488.31,399.96
2016,12,21,16,0,675.0,62.0,2.7,15.0,256.0,442.36,361.72
2016,12,21,16,15,619.5,56.0,2.45,14.0,210.0,382.82,312.13
2016,12,21,16,30,564.0,50.0,2.2,13.0,164.0,326.09,263.14
2016,12,21,16,45,476.5,41.5,1.95,12.5,119.5,256.88,202.39
2016,12,21,17,0,389.0,33.0,1.7,12.0,75.0,194.62,145.39
2016,12,21,17,15,194.5,16.5,1.7,11.5,37.5,91.56,39.3
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,167.5,16.0,4.5,6.5,32.5,12.21,0.0
2016,12,22,8,0,335.0,32.0,4.7,7.0,65.0,39.92,19.27
2016,12,22,8,15,430.0,41.5,4.85,7.5,108.5,77.48,42.82
2016,12,22,8,30,525.0,51.0,5.0,8.0,152.0,125.12,78.67
2016,12,22,8,45,586.0,57.0,5.15,8.5,198.0,172.29,119.06
2016,12,22,9,0,647.0,63.0,5.3,9.0,244.0,225.11,166.19
2016,12,22,9,15,685.5,67.5,5.25,9.5,287.5,274.9,212.06
2016,12,22,9,30,724.0,72.0,5.2,10.0,331.0,327.74,260.1
2016,12,22,9,45,751.0,75.5,5.2,10.5,371.0,376.62,304.27
2016,12,22,10,0,778.0,79.0,5.2,11.0,411.0,426.29,348.04
2016,12,22,10,15,796.5,81.5,5.05,11.5,445.0,471.29,386.75
2016,12,22,10,30,815.0,84.0,4.9,12.0,479.0,515.71,423.83
2016,12,22,10,45,828.0,85.5,4.8,12.5,507.0,555.17,456.06
2016,12,22,11,0,841.0,87.0,4.7,13.0,535.0,593.12,486.21
2016,12,22,11,15,849.5,88.5,4.6,13.5,555.0,626.52,512.03
2016,12,22,11,30,858.0,90.0,4.5,14.0,575.0,657.68,535.5
2016,12,22,11,45,877.5,85.0,4.4,14.5,590.5,684.19,555.26
2016,12,22,12,0,897.0,80.0,4.3,15.0,606.0,710.79,573.34
2016,12,22,12,15,898.5,80.0,4.2,15.0,610.5,727.62,585.07
2016,12,22,12,30,900.0,80.0,4.1,15.0,615.0,741.27,594.76
2016,12,22,12,45,897.0,80.5,4.05,15.5,611.0,748.96,599.15
2016,12,22,13,0,894.0,81.0,4.0,16.0,607.0,753.31,601.23
2016,12,22,13,15,889.5,80.5,3.9,16.0,595.0,752.11,600.27
2016,12,22,13,30,885.0,80.0,3.8,16.0,583.0,747.6,597.05
2016,12,22,13,45,876.5,79.5,3.75,16.0,563.5,736.92,589.6
2016,12,22,14,0,868.0,79.0,3.7,16.0,544.0,723.14,580.0
2016,12,22,14,15,856.5,77.0,3.6,15.5,517.0,702.53,566.25
2016,12,22,14,30,845.0,75.0,3.5,15.0,490.0,683.41,553.65
2016,12,22,14,45,819.0,75.5,3.45,15.0,455.0,650.53,529.69
2016,12,22,15,0,793.0,76.0,3.4,15.0,420.0,615.88,503.11
2016,12,22,15,15,768.0,73.0,3.1,14.5,381.0,576.4,472.45
2016,12,22,15,30,743.0,70.0,2.8,14.0,342.0,535.78,440.22
2016,12,22,15,45,704.0,66.5,2.5,14.0,298.5,485.84,399.04
2016,12,22,16,0,665.0,63.0,2.2,14.0,255.0,439.18,359.46
2016,12,22,16,15,609.5,57.0,2.05,13.0,209.0,380.0,310.42
2016,12,22,16,30,554.0,51.0,1.9,12.0,163.0,323.62,261.92
2016,12,22,16,45,461.0,42.5,1.75,11.5,119.0,252.49,199.79
2016,12,22,17,0,368.0,34.0,1.6,11.0,75.0,188.77,142.0
2016,12,22,17,15,184.0,17.0,1.6,10.5,37.5,89.58,41.62
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,9.0,2.2,9.5,9.0,8.68,0.0
2016,12,23,8,0,0.0,18.0,2.6,10.0,18.0,17.37,8.34
2016,12,23,8,15,0.0,30.0,2.75,10.5,30.0,28.97,18.89
2016,12,23,8,30,0.0,42.0,2.9,11.0,42.0,40.57,29.16
2016,12,23,8,45,0.0,55.0,3.1,11.5,55.0,53.09,40.07
2016,12,23,9,0,0.0,68.0,3.3,12.0,68.0,65.65,50.85
2016,12,23,9,15,0.0,81.0,3.35,12.5,81.0,78.26,61.48
2016,12,23,9,30,0.0,94.0,3.4,13.0,94.0,90.92,71.98
2016,12,23,9,45,0.0,105.5,3.45,13.5,105.5,102.18,81.14
2016,12,23,10,0,0.0,117.0,3.5,14.0,117.0,113.48,90.23
2016,12,23,10,15,0.0,127.0,3.5,14.5,127.0,123.35,98.02
2016,12,23,10,30,0.0,137.0,3.5,15.0,137.0,133.26,105.79
2016,12,23,10,45,4.0,159.5,3.5,15.5,162.0,157.86,125.56
2016,12,23,11,0,8.0,182.0,3.5,16.0,187.0,182.92,145.5
2016,12,23,11,15,9.0,188.5,3.6,16.0,194.0,190.46,151.4
2016,12,23,11,30,10.0,195.0,3.7,16.0,201.0,198.08,157.41
2016,12,23,11,45,9.0,195.0,3.8,16.5,200.0,197.83,156.76
2016,12,23,12,0,8.0,195.0,3.9,17.0,199.0,197.52,156.12
2016,12,23,12,15,17.0,215.0,3.95,17.0,225.0,224.72,178.08
2016,12,23,12,30,26.0,235.0,4.0,17.0,251.0,252.46,200.34
2016,12,23,12,45,18.5,220.0,4.1,17.5,231.5,232.09,183.59
2016,12,23,13,0,11.0,205.0,4.2,18.0,212.0,211.52,166.81
2016,12,23,13,15,5.5,182.0,4.15,18.0,185.5,184.07,144.81
2016,12,23,13,30,0.0,159.0,4.1,18.0,159.0,156.64,122.72
2016,12,23,13,45,2.5,167.0,4.1,18.5,168.5,167.06,131.13
2016,12,23,14,0,5.0,175.0,4.1,19.0,178.0,177.67,139.65
2016,12,23,14,15,2.5,145.5,3.9,19.0,147.0,145.52,113.86
2016,12,23,14,30,0.0,116.0,3.7,19.0,116.0,113.64,88.11
2016,12,23,14,45,0.0,104.5,3.55,19.0,104.5,102.12,78.91
2016,12,23,15,0,0.0,93.0,3.4,19.0,93.0,90.61,69.64
2016,12,23,15,15,312.5,93.5,3.0,19.0,208.5,312.7,256.3
2016,12,23,15,30,625.0,94.0,2.6,19.0,324.0,496.21,401.3
2016,12,23,15,45,578.5,89.0,2.2,19.0,281.0,444.18,357.78
2016,12,23,16,0,532.0,84.0,1.8,19.0,238.0,393.38,315.79
2016,12,23,16,15,473.5,75.0,1.55,18.0,194.5,334.12,267.69
2016,12,23,16,30,415.0,66.0,1.3,17.0,151.0,277.2,220.1
2016,12,23,16,45,321.5,54.0,1.1,16.5,109.5,208.43,161.87
2016,12,23,17,0,228.0,42.0,0.9,16.0,68.0,147.76,109.27
2016,12,23,17,15,114.0,21.0,0.9,15.5,34.0,71.46,34.03
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,16.5,2.5,16.5,30.0,12.81,0.0
2016,12,24,8,0,278.0,33.0,2.8,17.0,60.0,37.84,18.3
2016,12,24,8,15,373.5,43.5,2.9,17.5,101.5,72.97,39.79
2016,12,24,8,30,469.0,54.0,3.0,18.0,143.0,118.32,72.33
2016,12,24,8,45,529.5,61.0,3.2,18.5,187.5,163.27,108.96
2016,12,24,9,0,590.0,68.0,3.4,19.0,232.0,213.94,152.0
2016,12,24,9,15,295.0,71.5,3.55,19.0,153.5,159.71,119.8
2016,12,24,9,30,0.0,75.0,3.7,19.0,75.0,72.51,54.98
2016,12,24,9,45,366.5,79.5,3.9,19.5,235.5,225.94,177.2
2016,12,24,10,0,733.0,84.0,4.1,20.0,396.0,409.64,322.41
2016,12,24,10,15,395.0,145.0,4.3,20.5,315.0,340.13,269.67
2016,12,24,10,30,57.0,206.0,4.5,21.0,234.0,234.31,184.49
2016,12,24,10,45,143.0,224.0,4.7,21.5,298.5,306.67,242.34
2016,12,24,11,0,229.0,242.0,4.9,22.0,363.0,381.79,301.45
2016,12,24,11,15,252.0,249.0,5.0,22.0,387.0,416.17,328.32
2016,12,24,11,30,275.0,256.0,5.1,22.0,411.0,446.98,352.48
2016,12,24,11,45,541.5,181.0,5.25,22.5,496.0,560.9,444.17
2016,12,24,12,0,808.0,106.0,5.4,23.0,581.0,679.67,537.58
2016,12,24,12,15,432.5,184.0,5.4,23.0,438.5,510.6,403.9
2016,12,24,12,30,57.0,262.0,5.4,23.0,296.0,310.21,241.56
2016,12,24,12,45,103.5,271.5,5.4,23.0,332.5,356.2,278.83
2016,12,24,13,0,150.0,281.0,5.4,23.0,369.0,410.12,321.37
2016,12,24,13,15,76.5,228.5,5.35,23.0,273.5,292.26,228.94
2016,12,24,13,30,3.0,176.0,5.3,23.0,178.0,176.35,136.13
2016,12,24,13,45,21.0,199.5,5.25,23.0,211.5,214.59,167.2
2016,12,24,14,0,39.0,223.0,5.2,23.0,245.0,261.44,204.65
2016,12,24,14,15,34.5,209.5,5.05,23.0,228.0,244.05,191.06
2016,12,24,14,30,30.0,196.0,4.9,23.0,211.0,226.67,177.55
2016,12,24,14,45,76.0,194.5,4.8,23.0,228.5,257.44,203.41
2016,12,24,15,0,122.0,193.0,4.7,23.0,246.0,294.1,233.5
2016,12,24,15,15,116.5,175.5,4.5,22.5,222.5,269.22,214.35
2016,12,24,15,30,111.0,158.0,4.3,22.0,199.0,244.25,194.97
2016,12,24,15,45,327.0,119.5,4.15,22.0,219.0,326.61,263.47
2016,12,24,16,0,543.0,81.0,4.0,22.0,239.0,396.82,318.96
2016,12,24,16,15,484.5,73.0,4.0,21.5,195.5,338.23,270.51
2016,12,24,16,30,426.0,65.0,4.0,21.0,152.0,282.74,223.67
2016,12,24,16,45,332.0,53.5,4.0,20.5,110.5,212.54,164.27
2016,12,24,17,0,238.0,42.0,4.0,20.0,69.0,151.65,111.55
2016,12,24,17,15,119.0,21.0,4.15,19.5,34.5,73.49,36.59
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,164.0,15.0,5.1,17.5,31.0,11.44,0.0
2016,12,25,8,0,328.0,30.0,5.2,18.0,62.0,35.9,15.86
2016,12,25,8,15,425.5,39.0,5.5,18.0,104.5,72.4,37.32
2016,12,25,8,30,523.0,48.0,5.8,18.0,147.0,119.26,70.88
2016,12,25,8,45,581.0,54.5,6.15,18.5,192.0,166.02,109.45
2016,12,25,9,0,639.0,61.0,6.5,19.0,237.0,218.16,154.47
2016,12,25,9,15,332.0,98.5,6.75,19.5,191.5,196.81,149.4
2016,12,25,9,30,25.0,136.0,7.0,20.0,146.0,140.27,110.28
2016,12,25,9,45,12.5,126.0,7.3,20.5,131.0,127.05,99.37
2016,12,25,10,0,0.0,116.0,7.6,21.0,116.0,112.49,87.17
2016,12,25,10,15,0.0,122.5,7.7,21.0,122.5,118.92,92.22
2016,12,25,10,30,0.0,129.0,7.8,21.0,129.0,125.37,97.26
2016,12,25,10,45,0.0,120.0,7.9,21.5,120.0,116.54,89.72
2016,12,25,11,0,0.0,111.0,8.0,22.0,111.0,107.7,82.24
2016,12,25,11,15,129.5,184.5,7.95,22.0,258.0,268.6,213.7
2016,12,25,11,30,259.0,258.0,7.9,22.0,405.0,438.55,348.92
2016,12,25,11,45,196.5,268.5,7.85,22.5,381.5,410.25,324.78
2016,12,25,12,0,134.0,279.0,7.8,23.0,358.0,383.74,302.1
2016,12,25,12,15,142.0,281.5,7.65,23.0,366.0,395.85,311.67
2016,12,25,12,30,150.0,284.0,7.5,23.0,374.0,407.76,321.03
2016,12,25,12,45,123.5,279.5,7.35,23.5,353.5,386.5,303.32
2016,12,25,13,0,97.0,275.0,7.2,24.0,333.0,357.09,279.44
2016,12,25,13,15,113.5,272.0,7.0,24.0,338.5,367.62,288.19
2016,12,25,13,30,130.0,269.0,6.8,24.0,344.0,385.54,302.53
2016,12,25,13,45,110.5,257.0,6.6,24.0,319.0,351.04,275.59
2016,12,25,14,0,91.0,245.0,6.4,24.0,294.0,324.07,254.42
2016,12,25,14,15,414.0,177.0,6.15,23.5,383.5,503.3,401.97
2016,12,25,14,30,737.0,109.0,5.9,23.0,473.0,651.48,521.18
2016,12,25,14,45,686.5,115.0,5.65,23.0,436.5,610.48,488.38
2016,12,25,15,0,636.0,121.0,5.4,23.0,400.0,568.81,455.52
2016,12,25,15,15,606.0,115.5,5.1,22.5,362.0,527.6,423.91
2016,12,25,15,30,576.0,110.0,4.8,22.0,324.0,485.87,391.34
2016,12,25,15,45,520.0,105.5,4.5,22.0,281.0,428.52,345.04
2016,12,25,16,0,464.0,101.0,4.2,22.0,238.0,376.18,301.98
2016,12,25,16,15,402.5,90.5,3.95,21.5,194.5,316.99,253.45
2016,12,25,16,30,341.0,80.0,3.7,21.0,151.0,261.71,207.0
2016,12,25,16,45,252.5,64.5,3.5,21.0,109.5,193.94,149.7
2016,12,25,17,0,164.0,49.0,3.3,21.0,68.0,128.6,94.23
2016,12,25,17,15,82.0,24.5,3.35,20.5,34.0,61.58,31.44
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,31.0,16.5,2.35,18.5,19.5,14.87,0.0
2016,12,26,8,0,62.0,33.0,2.6,19.0,39.0,31.78,17.68
2016,12,26,8,15,89.5,52.5,2.65,19.0,66.5,56.46,37.09
2016,12,26,8,30,117.0,72.0,2.7,19.0,94.0,84.45,59.29
2016,12,26,8,45,133.0,91.5,2.75,19.5,123.0,113.32,83.15
2016,12,26,9,0,149.0,111.0,2.8,20.0,152.0,143.89,108.61
2016,12,26,9,15,158.5,130.0,2.9,20.5,180.0,173.67,133.51
2016,12,26,9,30,168.0,149.0,3.0,21.0,208.0,204.29,158.76
2016,12,26,9,45,221.0,162.5,3.15,21.5,250.0,249.04,194.48
2016,12,26,10,0,274.0,176.0,3.3,22.0,292.0,296.82,232.44
2016,12,26,10,15,247.0,195.5,3.45,22.0,306.5,316.57,248.68
2016,12,26,10,30,220.0,215.0,3.6,22.0,321.0,330.5,259.92
2016,12,26,10,45,159.5,228.5,3.8,22.5,307.5,320.09,251.1
2016,12,26,11,0,99.0,242.0,4.0,23.0,294.0,301.1,235.21
2016,12,26,11,15,209.0,245.0,4.05,23.0,361.0,380.42,298.18
2016,12,26,11,30,319.0,248.0,4.1,23.0,428.0,466.62,365.32
2016,12,26,11,45,329.5,252.0,4.15,23.5,442.0,487.29,380.23
2016,12,26,12,0,340.0,256.0,4.2,24.0,456.0,507.35,394.79
2016,12,26,12,15,594.5,176.5,4.15,24.0,529.0,619.8,483.62
2016,12,26,12,30,849.0,97.0,4.1,24.0,602.0,726.46,564.6
2016,12,26,12,45,490.0,188.5,4.05,24.5,479.5,570.82,444.34
2016,12,26,13,0,131.0,280.0,4.0,25.0,357.0,394.92,304.48
2016,12,26,13,15,487.0,186.5,3.85,25.0,466.0,573.89,447.5
2016,12,26,13,30,843.0,93.0,3.7,25.0,575.0,736.93,569.81
2016,12,26,13,45,521.0,171.5,3.6,25.0,466.0,582.35,452.96
2016,12,26,14,0,199.0,250.0,3.5,25.0,357.0,416.19,322.92
2016,12,26,14,15,502.5,168.0,3.35,24.5,421.0,556.99,436.66
2016,12,26,14,30,806.0,86.0,3.2,24.0,485.0,671.95,526.28
2016,12,26,14,45,459.0,140.0,3.05,24.0,364.0,480.59,379.06
2016,12,26,15,0,112.0,194.0,2.9,24.0,243.0,288.77,226.39
2016,12,26,15,15,107.5,177.0,2.55,23.5,220.5,265.39,209.22
2016,12,26,15,30,103.0,160.0,2.2,23.0,198.0,241.9,191.18
2016,12,26,15,45,366.0,114.5,1.9,23.0,226.5,351.92,280.43
2016,12,26,16,0,629.0,69.0,1.6,23.0,255.0,431.06,340.61
2016,12,26,16,15,573.5,63.0,1.45,22.5,210.0,373.04,293.27
2016,12,26,16,30,518.0,57.0,1.3,22.0,165.0,317.78,247.48
2016,12,26,16,45,425.0,48.0,1.2,21.5,121.5,246.97,188.66
2016,12,26,17,0,332.0,39.0,1.1,21.0,78.0,183.37,134.25
2016,12,26,17,15,166.0,25.5,1.1,20.5,45.0,96.15,53.46
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,11.8,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,7,45,93.5,18.5,1.4,16.0,27.0,14.59,0.0
2016,12,27,8,0,187.0,37.0,1.6,16.0,54.0,36.68,19.49
2016,12,27,8,15,285.5,50.5,1.65,16.5,95.0,69.7,40.86
2016,12,27,8,30,384.0,64.0,1.7,17.0,136.0,113.22,71.91
2016,12,27,8,45,448.0,73.5,1.75,17.5,180.0,156.62,106.65
2016,12,27,9,0,512.0,83.0,1.8,18.0,224.0,207.26,148.78
2016,12,27,9,15,557.0,90.0,1.65,18.0,266.5,254.74,189.65
2016,12,27,9,30,602.0,97.0,1.5,18.0,309.0,305.78,233.07
2016,12,27,9,45,635.5,101.0,1.4,18.5,349.0,352.51,272.13
2016,12,27,10,0,669.0,105.0,1.3,19.0,389.0,400.92,311.4
2016,12,27,10,15,340.0,139.0,1.25,19.5,284.0,306.64,240.82
2016,12,27,10,30,11.0,173.0,1.2,20.0,179.0,174.55,135.88
2016,12,27,10,45,5.5,155.0,1.2,20.5,158.0,154.17,119.6
2016,12,27,11,0,0.0,137.0,1.2,21.0,137.0,133.36,102.6
2016,12,27,11,15,0.0,142.5,1.2,21.0,142.5,138.87,106.88
2016,12,27,11,30,0.0,148.0,1.2,21.0,148.0,144.4,111.11
2016,12,27,11,45,2.5,167.0,1.25,21.5,168.5,165.18,127.22
2016,12,27,12,0,5.0,186.0,1.3,22.0,189.0,186.26,143.38
2016,12,27,12,15,55.5,233.0,1.3,22.0,266.0,276.29,214.04
2016,12,27,12,30,106.0,280.0,1.3,22.0,343.0,364.95,281.57
2016,12,27,12,45,123.5,280.5,1.3,22.0,354.0,387.51,298.3
2016,12,27,13,0,141.0,281.0,1.3,22.0,365.0,403.38,310.52
2016,12,27,13,15,148.0,276.0,1.3,22.0,362.5,405.09,312.11
2016,12,27,13,30,155.0,271.0,1.3,22.0,360.0,406.29,313.47
2016,12,27,13,45,77.5,205.0,1.35,22.0,249.5,268.8,208.9
2016,12,27,14,0,0.0,139.0,1.4,22.0,139.0,136.61,104.46
2016,12,27,14,15,130.0,178.5,1.45,21.5,243.0,285.28,225.53
2016,12,27,14,30,260.0,218.0,1.5,21.0,347.0,428.91,337.38
2016,12,27,14,45,159.0,202.0,1.55,21.0,279.0,330.48,260.44
2016,12,27,15,0,58.0,186.0,1.6,21.0,211.0,236.13,185.88
2016,12,27,15,15,53.0,170.0,1.55,21.0,191.5,215.12,169.86
2016,12,27,15,30,48.0,154.0,1.5,21.0,172.0,194.25,153.5
2016,12,27,15,45,281.0,122.0,1.5,21.0,207.5,304.58,244.39
2016,12,27,16,0,514.0,90.0,1.5,21.0,243.0,393.65,313.83
2016,12,27,16,15,457.0,81.0,1.35,20.5,199.5,334.2,265.18
2016,12,27,16,30,400.0,72.0,1.2,20.0,156.0,280.29,220.47
2016,12,27,16,45,318.5,58.5,1.1,19.5,114.5,214.75,165.76
2016,12,27,17,0,237.0,45.0,1.0,19.0,73.0,156.06,115.6
2016,12,27,17,15,134.0,27.5,1.0,18.5,42.0,89.33,51.88
2016,12,27,17,30,31.0,10.0,1.0,18.0,11.0,18.37,0.0
2016,12,27,17,45,15.5,5.0,1.05,18.0,5.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.95,17.5,10.5,10.13,0.0
2016,12,28,8,0,0.0,21.0,3.3,18.0,21.0,20.27,9.91
2016,12,28,8,15,0.0,38.5,3.45,18.5,38.5,36.96,24.65
2016,12,28,8,30,0.0,56.0,3.6,19.0,56.0,53.7,38.97
2016,12,28,8,45,0.0,75.0,3.8,19.5,75.0,72.01,54.42
2016,12,28,9,0,0.0,94.0,4.0,20.0,94.0,90.46,69.73
2016,12,28,9,15,4.0,110.5,4.1,20.5,112.0,107.8,83.76
2016,12,28,9,30,8.0,127.0,4.2,21.0,130.0,125.61,97.99
2016,12,28,9,45,11.5,142.5,4.35,21.5,147.5,142.7,111.49
2016,12,28,10,0,15.0,158.0,4.5,22.0,165.0,160.15,125.15
2016,12,28,10,15,35.5,182.0,4.5,22.0,199.0,196.68,154.23
2016,12,28,10,30,56.0,206.0,4.5,22.0,233.0,233.47,183.35
2016,12,28,10,45,181.0,218.0,4.55,22.5,313.0,320.89,252.84
2016,12,28,11,0,306.0,230.0,4.6,23.0,393.0,417.89,328.61
2016,12,28,11,15,245.0,248.0,4.55,23.0,381.5,405.48,318.05
2016,12,28,11,30,184.0,266.0,4.5,23.0,370.0,393.09,307.43
2016,12,28,11,45,462.0,200.5,4.5,23.0,470.0,527.38,414.98
2016,12,28,12,0,740.0,135.0,4.5,23.0,570.0,664.86,521.9
2016,12,28,12,15,742.0,135.5,4.45,23.0,575.5,681.31,533.52
2016,12,28,12,30,744.0,136.0,4.4,23.0,581.0,695.13,543.73
2016,12,28,12,45,755.0,130.5,4.4,23.5,580.0,706.32,551.4
2016,12,28,13,0,766.0,125.0,4.4,24.0,579.0,714.76,556.67
2016,12,28,13,15,572.0,182.5,4.3,24.0,518.0,633.15,493.62
2016,12,28,13,30,378.0,240.0,4.2,24.0,457.0,545.12,424.72
2016,12,28,13,45,228.5,242.0,4.15,24.0,372.0,428.99,335.32
2016,12,28,14,0,79.0,244.0,4.1,24.0,287.0,314.13,244.5
2016,12,28,14,15,212.5,224.5,4.0,24.0,332.5,396.5,311.8
2016,12,28,14,30,346.0,205.0,3.9,24.0,378.0,474.67,373.97
2016,12,28,14,45,204.5,196.5,3.8,24.0,297.0,355.28,280.29
2016,12,28,15,0,63.0,188.0,3.7,24.0,216.0,241.74,189.46
2016,12,28,15,15,354.0,140.0,3.35,23.5,275.5,394.96,315.4
2016,12,28,15,30,645.0,92.0,3.0,23.0,335.0,510.71,407.06
2016,12,28,15,45,608.5,86.0,2.7,23.0,293.0,462.63,368.09
2016,12,28,16,0,572.0,80.0,2.4,23.0,251.0,415.07,329.56
2016,12,28,16,15,517.0,72.5,2.1,22.0,207.5,357.49,283.44
2016,12,28,16,30,462.0,65.0,1.8,21.0,164.0,302.66,238.09
2016,12,28,16,45,380.0,53.5,1.55,20.5,121.5,235.67,181.8
2016,12,28,17,0,298.0,42.0,1.3,20.0,79.0,175.13,129.69
2016,12,28,17,15,149.0,27.5,1.35,19.5,46.0,94.87,56.78
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,12.78,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,15.0,6.1,10.0,15.0,14.41,0.0
2016,12,29,8,0,0.0,30.0,6.1,10.0,30.0,28.42,16.7
2016,12,29,8,15,11.5,49.0,6.1,10.0,51.0,47.37,33.86
2016,12,29,8,30,23.0,68.0,6.1,10.0,72.0,67.69,51.34
2016,12,29,8,45,30.5,87.0,6.1,10.5,94.0,89.01,69.69
2016,12,29,9,0,38.0,106.0,6.1,11.0,116.0,111.26,88.73
2016,12,29,9,15,42.0,123.5,6.25,11.0,137.0,131.92,106.55
2016,12,29,9,30,46.0,141.0,6.4,11.0,158.0,153.03,124.59
2016,12,29,9,45,48.0,157.5,6.6,11.0,177.0,172.81,141.37
2016,12,29,10,0,50.0,174.0,6.8,11.0,196.0,192.8,158.16
2016,12,29,10,15,91.0,196.0,6.9,11.0,239.0,237.03,195.17
2016,12,29,10,30,132.0,218.0,7.0,11.0,282.0,287.69,237.46
2016,12,29,10,45,87.0,219.5,7.15,11.5,263.0,266.96,219.47
2016,12,29,11,0,42.0,221.0,7.3,12.0,244.0,245.74,200.8
2016,12,29,11,15,121.0,242.5,7.15,12.0,311.0,323.14,265.58
2016,12,29,11,30,200.0,264.0,7.0,12.0,378.0,401.2,330.18
2016,12,29,11,45,189.5,271.5,6.9,12.0,381.5,408.36,335.52
2016,12,29,12,0,179.0,279.0,6.8,12.0,385.0,414.51,340.11
2016,12,29,12,15,92.0,234.0,6.65,12.0,288.5,303.13,248.22
2016,12,29,12,30,5.0,189.0,6.5,12.0,192.0,189.83,153.05
2016,12,29,12,45,236.0,208.5,6.4,12.0,348.5,398.85,330.41
2016,12,29,13,0,467.0,228.0,6.3,12.0,505.0,601.39,495.89
2016,12,29,13,15,472.5,220.5,6.15,12.0,496.5,600.58,494.89
2016,12,29,13,30,478.0,213.0,6.0,12.0,488.0,597.84,493.04
2016,12,29,13,45,498.5,199.5,5.85,12.0,478.0,597.7,493.68
2016,12,29,14,0,519.0,186.0,5.7,12.0,468.0,595.21,492.44
2016,12,29,14,15,513.5,178.0,5.6,12.0,446.5,577.57,478.79
2016,12,29,14,30,508.0,170.0,5.5,12.0,425.0,558.1,463.66
2016,12,29,14,45,469.0,165.0,5.4,12.5,388.0,517.31,430.04
2016,12,29,15,0,430.0,160.0,5.3,13.0,351.0,476.43,396.21
2016,12,29,15,15,627.5,111.5,5.1,12.5,363.0,540.65,451.59
2016,12,29,15,30,825.0,63.0,4.9,12.0,375.0,585.19,489.54
2016,12,29,15,45,791.5,60.0,4.75,12.0,330.0,536.49,448.61
2016,12,29,16,0,758.0,57.0,4.6,12.0,285.0,487.62,406.91
2016,12,29,16,15,708.5,52.5,4.3,11.5,237.5,429.19,356.62
2016,12,29,16,30,659.0,48.0,4.0,11.0,190.0,372.61,306.33
2016,12,29,16,45,575.5,41.0,3.7,10.5,142.5,301.41,242.9
2016,12,29,17,0,492.0,34.0,3.4,10.0,95.0,236.06,182.77
2016,12,29,17,15,246.0,25.5,3.4,9.5,56.0,125.68,81.37
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,16.71,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,12.06,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,24.03,13.45
2016,12,30,8,15,0.0,44.5,1.75,7.0,44.5,42.39,30.55
2016,12,30,8,30,0.0,64.0,1.8,7.0,64.0,61.08,47.3
2016,12,30,8,45,8.0,83.0,1.85,7.5,85.5,80.98,64.46
2016,12,30,9,0,16.0,102.0,1.9,8.0,107.0,101.86,82.25
2016,12,30,9,15,23.0,119.5,1.95,8.5,127.5,121.92,99.17
2016,12,30,9,30,30.0,137.0,2.0,9.0,148.0,143.62,117.28
2016,12,30,9,45,21.5,146.0,2.1,9.5,154.5,149.93,122.41
2016,12,30,10,0,13.0,155.0,2.2,10.0,161.0,156.29,127.39
2016,12,30,10,15,77.0,186.5,2.15,10.0,223.5,220.74,180.8
2016,12,30,10,30,141.0,218.0,2.1,10.0,286.0,292.18,239.18
2016,12,30,10,45,136.5,231.5,2.1,10.0,300.5,309.91,253.18
2016,12,30,11,0,132.0,245.0,2.1,10.0,315.0,327.08,266.75
2016,12,30,11,15,160.0,255.5,2.05,10.0,343.5,360.64,293.72
2016,12,30,11,30,188.0,266.0,2.0,10.0,372.0,395.48,321.41
2016,12,30,11,45,150.5,271.5,2.0,10.0,357.5,382.18,309.97
2016,12,30,12,0,113.0,277.0,2.0,10.0,343.0,360.95,292.45
2016,12,30,12,15,82.5,269.0,2.0,10.0,317.5,333.74,270.31
2016,12,30,12,30,52.0,261.0,2.0,10.0,292.0,305.21,246.96
2016,12,30,12,45,29.5,228.5,2.0,10.0,246.5,255.17,206.53
2016,12,30,13,0,7.0,196.0,2.0,10.0,201.0,199.11,160.68
2016,12,30,13,15,3.5,170.5,2.05,10.0,173.0,170.63,137.55
2016,12,30,13,30,0.0,145.0,2.1,10.0,145.0,142.23,114.19
2016,12,30,13,45,0.0,139.0,2.2,10.0,139.0,136.33,109.49
2016,12,30,14,0,0.0,133.0,2.3,10.0,133.0,130.42,104.75
2016,12,30,14,15,0.0,104.5,2.35,10.0,104.5,101.68,80.87
2016,12,30,14,30,0.0,76.0,2.4,10.0,76.0,73.5,57.24
2016,12,30,14,45,0.0,46.0,2.5,10.0,46.0,44.44,32.6
2016,12,30,15,0,0.0,16.0,2.6,10.0,16.0,15.44,7.71
2016,12,30,15,15,0.0,14.5,2.55,10.0,14.5,13.99,6.49
2016,12,30,15,30,0.0,13.0,2.5,10.0,13.0,12.54,5.25
2016,12,30,15,45,0.0,11.5,2.45,10.0,11.5,11.09,4.01
2016,12,30,16,0,0.0,10.0,2.4,10.0,10.0,9.64,2.76
2016,12,30,16,15,0.0,8.0,2.15,9.5,8.0,7.71,1.08
2016,12,30,16,30,0.0,6.0,1.9,9.0,6.0,5.78,0.0
2016,12,30,16,45,0.0,4.5,1.7,8.5,4.5,4.34,0.0
2016,12,30,17,0,0.0,3.0,1.5,8.0,3.0,2.89,0.0
2016,12,30,17,15,0.0,1.5,1.55,8.0,1.5,1.44,0.0
2016,12,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
